Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,638.0,41.0,1.0,11.1,165.0,341.4,273.92
2018,1,11,16,15,518.0,37.5,1.0,10.6,121.5,267.18,210.37
2018,1,11,16,30,398.0,34.0,1.0,10.1,78.0,198.85,150.08
2018,1,11,16,45,230.0,22.5,1.05,9.6,45.0,110.8,61.65
2018,1,11,17,0,62.0,11.0,1.1,9.1,12.0,27.6,0.0
2018,1,11,17,15,31.0,5.5,1.05,9.0,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,12,7,15,95.0,7.5,1.8,5.35,10.5,0.0,0.0
2018,1,12,7,30,190.0,15.0,1.9,5.7,21.0,14.74,0.0
2018,1,12,7,45,264.0,25.5,1.95,6.0,48.5,23.09,12.17
2018,1,12,8,0,338.0,36.0,2.0,6.3,76.0,53.44,28.19
2018,1,12,8,15,470.0,41.5,2.1,6.75,122.5,92.91,53.72
2018,1,12,8,30,602.0,47.0,2.2,7.2,169.0,145.63,93.72
2018,1,12,8,45,640.0,53.5,2.25,7.65,209.0,191.74,134.81
2018,1,12,9,0,678.0,60.0,2.3,8.1,249.0,241.22,179.74
2018,1,12,9,15,754.5,57.5,2.35,8.7,296.5,295.33,227.48
2018,1,12,9,30,831.0,55.0,2.4,9.3,344.0,354.72,279.34
2018,1,12,9,45,688.0,88.0,2.4,9.9,343.5,368.25,295.59
2018,1,12,10,0,545.0,121.0,2.4,10.5,343.0,366.53,297.32
2018,1,12,10,15,698.0,97.5,2.5,10.95,402.5,439.44,357.37
2018,1,12,10,30,851.0,74.0,2.6,11.4,462.0,518.46,421.38
2018,1,12,10,45,895.0,67.0,2.65,11.9,492.5,561.74,456.22
2018,1,12,11,0,939.0,60.0,2.7,12.4,523.0,606.09,491.36
2018,1,12,11,15,945.5,60.5,2.75,12.65,538.5,635.6,514.72
2018,1,12,11,30,952.0,61.0,2.8,12.9,554.0,662.37,535.66
2018,1,12,11,45,955.5,61.5,2.85,13.2,562.0,684.33,552.54
2018,1,12,12,0,959.0,62.0,2.9,13.5,570.0,703.17,566.37
2018,1,12,12,15,956.5,62.5,2.95,13.6,569.5,714.76,574.85
2018,1,12,12,30,954.0,63.0,3.0,13.7,569.0,722.92,580.96
2018,1,12,12,45,948.5,64.0,3.0,13.8,560.5,726.17,583.33
2018,1,12,13,0,943.0,65.0,3.0,13.9,552.0,726.0,583.33
2018,1,12,13,15,920.0,67.5,3.0,13.8,531.0,712.18,573.76
2018,1,12,13,30,897.0,70.0,3.0,13.7,510.0,695.25,562.03
2018,1,12,13,45,877.0,69.0,3.0,13.65,483.5,673.42,546.56
2018,1,12,14,0,857.0,68.0,3.0,13.6,457.0,648.93,528.99
2018,1,12,14,15,825.5,70.0,2.95,13.35,425.0,622.14,508.66
2018,1,12,14,30,794.0,72.0,2.9,13.1,393.0,589.52,483.64
2018,1,12,14,45,771.5,67.5,2.8,12.85,357.0,553.42,455.56
2018,1,12,15,0,749.0,63.0,2.7,12.6,321.0,515.86,425.69
2018,1,12,15,15,697.5,60.5,2.7,12.6,278.5,463.56,383.09
2018,1,12,15,30,646.0,58.0,2.7,12.6,236.0,414.81,342.26
2018,1,12,15,45,544.0,57.0,2.05,11.15,189.5,342.85,282.11
2018,1,12,16,0,442.0,56.0,1.4,9.7,143.0,276.33,225.21
2018,1,12,16,15,384.5,45.5,1.35,9.05,107.5,223.84,178.87
2018,1,12,16,30,327.0,35.0,1.3,8.4,72.0,175.36,134.27
2018,1,12,16,45,209.0,24.0,1.3,7.7,43.5,107.04,63.86
2018,1,12,17,0,91.0,13.0,1.3,7.0,15.0,37.66,0.0
2018,1,12,17,15,45.5,6.5,1.3,6.75,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,1,13,7,15,25.0,6.0,2.15,4.85,7.0,0.0,0.0
2018,1,13,7,30,50.0,12.0,2.2,5.5,14.0,11.8,0.0
2018,1,13,7,45,132.0,27.5,2.25,6.2,41.0,23.22,12.39
2018,1,13,8,0,214.0,43.0,2.3,6.9,68.0,51.74,30.88
2018,1,13,8,15,300.5,53.5,2.4,7.5,105.5,84.53,53.85
2018,1,13,8,30,387.0,64.0,2.5,8.1,143.0,125.97,86.09
2018,1,13,8,45,454.0,71.0,2.6,8.75,183.5,169.12,122.41
2018,1,13,9,0,521.0,78.0,2.7,9.4,224.0,217.37,164.06
2018,1,13,9,15,616.5,77.0,2.65,10.05,274.5,272.05,210.69
2018,1,13,9,30,712.0,76.0,2.6,10.7,325.0,334.18,263.48
2018,1,13,9,45,730.0,80.0,2.5,11.35,357.5,377.28,301.2
2018,1,13,10,0,748.0,84.0,2.4,12.0,390.0,420.18,337.66
2018,1,13,10,15,668.0,108.5,2.45,12.7,396.0,437.08,352.74
2018,1,13,10,30,588.0,133.0,2.5,13.4,402.0,446.19,360.54
2018,1,13,10,45,733.0,105.0,2.5,14.15,456.5,517.02,416.88
2018,1,13,11,0,878.0,77.0,2.5,14.9,511.0,592.56,475.49
2018,1,13,11,15,912.5,70.5,2.55,15.35,534.0,628.06,502.79
2018,1,13,11,30,947.0,64.0,2.6,15.8,557.0,664.01,530.18
2018,1,13,11,45,950.0,64.0,2.65,16.3,564.5,685.13,545.73
2018,1,13,12,0,953.0,64.0,2.7,16.8,572.0,703.11,558.32
2018,1,13,12,15,951.0,65.0,2.6,17.0,571.5,715.63,566.36
2018,1,13,12,30,949.0,66.0,2.5,17.2,571.0,724.76,572.01
2018,1,13,12,45,945.0,65.5,2.45,17.4,562.5,727.4,573.35
2018,1,13,13,0,941.0,65.0,2.4,17.6,554.0,726.6,572.39
2018,1,13,13,15,934.5,64.5,2.25,17.6,538.0,720.7,567.68
2018,1,13,13,30,928.0,64.0,2.1,17.6,522.0,711.48,560.71
2018,1,13,13,45,912.0,64.5,2.0,17.6,498.0,693.81,548.04
2018,1,13,14,0,896.0,65.0,1.9,17.6,474.0,673.28,533.4
2018,1,13,14,15,869.5,64.5,1.65,17.35,440.5,642.15,509.84
2018,1,13,14,30,843.0,64.0,1.4,17.1,407.0,612.96,486.98
2018,1,13,14,45,805.0,63.5,1.2,16.8,368.5,571.04,454.76
2018,1,13,15,0,767.0,63.0,1.0,16.5,330.0,528.28,421.38
2018,1,13,15,15,729.0,59.0,1.0,16.5,288.5,481.06,384.87
2018,1,13,15,30,691.0,55.0,1.0,16.5,247.0,433.9,347.28
2018,1,13,15,45,666.0,48.0,0.95,15.3,208.5,390.11,312.18
2018,1,13,16,0,641.0,41.0,0.9,14.1,170.0,346.3,275.22
2018,1,13,16,15,540.5,37.5,0.95,13.75,127.5,275.97,215.51
2018,1,13,16,30,440.0,34.0,1.0,13.4,85.0,216.38,162.73
2018,1,13,16,45,296.0,24.5,1.05,13.1,52.0,136.81,84.24
2018,1,13,17,0,152.0,15.0,1.1,12.8,19.0,56.68,0.0
2018,1,13,17,15,76.0,7.5,1.05,12.6,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,14,7,15,34.5,7.0,1.45,8.0,8.0,0.0,0.0
2018,1,14,7,30,69.0,14.0,1.5,8.5,16.0,13.76,0.0
2018,1,14,7,45,102.0,29.0,1.55,9.05,38.0,25.4,14.07
2018,1,14,8,0,135.0,44.0,1.6,9.6,60.0,48.38,30.41
2018,1,14,8,15,172.5,60.0,1.85,10.25,89.5,76.18,51.79
2018,1,14,8,30,210.0,76.0,2.1,10.9,119.0,107.87,77.54
2018,1,14,8,45,262.0,89.5,2.4,11.6,155.0,144.01,107.3
2018,1,14,9,0,314.0,103.0,2.7,12.3,191.0,184.99,141.74
2018,1,14,9,15,349.5,114.0,2.6,12.75,225.5,224.5,175.61
2018,1,14,9,30,385.0,125.0,2.5,13.2,260.0,265.54,210.49
2018,1,14,9,45,393.0,137.5,2.45,13.65,287.5,299.48,239.46
2018,1,14,10,0,401.0,150.0,2.4,14.1,315.0,333.28,267.64
2018,1,14,10,15,431.5,156.0,2.45,14.6,344.5,371.01,298.42
2018,1,14,10,30,462.0,162.0,2.5,15.1,374.0,409.86,329.56
2018,1,14,10,45,660.5,121.0,2.6,15.55,440.5,495.01,397.76
2018,1,14,11,0,859.0,80.0,2.7,16.0,507.0,586.05,469.4
2018,1,14,11,15,897.5,72.0,2.65,16.2,530.0,622.01,497.07
2018,1,14,11,30,936.0,64.0,2.6,16.4,553.0,658.65,525.04
2018,1,14,11,45,824.5,96.0,2.6,16.6,531.5,643.64,512.4
2018,1,14,12,0,713.0,128.0,2.6,16.8,510.0,620.77,493.92
2018,1,14,12,15,453.5,181.0,2.5,16.75,424.0,510.03,406.93
2018,1,14,12,30,194.0,234.0,2.4,16.7,338.0,381.99,304.37
2018,1,14,12,45,255.0,224.5,2.3,16.7,359.0,423.24,338.11
2018,1,14,13,0,316.0,215.0,2.2,16.7,380.0,456.98,365.06
2018,1,14,13,15,543.5,158.0,2.0,16.55,432.0,559.81,447.14
2018,1,14,13,30,771.0,101.0,1.8,16.4,484.0,654.48,520.02
2018,1,14,13,45,801.0,88.5,1.6,16.3,471.0,652.52,517.58
2018,1,14,14,0,831.0,76.0,1.4,16.2,458.0,649.21,514.71
2018,1,14,14,15,660.0,103.5,1.25,15.9,395.0,559.71,446.12
2018,1,14,14,30,489.0,131.0,1.1,15.6,332.0,467.61,375.0
2018,1,14,14,45,409.5,131.0,0.9,15.35,289.5,409.35,329.6
2018,1,14,15,0,330.0,131.0,0.7,15.1,247.0,345.88,279.32
2018,1,14,15,15,214.5,119.5,0.7,15.1,191.5,260.7,211.2
2018,1,14,15,30,99.0,108.0,0.7,15.1,136.0,175.09,141.19
2018,1,14,15,45,84.5,89.5,0.75,14.0,110.5,144.43,116.4
2018,1,14,16,0,70.0,71.0,0.8,12.9,85.0,114.39,91.18
2018,1,14,16,15,62.5,55.0,0.85,12.45,65.5,91.22,70.91
2018,1,14,16,30,55.0,39.0,0.9,12.0,46.0,68.25,50.3
2018,1,14,16,45,50.0,25.5,1.0,11.6,29.5,48.55,28.99
2018,1,14,17,0,45.0,12.0,1.1,11.2,13.0,24.33,0.0
2018,1,14,17,15,22.5,6.0,1.05,11.25,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,15,7,15,7.0,3.0,0.95,7.7,3.0,0.0,0.0
2018,1,15,7,30,14.0,6.0,0.9,8.0,6.0,5.9,0.0
2018,1,15,7,45,7.0,12.0,0.9,8.3,12.0,11.72,3.58
2018,1,15,8,0,0.0,18.0,0.9,8.6,18.0,17.36,9.06
2018,1,15,8,15,0.0,25.0,0.95,9.2,25.0,24.12,15.16
2018,1,15,8,30,0.0,32.0,1.0,9.8,32.0,30.89,21.17
2018,1,15,8,45,0.0,40.5,1.05,10.35,40.5,39.11,28.33
2018,1,15,9,0,0.0,49.0,1.1,10.9,49.0,47.33,35.38
2018,1,15,9,15,0.0,60.0,1.15,11.25,60.0,57.98,44.43
2018,1,15,9,30,0.0,71.0,1.2,11.6,71.0,68.65,53.36
2018,1,15,9,45,0.0,60.5,1.3,12.0,60.5,58.47,44.5
2018,1,15,10,0,0.0,50.0,1.4,12.4,50.0,48.3,35.7
2018,1,15,10,15,10.0,88.5,1.55,13.0,93.0,90.49,71.15
2018,1,15,10,30,20.0,127.0,1.7,13.6,136.0,136.03,108.7
2018,1,15,10,45,137.5,173.0,1.9,14.2,241.0,252.22,204.14
2018,1,15,11,0,255.0,219.0,2.1,14.8,346.0,377.77,303.88
2018,1,15,11,15,262.5,221.5,2.15,15.1,356.0,393.27,315.43
2018,1,15,11,30,270.0,224.0,2.2,15.4,366.0,408.31,327.09
2018,1,15,11,45,199.0,235.0,2.2,15.75,340.5,375.23,299.9
2018,1,15,12,0,128.0,246.0,2.2,16.1,315.0,344.61,274.43
2018,1,15,12,15,202.0,242.0,2.0,15.85,350.5,393.3,313.97
2018,1,15,12,30,276.0,238.0,1.8,15.6,386.0,449.88,358.46
2018,1,15,12,45,344.0,222.5,1.55,15.35,404.5,483.05,384.44
2018,1,15,13,0,412.0,207.0,1.3,15.1,423.0,515.3,409.33
2018,1,15,13,15,379.0,207.0,1.15,14.7,401.5,493.34,392.16
2018,1,15,13,30,346.0,207.0,1.0,14.3,380.0,470.28,374.48
2018,1,15,13,45,411.5,183.5,0.85,13.9,380.5,494.52,394.21
2018,1,15,14,0,477.0,160.0,0.7,13.5,381.0,508.43,405.55
2018,1,15,14,15,384.0,165.0,0.65,13.25,335.5,446.97,358.02
2018,1,15,14,30,291.0,170.0,0.6,13.0,290.0,380.32,306.47
2018,1,15,14,45,226.0,157.5,0.55,12.7,246.0,321.3,260.48
2018,1,15,15,0,161.0,145.0,0.5,12.4,202.0,257.3,209.55
2018,1,15,15,15,228.5,124.5,0.5,12.4,195.0,274.97,224.92
2018,1,15,15,30,296.0,104.0,0.5,12.4,188.0,280.27,229.1
2018,1,15,15,45,300.5,87.5,0.65,11.65,161.0,261.5,213.69
2018,1,15,16,0,305.0,71.0,0.8,10.9,134.0,234.07,190.3
2018,1,15,16,15,260.0,57.5,0.85,10.4,102.0,188.74,150.82
2018,1,15,16,30,215.0,44.0,0.9,9.9,70.0,146.74,113.16
2018,1,15,16,45,151.0,29.0,1.0,9.45,43.5,97.97,65.22
2018,1,15,17,0,87.0,14.0,1.1,9.0,17.0,38.23,0.0
2018,1,15,17,15,43.5,7.0,1.05,8.8,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,7.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,7.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.55,8.7,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.5,9.0,9.0,8.85,0.0
2018,1,16,7,45,6.0,18.5,0.45,9.3,18.5,17.92,8.56
2018,1,16,8,0,0.0,28.0,0.4,9.6,28.0,27.04,17.21
2018,1,16,8,15,0.0,40.0,0.5,9.9,40.0,38.59,27.54
2018,1,16,8,30,0.0,52.0,0.6,10.2,52.0,50.14,37.72
2018,1,16,8,45,56.0,75.5,0.65,10.45,91.5,85.16,65.68
2018,1,16,9,0,112.0,99.0,0.7,10.7,131.0,126.77,99.51
2018,1,16,9,15,146.0,121.5,0.8,11.15,169.5,165.6,131.65
2018,1,16,9,30,180.0,144.0,0.9,11.6,208.0,207.61,166.25
2018,1,16,9,45,155.0,154.0,1.0,12.1,213.0,216.29,174.01
2018,1,16,10,0,130.0,164.0,1.1,12.6,218.0,222.57,179.44
2018,1,16,10,15,162.0,182.0,1.1,12.85,254.0,262.23,211.47
2018,1,16,10,30,194.0,200.0,1.1,13.1,290.0,304.06,244.69
2018,1,16,10,45,201.5,201.5,1.1,13.3,299.0,317.12,254.94
2018,1,16,11,0,209.0,203.0,1.1,13.5,308.0,330.03,265.15
2018,1,16,11,15,206.0,208.0,1.05,13.6,314.0,340.04,272.78
2018,1,16,11,30,203.0,213.0,1.0,13.7,320.0,349.3,279.73
2018,1,16,11,45,193.0,226.5,0.95,13.8,329.5,362.43,289.31
2018,1,16,12,0,183.0,240.0,0.9,13.9,339.0,374.79,298.16
2018,1,16,12,15,112.5,226.0,0.85,13.9,287.0,315.32,250.85
2018,1,16,12,30,42.0,212.0,0.8,13.9,235.0,247.01,196.18
2018,1,16,12,45,166.0,201.5,0.75,13.95,289.5,329.63,264.33
2018,1,16,13,0,290.0,191.0,0.7,14.0,344.0,413.36,330.48
2018,1,16,13,15,349.5,188.0,0.85,14.0,367.5,452.32,361.42
2018,1,16,13,30,409.0,185.0,1.0,14.0,391.0,497.74,397.26
2018,1,16,13,45,219.0,159.0,1.1,14.0,269.0,328.43,265.31
2018,1,16,14,0,29.0,133.0,1.2,14.0,147.0,155.83,124.5
2018,1,16,14,15,162.5,147.0,1.15,13.8,215.5,266.33,217.92
2018,1,16,14,30,296.0,161.0,1.1,13.6,284.0,373.6,304.46
2018,1,16,14,45,183.5,147.0,1.05,13.45,221.0,275.58,224.83
2018,1,16,15,0,71.0,133.0,1.0,13.3,158.0,183.22,148.88
2018,1,16,15,15,73.5,118.0,1.0,13.3,141.5,166.99,136.04
2018,1,16,15,30,76.0,103.0,1.0,13.3,125.0,156.8,127.59
2018,1,16,15,45,68.0,92.0,0.85,12.45,109.5,133.32,107.97
2018,1,16,16,0,60.0,81.0,0.7,11.6,94.0,117.04,93.97
2018,1,16,16,15,44.5,63.0,0.75,11.15,71.5,88.99,69.65
2018,1,16,16,30,29.0,45.0,0.8,10.7,49.0,61.74,45.75
2018,1,16,16,45,21.5,28.5,0.85,10.3,31.0,39.5,24.41
2018,1,16,17,0,14.0,12.0,0.9,9.9,13.0,15.77,0.0
2018,1,16,17,15,7.0,6.0,0.9,9.65,6.5,5.9,0.0
2018,1,16,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.35,8.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,17,7,15,42.5,7.5,0.7,7.7,9.0,0.0,0.0
2018,1,17,7,30,85.0,15.0,0.8,8.1,18.0,14.74,0.0
2018,1,17,7,45,152.0,29.0,0.9,8.45,44.0,24.74,12.31
2018,1,17,8,0,219.0,43.0,1.0,8.8,70.0,52.13,30.89
2018,1,17,8,15,263.5,57.0,1.05,9.2,102.5,83.8,54.54
2018,1,17,8,30,308.0,71.0,1.1,9.6,135.0,119.96,83.9
2018,1,17,8,45,320.0,86.5,1.15,10.0,166.0,154.76,114.61
2018,1,17,9,0,332.0,102.0,1.2,10.4,197.0,190.44,146.23
2018,1,17,9,15,348.5,116.0,1.2,10.85,228.5,226.8,177.95
2018,1,17,9,30,365.0,130.0,1.2,11.3,260.0,264.15,209.93
2018,1,17,9,45,404.0,137.5,1.2,11.7,295.0,304.92,243.88
2018,1,17,10,0,443.0,145.0,1.2,12.1,330.0,348.06,279.18
2018,1,17,10,15,454.0,154.5,1.2,12.45,355.5,381.75,306.51
2018,1,17,10,30,465.0,164.0,1.2,12.8,381.0,415.12,333.01
2018,1,17,10,45,471.0,172.0,1.15,13.15,401.0,443.7,355.04
2018,1,17,11,0,477.0,180.0,1.1,13.5,421.0,471.31,375.84
2018,1,17,11,15,520.5,173.0,0.95,13.8,443.0,505.0,400.83
2018,1,17,11,30,564.0,166.0,0.8,14.1,465.0,538.96,425.3
2018,1,17,11,45,592.0,160.0,0.7,14.4,478.0,566.25,444.44
2018,1,17,12,0,620.0,154.0,0.6,14.7,491.0,590.29,460.92
2018,1,17,12,15,510.0,183.0,0.6,14.9,460.5,553.3,432.05
2018,1,17,12,30,400.0,212.0,0.6,15.1,430.0,507.94,397.37
2018,1,17,12,45,457.0,195.5,0.6,15.3,441.0,540.89,422.99
2018,1,17,13,0,514.0,179.0,0.6,15.5,452.0,565.44,441.6
2018,1,17,13,15,572.0,157.5,0.75,15.6,453.5,582.95,456.97
2018,1,17,13,30,630.0,136.0,0.9,15.7,455.0,601.37,472.91
2018,1,17,13,45,623.5,131.5,1.05,15.8,435.5,587.61,464.23
2018,1,17,14,0,617.0,127.0,1.2,15.9,416.0,571.62,453.93
2018,1,17,14,15,607.0,120.0,1.15,15.8,390.0,548.49,437.04
2018,1,17,14,30,597.0,113.0,1.1,15.7,364.0,523.46,418.55
2018,1,17,14,45,527.0,115.0,1.05,15.55,323.0,466.57,375.02
2018,1,17,15,0,457.0,117.0,1.0,15.4,282.0,415.11,335.02
2018,1,17,15,15,477.5,100.0,1.0,15.4,255.0,394.75,319.5
2018,1,17,15,30,498.0,83.0,1.0,15.4,228.0,374.13,302.71
2018,1,17,15,45,487.5,71.0,0.8,14.3,194.5,338.47,273.41
2018,1,17,16,0,477.0,59.0,0.6,13.2,161.0,302.14,242.35
2018,1,17,16,15,376.5,51.0,0.65,12.65,120.0,232.08,183.75
2018,1,17,16,30,276.0,43.0,0.7,12.1,79.0,169.08,129.95
2018,1,17,16,45,204.0,30.0,0.75,11.6,50.5,119.05,82.47
2018,1,17,17,0,132.0,17.0,0.8,11.1,22.0,54.57,0.0
2018,1,17,17,15,66.0,8.5,0.75,10.9,11.0,8.36,0.0
2018,1,17,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,18,7,15,17.0,6.5,1.0,6.85,7.0,0.0,0.0
2018,1,18,7,30,34.0,13.0,1.1,7.5,14.0,12.78,0.0
2018,1,18,7,45,56.0,29.5,1.2,8.15,35.0,26.67,14.54
2018,1,18,8,0,78.0,46.0,1.3,8.8,56.0,47.35,31.69
2018,1,18,8,15,101.5,64.0,1.35,9.35,82.0,72.07,51.66
2018,1,18,8,30,125.0,82.0,1.4,9.9,108.0,99.41,74.38
2018,1,18,8,45,154.0,98.5,1.45,10.4,138.0,128.99,99.15
2018,1,18,9,0,183.0,115.0,1.5,10.9,168.0,162.29,127.22
2018,1,18,9,15,197.5,131.5,1.6,11.45,196.0,193.16,153.55
2018,1,18,9,30,212.0,148.0,1.7,12.0,224.0,225.16,180.5
2018,1,18,9,45,279.0,155.5,1.75,12.6,266.0,270.38,217.3
2018,1,18,10,0,346.0,163.0,1.8,13.2,308.0,320.62,257.92
2018,1,18,10,15,343.5,176.5,1.9,13.4,329.0,347.86,280.37
2018,1,18,10,30,341.0,190.0,2.0,13.6,350.0,374.15,301.7
2018,1,18,10,45,344.5,200.0,2.05,13.85,368.0,399.14,321.57
2018,1,18,11,0,348.0,210.0,2.1,14.1,386.0,423.44,340.59
2018,1,18,11,15,294.0,226.0,2.25,14.15,378.0,418.27,336.24
2018,1,18,11,30,240.0,242.0,2.4,14.2,370.0,404.21,324.87
2018,1,18,11,45,274.5,240.5,2.55,14.25,389.0,437.13,351.45
2018,1,18,12,0,309.0,239.0,2.7,14.3,408.0,464.91,373.82
2018,1,18,12,15,310.5,238.0,2.75,14.2,408.0,470.59,378.59
2018,1,18,12,30,312.0,237.0,2.8,14.1,408.0,475.19,382.65
2018,1,18,12,45,381.5,218.0,2.85,14.05,424.0,506.34,408.7
2018,1,18,13,0,451.0,199.0,2.9,14.0,440.0,544.13,439.42
2018,1,18,13,15,477.5,187.0,2.95,13.9,436.0,550.59,445.48
2018,1,18,13,30,504.0,175.0,3.0,13.8,432.0,554.91,450.09
2018,1,18,13,45,507.5,166.0,3.0,13.7,415.0,544.36,442.73
2018,1,18,14,0,511.0,157.0,3.0,13.6,398.0,531.77,433.81
2018,1,18,14,15,506.0,147.0,3.0,13.4,373.5,510.41,418.04
2018,1,18,14,30,501.0,137.0,3.0,13.2,349.0,487.34,400.72
2018,1,18,14,45,505.5,123.0,3.0,12.95,322.0,463.97,383.12
2018,1,18,15,0,510.0,109.0,3.0,12.7,295.0,438.54,363.41
2018,1,18,15,15,501.5,97.5,3.0,12.7,263.0,406.69,337.48
2018,1,18,15,30,493.0,86.0,3.0,12.7,231.0,376.21,311.9
2018,1,18,15,45,447.0,76.5,2.7,11.9,192.5,323.65,267.87
2018,1,18,16,0,401.0,67.0,2.4,11.1,154.0,275.71,226.56
2018,1,18,16,15,354.0,55.0,2.2,10.65,119.0,226.93,183.32
2018,1,18,16,30,307.0,43.0,2.0,10.2,84.0,181.39,141.81
2018,1,18,16,45,214.0,30.5,1.8,9.7,53.5,123.81,88.14
2018,1,18,17,0,121.0,18.0,1.6,9.2,23.0,63.24,0.0
2018,1,18,17,15,60.5,9.0,1.65,9.1,11.5,23.72,0.0
2018,1,18,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.9,6.35,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.85,6.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.4,4.25,2.0,1.97,0.0
2018,1,19,7,30,0.0,4.0,1.6,4.7,4.0,3.93,0.0
2018,1,19,7,45,0.0,9.5,1.8,5.2,9.5,9.16,1.55
2018,1,19,8,0,0.0,15.0,2.0,5.7,15.0,14.46,6.76
2018,1,19,8,15,0.0,22.0,2.1,5.95,22.0,21.22,12.88
2018,1,19,8,30,0.0,29.0,2.2,6.2,29.0,27.99,18.96
2018,1,19,8,45,0.0,47.5,2.35,6.45,47.5,45.88,34.72
2018,1,19,9,0,0.0,66.0,2.5,6.7,66.0,63.77,50.3
2018,1,19,9,15,15.0,100.5,2.5,6.95,106.0,101.96,82.91
2018,1,19,9,30,30.0,135.0,2.5,7.2,146.0,143.13,117.71
2018,1,19,9,45,184.5,148.0,2.55,7.4,225.0,222.62,183.48
2018,1,19,10,0,339.0,161.0,2.6,7.6,304.0,315.87,260.65
2018,1,19,10,15,615.0,115.0,2.6,7.75,396.5,422.89,348.91
2018,1,19,10,30,891.0,69.0,2.6,7.9,489.0,540.7,444.9
2018,1,19,10,45,902.0,70.5,2.65,8.05,513.0,578.44,475.75
2018,1,19,11,0,913.0,72.0,2.7,8.2,537.0,614.18,504.87
2018,1,19,11,15,741.0,116.5,2.75,8.3,501.5,585.07,481.2
2018,1,19,11,30,569.0,161.0,2.8,8.4,466.0,538.97,443.82
2018,1,19,11,45,443.0,183.0,2.85,8.5,422.5,492.88,406.47
2018,1,19,12,0,317.0,205.0,2.9,8.6,379.0,434.13,358.31
2018,1,19,12,15,352.0,199.0,3.0,8.6,392.5,457.22,378.13
2018,1,19,12,30,387.0,193.0,3.1,8.6,406.0,487.27,402.84
2018,1,19,12,45,447.0,179.5,3.15,8.6,422.5,518.72,429.18
2018,1,19,13,0,507.0,166.0,3.2,8.6,439.0,548.77,454.29
2018,1,19,13,15,491.0,160.0,3.25,8.5,418.5,531.64,441.24
2018,1,19,13,30,475.0,154.0,3.3,8.4,398.0,512.7,426.91
2018,1,19,13,45,565.0,138.0,3.35,8.3,416.0,557.66,464.7
2018,1,19,14,0,655.0,122.0,3.4,8.2,434.0,595.43,496.21
2018,1,19,14,15,741.5,97.5,3.4,8.05,430.5,615.95,514.15
2018,1,19,14,30,828.0,73.0,3.4,7.9,427.0,627.84,525.2
2018,1,19,14,45,825.5,67.5,3.4,7.7,396.0,602.08,505.14
2018,1,19,15,0,823.0,62.0,3.4,7.5,365.0,573.67,482.62
2018,1,19,15,15,792.0,59.5,3.4,7.5,324.5,530.06,446.65
2018,1,19,15,30,761.0,57.0,3.4,7.5,284.0,485.85,409.25
2018,1,19,15,45,712.0,53.5,3.0,6.85,240.0,431.21,362.28
2018,1,19,16,0,663.0,50.0,2.6,6.2,196.0,377.94,315.02
2018,1,19,16,15,570.5,45.0,2.35,5.65,150.5,309.99,254.52
2018,1,19,16,30,478.0,40.0,2.1,5.1,105.0,245.14,195.48
2018,1,19,16,45,333.5,30.0,1.85,4.6,67.0,164.4,121.14
2018,1,19,17,0,189.0,20.0,1.6,4.1,29.0,86.05,0.0
2018,1,19,17,15,94.5,10.0,1.65,3.95,14.5,33.32,0.0
2018,1,19,17,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.75,2.05,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.35,2.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.45,2.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.6,2.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.6,2.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.25,1.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.25,1.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.4,1.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,1,20,7,15,118.0,9.5,2.8,1.65,14.0,9.34,0.0
2018,1,20,7,30,236.0,19.0,2.9,2.0,28.0,18.68,0.0
2018,1,20,7,45,392.0,26.5,3.0,2.35,66.0,25.71,11.93
2018,1,20,8,0,548.0,34.0,3.1,2.7,104.0,66.94,32.7
2018,1,20,8,15,597.5,40.5,3.25,3.2,144.5,109.38,63.14
2018,1,20,8,30,647.0,47.0,3.4,3.7,185.0,156.54,102.88
2018,1,20,8,45,695.0,52.5,3.55,4.25,230.0,206.7,148.1
2018,1,20,9,0,743.0,58.0,3.7,4.8,275.0,260.66,197.68
2018,1,20,9,15,803.0,56.5,3.75,5.2,321.5,314.72,247.24
2018,1,20,9,30,863.0,55.0,3.8,5.6,368.0,372.71,299.71
2018,1,20,9,45,884.0,56.5,3.85,6.05,404.5,421.07,343.82
2018,1,20,10,0,905.0,58.0,3.9,6.5,441.0,469.11,386.47
2018,1,20,10,15,919.0,59.0,3.9,6.75,471.5,512.57,424.55
2018,1,20,10,30,933.0,60.0,3.9,7.0,502.0,554.58,460.44
2018,1,20,10,45,942.0,61.0,3.9,7.3,525.5,592.11,491.79
2018,1,20,11,0,951.0,62.0,3.9,7.6,549.0,627.38,520.61
2018,1,20,11,15,955.5,63.0,3.9,7.75,565.0,657.43,545.02
2018,1,20,11,30,960.0,64.0,3.9,7.9,581.0,684.62,566.77
2018,1,20,11,45,962.0,64.5,3.9,8.0,589.0,706.61,583.88
2018,1,20,12,0,964.0,65.0,3.9,8.1,597.0,725.38,597.73
2018,1,20,12,15,961.0,66.5,3.95,8.15,597.5,738.53,607.67
2018,1,20,12,30,958.0,68.0,4.0,8.2,598.0,748.2,615.12
2018,1,20,12,45,950.0,69.5,4.0,8.3,589.5,750.88,617.09
2018,1,20,13,0,942.0,71.0,4.0,8.4,581.0,750.06,616.59
2018,1,20,13,15,921.5,73.5,4.0,8.35,561.0,738.15,608.12
2018,1,20,13,30,901.0,76.0,4.0,8.3,541.0,723.04,597.36
2018,1,20,13,45,878.5,77.5,4.0,8.25,515.0,706.54,585.62
2018,1,20,14,0,856.0,79.0,4.0,8.2,489.0,683.27,568.67
2018,1,20,14,15,866.5,72.0,3.95,8.05,466.0,669.71,559.34
2018,1,20,14,30,877.0,65.0,3.9,7.9,443.0,648.57,543.49
2018,1,20,14,45,857.0,62.5,3.85,7.75,407.0,614.37,516.5
2018,1,20,15,0,837.0,60.0,3.8,7.6,371.0,582.17,490.46
2018,1,20,15,15,807.0,57.5,3.8,7.6,330.5,538.68,454.57
2018,1,20,15,30,777.0,55.0,3.8,7.6,290.0,494.49,417.14
2018,1,20,15,45,733.0,51.0,3.15,6.8,246.0,441.15,371.04
2018,1,20,16,0,689.0,47.0,2.5,6.0,202.0,388.87,324.36
2018,1,20,16,15,607.5,42.5,2.2,5.3,156.5,321.44,264.35
2018,1,20,16,30,526.0,38.0,1.9,4.6,111.0,262.88,210.24
2018,1,20,16,45,389.0,29.5,1.65,3.95,72.5,183.84,137.19
2018,1,20,17,0,252.0,21.0,1.4,3.3,34.0,106.89,15.32
2018,1,20,17,15,126.0,10.5,1.35,3.1,17.0,41.96,0.0
2018,1,20,17,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.65,1.3,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.55,1.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,1.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.5,1.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.5,0.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.5,0.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.55,0.85,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.6,0.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.55,0.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,1,21,7,15,31.5,7.5,0.5,1.45,9.0,7.37,0.0
2018,1,21,7,30,63.0,15.0,0.5,1.9,18.0,14.74,0.0
2018,1,21,7,45,132.5,30.5,0.5,2.3,45.0,26.19,14.45
2018,1,21,8,0,202.0,46.0,0.5,2.7,72.0,54.21,34.09
2018,1,21,8,15,294.5,57.0,0.5,3.4,111.5,88.1,58.17
2018,1,21,8,30,387.0,68.0,0.5,4.1,151.0,131.45,92.08
2018,1,21,8,45,539.0,65.5,0.45,4.75,209.0,184.89,133.9
2018,1,21,9,0,691.0,63.0,0.4,5.4,267.0,251.76,188.49
2018,1,21,9,15,736.5,65.0,0.5,6.2,310.0,303.13,233.87
2018,1,21,9,30,782.0,67.0,0.6,7.0,353.0,356.64,280.39
2018,1,21,9,45,831.0,64.0,0.7,7.8,394.5,408.78,324.82
2018,1,21,10,0,880.0,61.0,0.8,8.6,436.0,462.45,369.42
2018,1,21,10,15,893.0,62.5,0.85,9.0,466.0,505.13,404.74
2018,1,21,10,30,906.0,64.0,0.9,9.4,496.0,546.36,438.03
2018,1,21,10,45,914.0,66.0,0.9,9.8,519.5,583.65,467.0
2018,1,21,11,0,922.0,68.0,0.9,10.2,543.0,618.72,493.53
2018,1,21,11,15,926.5,69.5,1.0,10.35,559.0,648.68,517.18
2018,1,21,11,30,931.0,71.0,1.1,10.5,575.0,675.87,538.48
2018,1,21,11,45,933.0,72.0,1.2,10.65,583.5,697.96,555.69
2018,1,21,12,0,935.0,73.0,1.3,10.8,592.0,716.94,569.72
2018,1,21,12,15,935.0,73.0,1.35,10.85,592.5,730.21,579.44
2018,1,21,12,30,935.0,73.0,1.4,10.9,593.0,740.15,586.93
2018,1,21,12,45,932.5,72.5,1.5,10.95,585.5,744.39,590.99
2018,1,21,13,0,930.0,72.0,1.6,11.0,578.0,745.21,592.75
2018,1,21,13,15,913.0,73.5,1.65,10.9,559.5,734.65,586.23
2018,1,21,13,30,896.0,75.0,1.7,10.8,541.0,720.89,577.56
2018,1,21,13,45,797.5,92.0,1.7,10.75,493.5,669.13,540.25
2018,1,21,14,0,699.0,109.0,1.7,10.7,446.0,614.85,499.25
2018,1,21,14,15,629.0,117.5,1.7,10.5,407.5,567.55,463.49
2018,1,21,14,30,559.0,126.0,1.7,10.3,369.0,516.76,424.4
2018,1,21,14,45,490.5,127.5,1.65,10.1,328.0,464.07,383.01
2018,1,21,15,0,422.0,129.0,1.6,9.9,287.0,413.0,342.16
2018,1,21,15,15,434.0,112.0,1.6,9.9,259.0,389.25,323.53
2018,1,21,15,30,446.0,95.0,1.6,9.9,231.0,363.21,302.16
2018,1,21,15,45,391.5,85.5,1.25,8.85,192.0,310.08,257.76
2018,1,21,16,0,337.0,76.0,0.9,7.8,153.0,259.85,214.85
2018,1,21,16,15,324.0,61.5,0.9,7.5,122.0,224.87,183.56
2018,1,21,16,30,311.0,47.0,0.9,7.2,91.0,190.21,151.12
2018,1,21,16,45,233.0,34.0,0.95,6.85,60.0,135.97,101.24
2018,1,21,17,0,155.0,21.0,1.0,6.5,29.0,79.68,20.57
2018,1,21,17,15,77.5,10.5,0.95,6.5,14.5,29.97,0.0
2018,1,21,17,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
