Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,7,15,93.5,9.5,1.05,5.5,13.5,9.34,0.0
2018,1,22,7,30,187.0,19.0,1.2,6.0,27.0,18.68,0.0
2018,1,22,7,45,332.5,28.5,1.35,6.5,64.0,27.45,13.48
2018,1,22,8,0,478.0,38.0,1.5,7.0,101.0,65.7,33.4
2018,1,22,8,15,510.0,41.0,1.65,7.35,131.5,99.39,57.44
2018,1,22,8,30,542.0,44.0,1.8,7.7,162.0,135.92,88.33
2018,1,22,8,45,279.5,49.0,1.95,8.05,110.5,110.69,79.91
2018,1,22,9,0,17.0,54.0,2.1,8.4,59.0,57.14,43.68
2018,1,22,9,15,12.0,71.0,2.15,8.7,75.0,72.48,57.1
2018,1,22,9,30,7.0,88.0,2.2,9.0,91.0,87.72,70.11
2018,1,22,9,45,11.5,104.0,2.25,9.25,109.0,105.51,85.04
2018,1,22,10,0,16.0,120.0,2.3,9.5,127.0,123.77,100.24
2018,1,22,10,15,15.0,133.0,2.3,9.65,140.0,136.79,110.94
2018,1,22,10,30,14.0,146.0,2.3,9.8,153.0,149.78,121.52
2018,1,22,10,45,32.0,163.5,2.35,10.0,180.0,180.74,147.2
2018,1,22,11,0,50.0,181.0,2.4,10.2,207.0,210.72,171.89
2018,1,22,11,15,66.0,192.5,2.4,10.3,228.0,234.37,191.3
2018,1,22,11,30,82.0,204.0,2.4,10.4,249.0,258.79,211.27
2018,1,22,11,45,76.5,210.0,2.4,10.5,252.5,263.77,214.97
2018,1,22,12,0,71.0,216.0,2.4,10.6,256.0,268.39,218.44
2018,1,22,12,15,58.0,210.5,2.35,10.7,243.0,255.16,207.35
2018,1,22,12,30,45.0,205.0,2.3,10.8,230.0,241.41,195.88
2018,1,22,12,45,26.5,180.0,2.3,10.9,194.5,202.38,163.77
2018,1,22,13,0,8.0,155.0,2.3,11.0,159.0,158.43,127.36
2018,1,22,13,15,21.5,171.5,2.25,11.05,182.5,185.44,150.15
2018,1,22,13,30,35.0,188.0,2.2,11.1,206.0,219.29,178.21
2018,1,22,13,45,87.0,197.5,2.2,11.15,240.5,267.08,218.56
2018,1,22,14,0,139.0,207.0,2.2,11.2,275.0,321.88,263.91
2018,1,22,14,15,210.0,176.5,2.1,11.05,272.0,342.07,282.07
2018,1,22,14,30,281.0,146.0,2.0,10.9,269.0,350.71,290.98
2018,1,22,14,45,478.0,110.5,1.95,10.8,299.5,437.96,363.98
2018,1,22,15,0,675.0,75.0,1.9,10.7,330.0,508.96,421.52
2018,1,22,15,15,716.0,66.5,1.9,10.7,311.0,501.59,414.85
2018,1,22,15,30,757.0,58.0,1.9,10.7,292.0,491.89,406.01
2018,1,22,15,45,712.0,54.5,1.45,9.7,248.5,438.99,361.46
2018,1,22,16,0,667.0,51.0,1.0,8.7,205.0,387.19,316.55
2018,1,22,16,15,596.0,45.5,1.0,8.1,161.0,323.46,261.88
2018,1,22,16,30,525.0,40.0,1.0,7.5,117.0,267.91,212.0
2018,1,22,16,45,395.0,31.5,1.05,6.85,77.5,190.32,142.69
2018,1,22,17,0,265.0,23.0,1.1,6.2,38.0,115.69,43.68
2018,1,22,17,15,132.5,11.5,1.1,6.0,19.0,45.25,0.0
2018,1,22,17,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,23,7,15,76.0,8.5,1.35,3.25,12.0,8.36,0.0
2018,1,23,7,30,152.0,17.0,1.3,3.5,24.0,13.61,0.0
2018,1,23,7,45,338.5,27.5,1.3,3.8,66.0,26.79,12.99
2018,1,23,8,0,525.0,38.0,1.3,4.1,108.0,69.29,35.08
2018,1,23,8,15,605.0,43.0,1.25,4.6,153.5,114.42,66.73
2018,1,23,8,30,685.0,48.0,1.2,5.1,199.0,166.1,108.72
2018,1,23,8,45,736.0,51.5,1.2,5.6,244.5,217.26,154.18
2018,1,23,9,0,787.0,55.0,1.2,6.1,290.0,272.46,203.91
2018,1,23,9,15,817.0,58.0,1.2,6.75,332.0,324.0,250.73
2018,1,23,9,30,847.0,61.0,1.2,7.4,374.0,376.76,297.45
2018,1,23,9,45,867.0,63.0,1.2,8.0,411.0,424.98,339.39
2018,1,23,10,0,887.0,65.0,1.2,8.6,448.0,472.83,379.67
2018,1,23,10,15,897.0,67.5,1.2,9.1,477.5,515.62,414.87
2018,1,23,10,30,907.0,70.0,1.2,9.6,507.0,556.75,447.67
2018,1,23,10,45,917.0,71.0,1.15,10.1,531.0,594.38,476.48
2018,1,23,11,0,927.0,72.0,1.1,10.6,555.0,629.9,502.81
2018,1,23,11,15,938.0,71.5,1.05,10.85,573.0,662.08,526.44
2018,1,23,11,30,949.0,71.0,1.0,11.1,591.0,691.76,547.67
2018,1,23,11,45,952.0,71.5,1.0,11.4,600.0,714.51,563.42
2018,1,23,12,0,955.0,72.0,1.0,11.7,609.0,734.11,576.29
2018,1,23,12,15,954.5,72.5,0.9,11.9,609.5,748.01,584.06
2018,1,23,12,30,954.0,73.0,0.8,12.1,610.0,758.49,589.45
2018,1,23,12,45,950.0,73.0,0.75,12.25,602.5,762.47,591.2
2018,1,23,13,0,946.0,73.0,0.7,12.4,595.0,762.96,590.73
2018,1,23,13,15,940.0,72.5,0.6,12.45,579.5,757.98,586.05
2018,1,23,13,30,934.0,72.0,0.5,12.5,564.0,749.6,579.19
2018,1,23,13,45,924.5,71.0,0.4,12.55,541.0,734.88,568.09
2018,1,23,14,0,915.0,70.0,0.3,12.6,518.0,717.03,555.04
2018,1,23,14,15,900.5,68.5,0.4,12.5,488.0,692.23,540.58
2018,1,23,14,30,886.0,67.0,0.5,12.4,458.0,664.8,523.98
2018,1,23,14,45,866.0,65.0,0.65,12.25,422.0,634.9,504.71
2018,1,23,15,0,846.0,63.0,0.8,12.1,386.0,598.95,480.15
2018,1,23,15,15,817.0,60.5,0.8,12.1,345.0,555.53,447.2
2018,1,23,15,30,788.0,58.0,0.8,12.1,304.0,511.28,412.63
2018,1,23,15,45,614.5,62.5,0.75,11.0,237.5,403.08,328.03
2018,1,23,16,0,441.0,67.0,0.7,9.9,171.0,302.67,247.24
2018,1,23,16,15,246.0,60.0,0.8,9.3,116.0,190.6,154.7
2018,1,23,16,30,51.0,53.0,0.9,8.7,61.0,84.3,65.55
2018,1,23,16,45,92.5,35.5,0.95,8.1,43.5,82.64,61.34
2018,1,23,17,0,134.0,18.0,1.0,7.5,26.0,70.78,30.68
2018,1,23,17,15,67.0,9.0,1.0,7.35,13.0,26.19,0.0
2018,1,23,17,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,24,7,15,6.5,7.5,1.2,4.1,8.0,7.37,0.0
2018,1,24,7,30,13.0,15.0,1.2,4.8,16.0,14.26,0.0
2018,1,24,7,45,26.5,31.5,1.25,5.45,34.5,29.43,18.07
2018,1,24,8,0,40.0,48.0,1.3,6.1,53.0,47.65,33.82
2018,1,24,8,15,54.5,66.5,1.5,6.7,76.5,69.48,52.23
2018,1,24,8,30,69.0,85.0,1.7,7.3,100.0,93.06,72.29
2018,1,24,8,45,149.5,102.0,1.85,7.85,144.0,132.15,103.25
2018,1,24,9,0,230.0,119.0,2.0,8.4,188.0,180.11,142.44
2018,1,24,9,15,288.0,130.0,2.1,8.85,229.0,222.15,177.75
2018,1,24,9,30,346.0,141.0,2.2,9.3,270.0,269.15,217.26
2018,1,24,9,45,355.0,155.0,2.3,9.75,298.5,303.43,246.58
2018,1,24,10,0,364.0,169.0,2.4,10.2,327.0,337.81,275.4
2018,1,24,10,15,335.0,185.5,2.5,10.4,338.5,355.9,290.75
2018,1,24,10,30,306.0,202.0,2.6,10.6,350.0,371.1,303.26
2018,1,24,10,45,242.5,222.0,2.65,10.8,343.0,367.76,300.07
2018,1,24,11,0,179.0,242.0,2.7,11.0,336.0,355.39,289.31
2018,1,24,11,15,170.5,250.5,2.85,11.15,342.0,365.26,297.12
2018,1,24,11,30,162.0,259.0,3.0,11.3,348.0,374.26,304.06
2018,1,24,11,45,132.0,259.0,3.1,11.45,332.5,358.99,291.29
2018,1,24,12,0,102.0,259.0,3.2,11.6,317.0,335.98,272.39
2018,1,24,12,15,122.0,261.5,3.25,11.5,330.5,361.64,293.53
2018,1,24,12,30,142.0,264.0,3.3,11.4,344.0,381.28,309.76
2018,1,24,12,45,219.5,255.0,3.35,11.35,377.5,429.24,349.86
2018,1,24,13,0,297.0,246.0,3.4,11.3,411.0,484.63,395.21
2018,1,24,13,15,308.0,233.0,3.3,11.1,400.0,479.51,391.82
2018,1,24,13,30,319.0,220.0,3.2,10.9,389.0,473.03,387.68
2018,1,24,13,45,341.5,208.5,3.15,10.7,383.0,474.92,390.39
2018,1,24,14,0,364.0,197.0,3.1,10.5,377.0,475.02,391.62
2018,1,24,14,15,306.0,194.5,2.9,10.25,339.5,428.89,354.36
2018,1,24,14,30,248.0,192.0,2.7,10.0,302.0,383.79,317.74
2018,1,24,14,45,201.0,179.0,2.5,9.75,263.5,327.34,272.01
2018,1,24,15,0,154.0,166.0,2.3,9.5,225.0,280.4,233.36
2018,1,24,15,15,192.5,145.0,2.3,9.5,211.0,275.72,230.54
2018,1,24,15,30,231.0,124.0,2.3,9.5,197.0,275.11,230.36
2018,1,24,15,45,226.0,107.0,1.85,8.6,170.0,246.16,205.99
2018,1,24,16,0,221.0,90.0,1.4,7.7,143.0,216.88,180.67
2018,1,24,16,15,188.0,73.0,1.4,7.35,111.5,175.03,143.99
2018,1,24,16,30,155.0,56.0,1.4,7.0,80.0,135.37,108.52
2018,1,24,16,45,117.0,40.0,1.4,6.7,54.5,97.83,74.13
2018,1,24,17,0,79.0,24.0,1.4,6.4,29.0,58.46,28.7
2018,1,24,17,15,47.5,13.5,1.45,6.45,15.5,25.69,0.0
2018,1,24,17,30,16.0,3.0,1.5,6.5,2.0,0.0,0.0
2018,1,24,17,45,8.0,1.5,1.55,6.55,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,7,15,96.5,11.5,1.2,3.35,16.0,11.3,0.0
2018,1,25,7,30,193.0,23.0,1.3,4.0,32.0,18.44,0.0
2018,1,25,7,45,324.0,33.0,1.4,4.6,69.0,32.66,17.65
2018,1,25,8,0,455.0,43.0,1.5,5.2,106.0,70.39,38.19
2018,1,25,8,15,532.5,50.0,1.65,5.45,150.0,112.54,68.18
2018,1,25,8,30,610.0,57.0,1.8,5.7,194.0,162.5,109.01
2018,1,25,8,45,554.0,73.5,1.95,5.9,217.5,198.8,145.86
2018,1,25,9,0,498.0,90.0,2.1,6.1,241.0,227.57,176.0
2018,1,25,9,15,565.5,92.0,2.2,6.25,286.5,278.3,220.7
2018,1,25,9,30,633.0,94.0,2.3,6.4,332.0,333.12,268.7
2018,1,25,9,45,379.0,136.5,2.4,6.55,283.0,297.96,244.84
2018,1,25,10,0,125.0,179.0,2.5,6.7,234.0,236.57,195.71
2018,1,25,10,15,166.0,194.5,2.6,6.7,272.5,278.61,231.17
2018,1,25,10,30,207.0,210.0,2.7,6.7,311.0,323.49,268.48
2018,1,25,10,45,147.0,212.5,2.75,6.75,286.0,300.16,248.8
2018,1,25,11,0,87.0,215.0,2.8,6.8,261.0,268.13,221.71
2018,1,25,11,15,105.0,215.0,2.9,6.85,272.0,287.23,237.84
2018,1,25,11,30,123.0,215.0,3.0,6.9,283.0,302.52,250.74
2018,1,25,11,45,124.0,177.0,3.05,6.9,246.5,266.54,221.73
2018,1,25,12,0,125.0,139.0,3.1,6.9,210.0,230.0,192.19
2018,1,25,12,15,141.5,184.5,3.15,7.0,265.0,292.3,243.67
2018,1,25,12,30,158.0,230.0,3.2,7.1,320.0,355.65,294.96
2018,1,25,12,45,448.0,176.5,3.3,7.15,427.5,523.11,435.88
2018,1,25,13,0,738.0,123.0,3.4,7.2,535.0,680.3,563.55
2018,1,25,13,15,612.5,147.5,3.4,7.25,483.5,617.21,511.7
2018,1,25,13,30,487.0,172.0,3.4,7.3,432.0,549.21,456.73
2018,1,25,13,45,373.5,184.5,3.45,7.35,379.0,479.9,400.3
2018,1,25,14,0,260.0,197.0,3.5,7.4,326.0,403.55,337.28
2018,1,25,14,15,469.0,152.0,3.45,7.35,368.5,501.11,420.95
2018,1,25,14,30,678.0,107.0,3.4,7.3,411.0,585.01,490.99
2018,1,25,14,45,748.0,87.0,3.35,7.2,398.5,592.65,497.76
2018,1,25,15,0,818.0,67.0,3.3,7.1,386.0,591.8,497.87
2018,1,25,15,15,730.5,69.5,3.3,7.1,332.0,520.36,439.43
2018,1,25,15,30,643.0,72.0,3.3,7.1,278.0,454.64,384.67
2018,1,25,15,45,650.5,64.0,2.6,6.4,246.5,427.44,360.46
2018,1,25,16,0,658.0,56.0,1.9,5.7,215.0,397.86,332.58
2018,1,25,16,15,603.5,49.0,1.7,5.05,171.5,339.71,280.96
2018,1,25,16,30,549.0,42.0,1.5,4.4,128.0,284.62,230.33
2018,1,25,16,45,433.0,34.5,1.35,3.75,88.0,210.64,163.15
2018,1,25,17,0,317.0,27.0,1.2,3.1,48.0,140.41,81.55
2018,1,25,17,15,168.5,15.0,1.2,3.05,25.0,59.28,0.0
2018,1,25,17,30,20.0,3.0,1.2,3.0,2.0,0.0,0.0
2018,1,25,17,45,10.0,1.5,1.15,2.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,26,7,15,102.0,10.5,1.1,2.55,15.5,10.32,0.0
2018,1,26,7,30,204.0,21.0,1.1,2.9,31.0,17.4,0.0
2018,1,26,7,45,354.5,30.0,1.1,3.2,70.5,30.44,15.43
2018,1,26,8,0,505.0,39.0,1.1,3.5,110.0,70.54,36.62
2018,1,26,8,15,577.0,45.0,1.3,4.05,154.0,113.91,67.71
2018,1,26,8,30,649.0,51.0,1.5,4.6,198.0,165.4,110.3
2018,1,26,8,45,689.5,56.0,1.65,5.15,241.5,214.24,154.4
2018,1,26,9,0,730.0,61.0,1.8,5.7,285.0,266.19,201.91
2018,1,26,9,15,754.5,66.0,1.8,6.15,325.5,315.64,247.38
2018,1,26,9,30,779.0,71.0,1.8,6.6,366.0,365.96,292.59
2018,1,26,9,45,838.0,65.5,1.85,7.05,410.5,420.46,339.88
2018,1,26,10,0,897.0,60.0,1.9,7.5,455.0,477.37,388.1
2018,1,26,10,15,907.5,62.0,1.9,7.8,485.0,520.55,424.49
2018,1,26,10,30,918.0,64.0,1.9,8.1,515.0,562.08,458.56
2018,1,26,10,45,838.0,89.0,1.85,8.45,515.5,576.13,469.4
2018,1,26,11,0,758.0,114.0,1.8,8.8,516.0,582.17,473.43
2018,1,26,11,15,675.5,141.5,1.85,9.0,508.0,581.68,472.62
2018,1,26,11,30,593.0,169.0,1.9,9.2,500.0,572.02,464.47
2018,1,26,11,45,659.5,150.5,1.95,9.4,524.0,614.21,498.13
2018,1,26,12,0,726.0,132.0,2.0,9.6,548.0,653.62,529.05
2018,1,26,12,15,843.5,99.0,2.0,9.7,583.0,710.23,572.63
2018,1,26,12,30,961.0,66.0,2.0,9.8,618.0,763.64,611.27
2018,1,26,12,45,954.5,67.5,2.05,9.9,610.0,767.67,614.05
2018,1,26,13,0,948.0,69.0,2.1,10.0,602.0,768.16,614.9
2018,1,26,13,15,943.0,68.0,2.1,9.95,587.0,763.4,612.02
2018,1,26,13,30,938.0,67.0,2.1,9.9,572.0,755.19,606.81
2018,1,26,13,45,929.5,66.0,2.1,9.9,549.5,741.14,597.32
2018,1,26,14,0,921.0,65.0,2.1,9.9,527.0,723.89,585.59
2018,1,26,14,15,859.5,74.5,2.1,9.75,486.0,683.81,557.09
2018,1,26,14,30,798.0,84.0,2.1,9.6,445.0,638.33,523.48
2018,1,26,14,45,828.0,71.5,2.05,9.45,420.5,626.32,515.3
2018,1,26,15,0,858.0,59.0,2.0,9.3,396.0,605.72,499.94
2018,1,26,15,15,827.0,56.5,2.0,9.3,354.0,560.67,464.31
2018,1,26,15,30,796.0,54.0,2.0,9.3,312.0,518.59,430.09
2018,1,26,15,45,644.0,60.5,1.6,8.3,250.0,421.91,350.8
2018,1,26,16,0,492.0,67.0,1.2,7.3,188.0,331.78,275.47
2018,1,26,16,15,398.0,59.0,1.2,6.55,144.0,261.09,215.51
2018,1,26,16,30,304.0,51.0,1.2,5.8,100.0,196.19,158.94
2018,1,26,16,45,276.0,38.0,1.2,5.1,71.5,158.67,123.24
2018,1,26,17,0,248.0,25.0,1.2,4.4,43.0,119.22,73.23
2018,1,26,17,15,138.0,14.0,1.2,4.2,22.5,50.61,0.0
2018,1,26,17,30,28.0,3.0,1.2,4.0,2.0,0.0,0.0
2018,1,26,17,45,14.0,1.5,1.2,3.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.15,-0.05,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,27,7,15,42.0,10.0,1.45,1.2,12.0,9.83,0.0
2018,1,27,7,30,84.0,20.0,1.7,2.0,24.0,16.84,0.0
2018,1,27,7,45,150.0,35.0,1.95,2.75,52.5,31.27,18.55
2018,1,27,8,0,216.0,50.0,2.2,3.5,81.0,60.07,38.33
2018,1,27,8,15,337.0,59.0,2.3,4.2,127.0,97.26,64.17
2018,1,27,8,30,458.0,68.0,2.4,4.9,173.0,147.8,103.6
2018,1,27,8,45,622.5,59.0,2.5,5.55,233.5,202.01,146.83
2018,1,27,9,0,787.0,50.0,2.6,6.2,294.0,272.36,205.98
2018,1,27,9,15,816.0,53.0,2.75,6.85,336.0,324.37,254.03
2018,1,27,9,30,845.0,56.0,2.9,7.5,378.0,376.96,301.68
2018,1,27,9,45,860.0,58.5,3.0,8.1,413.5,423.93,343.76
2018,1,27,10,0,875.0,61.0,3.1,8.7,449.0,470.15,383.99
2018,1,27,10,15,878.5,65.5,3.2,9.15,477.5,511.71,419.55
2018,1,27,10,30,882.0,70.0,3.3,9.6,506.0,551.19,452.45
2018,1,27,10,45,791.0,98.0,3.4,10.0,503.0,560.66,460.21
2018,1,27,11,0,700.0,126.0,3.5,10.4,500.0,561.67,460.64
2018,1,27,11,15,707.0,129.0,3.6,10.7,516.5,590.18,483.46
2018,1,27,11,30,714.0,132.0,3.7,11.0,533.0,616.74,504.27
2018,1,27,11,45,807.5,106.0,3.85,11.25,566.0,667.06,544.98
2018,1,27,12,0,901.0,80.0,4.0,11.5,599.0,715.77,582.62
2018,1,27,12,15,809.5,108.0,4.0,11.65,575.0,698.32,568.62
2018,1,27,12,30,718.0,136.0,4.0,11.8,551.0,674.77,549.35
2018,1,27,12,45,760.0,121.5,4.05,11.95,556.0,695.48,566.44
2018,1,27,13,0,802.0,107.0,4.1,12.1,561.0,711.25,578.51
2018,1,27,13,15,846.5,92.0,4.1,12.15,560.5,727.46,591.08
2018,1,27,13,30,891.0,77.0,4.1,12.2,560.0,735.65,597.71
2018,1,27,13,45,867.5,79.0,4.05,12.2,533.5,714.77,582.43
2018,1,27,14,0,844.0,81.0,4.0,12.2,507.0,695.48,568.58
2018,1,27,14,15,802.0,83.0,3.9,12.1,469.5,656.8,539.86
2018,1,27,14,30,760.0,85.0,3.8,12.0,432.0,616.6,508.99
2018,1,27,14,45,785.0,72.5,3.7,11.85,407.0,602.32,498.71
2018,1,27,15,0,810.0,60.0,3.6,11.7,382.0,583.83,484.58
2018,1,27,15,15,802.0,55.5,3.6,11.7,346.5,551.14,458.28
2018,1,27,15,30,794.0,51.0,3.6,11.7,311.0,512.68,426.73
2018,1,27,15,45,702.0,55.0,2.75,10.6,261.0,445.69,370.55
2018,1,27,16,0,610.0,59.0,1.9,9.5,211.0,382.04,315.88
2018,1,27,16,15,528.5,53.0,1.8,8.65,165.5,314.4,258.17
2018,1,27,16,30,447.0,47.0,1.7,7.8,120.0,252.06,203.29
2018,1,27,16,45,297.5,36.5,1.55,7.0,78.5,166.29,128.88
2018,1,27,17,0,148.0,26.0,1.4,6.2,37.0,90.12,57.22
2018,1,27,17,15,84.0,14.5,1.4,5.95,19.5,36.91,0.0
2018,1,27,17,30,20.0,3.0,1.4,5.7,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.4,5.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,7,15,122.0,11.0,1.3,5.3,17.5,10.81,0.0
2018,1,28,7,30,244.0,22.0,1.3,6.3,35.0,18.15,1.17
2018,1,28,7,45,413.5,29.0,1.35,7.25,78.0,31.38,14.69
2018,1,28,8,0,583.0,36.0,1.4,8.2,121.0,76.02,37.39
2018,1,28,8,15,654.5,41.0,1.5,8.95,168.0,122.64,70.47
2018,1,28,8,30,726.0,46.0,1.6,9.7,215.0,176.32,114.42
2018,1,28,8,45,770.5,49.0,1.7,10.4,261.0,228.33,160.61
2018,1,28,9,0,815.0,52.0,1.8,11.1,307.0,283.69,210.28
2018,1,28,9,15,846.0,54.0,1.8,11.85,350.0,336.87,257.91
2018,1,28,9,30,877.0,56.0,1.8,12.6,393.0,390.73,304.92
2018,1,28,9,45,899.5,57.0,1.75,13.3,431.5,440.84,347.61
2018,1,28,10,0,922.0,58.0,1.7,14.0,470.0,490.73,388.63
2018,1,28,10,15,935.5,60.0,1.7,14.6,502.0,536.61,425.52
2018,1,28,10,30,949.0,62.0,1.7,15.2,534.0,580.98,460.08
2018,1,28,10,45,959.5,62.5,1.65,15.85,559.0,620.26,489.43
2018,1,28,11,0,970.0,63.0,1.6,16.5,584.0,657.32,516.23
2018,1,28,11,15,976.0,63.0,1.55,16.9,601.0,688.53,538.54
2018,1,28,11,30,982.0,63.0,1.5,17.3,618.0,716.87,557.75
2018,1,28,11,45,985.0,63.5,1.45,17.65,627.5,740.68,572.72
2018,1,28,12,0,988.0,64.0,1.4,18.0,637.0,761.2,585.33
2018,1,28,12,15,988.0,64.5,1.35,18.15,638.0,776.19,594.56
2018,1,28,12,30,988.0,65.0,1.3,18.3,639.0,787.64,601.43
2018,1,28,12,45,984.5,65.0,1.25,18.4,631.5,792.39,603.94
2018,1,28,13,0,981.0,65.0,1.2,18.5,624.0,793.5,604.14
2018,1,28,13,15,976.0,64.0,1.2,18.45,608.5,788.74,601.46
2018,1,28,13,30,971.0,63.0,1.2,18.4,593.0,780.41,596.53
2018,1,28,13,45,962.5,62.0,1.2,18.3,570.0,766.07,587.71
2018,1,28,14,0,954.0,61.0,1.2,18.2,547.0,748.4,576.7
2018,1,28,14,15,941.5,60.5,1.2,18.0,517.5,725.38,562.2
2018,1,28,14,30,929.0,60.0,1.2,17.8,488.0,699.5,545.65
2018,1,28,14,45,911.0,58.5,1.2,17.55,451.5,666.19,523.72
2018,1,28,15,0,893.0,57.0,1.2,17.3,415.0,630.72,498.49
2018,1,28,15,15,867.5,55.0,1.2,17.3,373.5,588.31,466.95
2018,1,28,15,30,842.0,53.0,1.2,17.3,332.0,544.81,433.66
2018,1,28,15,45,802.5,50.5,1.1,15.6,286.5,495.96,396.96
2018,1,28,16,0,763.0,48.0,1.0,13.9,241.0,443.94,356.12
2018,1,28,16,15,700.5,43.5,1.05,13.1,193.5,380.13,303.67
2018,1,28,16,30,638.0,39.0,1.1,12.3,146.0,319.6,251.47
2018,1,28,16,45,527.0,33.0,1.2,11.55,102.5,243.4,185.18
2018,1,28,17,0,416.0,27.0,1.3,10.8,59.0,178.24,116.97
2018,1,28,17,15,223.5,15.5,1.25,10.5,31.0,76.13,0.0
2018,1,28,17,30,31.0,4.0,1.2,10.2,3.0,0.0,0.0
2018,1,28,17,45,15.5,2.0,1.2,9.95,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,29,7,15,0.0,6.0,1.4,7.7,6.0,5.9,0.0
2018,1,29,7,30,0.0,12.0,1.3,8.3,12.0,11.58,0.0
2018,1,29,7,45,0.0,22.0,1.25,8.9,22.0,21.24,11.92
2018,1,29,8,0,0.0,32.0,1.2,9.5,32.0,30.9,20.79
2018,1,29,8,15,0.0,43.0,1.15,10.15,43.0,41.54,30.22
2018,1,29,8,30,0.0,54.0,1.1,10.8,54.0,52.12,39.44
2018,1,29,8,45,0.5,68.5,1.1,11.5,68.5,66.19,51.42
2018,1,29,9,0,1.0,83.0,1.1,12.2,83.0,80.39,63.27
2018,1,29,9,15,79.5,120.5,1.2,12.75,151.0,144.69,115.42
2018,1,29,9,30,158.0,158.0,1.3,13.3,219.0,215.9,172.84
2018,1,29,9,45,204.0,175.0,1.4,13.85,261.5,260.43,208.55
2018,1,29,10,0,250.0,192.0,1.5,14.4,304.0,311.23,249.02
2018,1,29,10,15,201.0,210.5,1.3,14.8,304.5,313.64,250.23
2018,1,29,10,30,152.0,229.0,1.1,15.2,305.0,314.6,249.87
2018,1,29,10,45,151.5,239.5,0.95,15.65,318.5,331.61,262.21
2018,1,29,11,0,151.0,250.0,0.8,16.1,332.0,348.25,273.85
2018,1,29,11,15,208.5,254.5,0.85,16.75,371.0,395.07,309.65
2018,1,29,11,30,266.0,259.0,0.9,17.4,410.0,449.73,350.46
2018,1,29,11,45,308.0,255.5,1.0,18.05,433.0,482.08,374.47
2018,1,29,12,0,350.0,252.0,1.1,18.7,456.0,514.91,398.82
2018,1,29,12,15,368.0,246.0,1.2,18.85,461.0,527.94,409.06
2018,1,29,12,30,386.0,240.0,1.3,19.0,466.0,539.98,418.75
2018,1,29,12,45,265.0,251.5,1.4,19.15,406.0,468.44,364.23
2018,1,29,13,0,144.0,263.0,1.5,19.3,346.0,387.29,301.72
2018,1,29,13,15,96.5,242.0,1.35,19.1,297.0,322.86,252.48
2018,1,29,13,30,49.0,221.0,1.2,18.9,248.0,265.7,207.8
2018,1,29,13,45,29.5,193.0,1.0,18.65,209.0,221.31,173.23
2018,1,29,14,0,10.0,165.0,0.8,18.4,170.0,171.36,133.74
2018,1,29,14,15,11.0,160.5,0.75,18.0,166.0,167.82,131.57
2018,1,29,14,30,12.0,156.0,0.7,17.6,162.0,164.32,129.25
2018,1,29,14,45,22.5,144.5,0.6,17.15,154.0,159.51,126.13
2018,1,29,15,0,33.0,133.0,0.5,16.7,146.0,159.61,126.89
2018,1,29,15,15,73.0,136.5,0.5,16.7,162.0,188.55,151.2
2018,1,29,15,30,113.0,140.0,0.5,16.7,178.0,222.86,179.08
2018,1,29,15,45,80.0,120.0,0.65,15.8,145.0,173.27,139.32
2018,1,29,16,0,47.0,100.0,0.8,14.9,112.0,132.57,106.13
2018,1,29,16,15,32.0,80.5,0.85,14.3,88.0,103.0,81.39
2018,1,29,16,30,17.0,61.0,0.9,13.7,64.0,74.34,56.96
2018,1,29,16,45,10.0,44.0,0.95,13.15,45.5,49.89,35.75
2018,1,29,17,0,3.0,27.0,1.0,12.6,27.0,28.99,16.31
2018,1,29,17,15,11.0,15.0,1.05,12.25,15.0,17.77,0.0
2018,1,29,17,30,19.0,3.0,1.1,11.9,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,1.1,11.55,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,30,7,15,37.5,11.0,0.45,9.8,13.0,10.81,0.0
2018,1,30,7,30,75.0,22.0,0.5,10.0,26.0,18.47,4.04
2018,1,30,7,45,150.5,37.5,0.55,10.25,56.5,35.49,21.36
2018,1,30,8,0,226.0,53.0,0.6,10.5,87.0,64.5,40.56
2018,1,30,8,15,338.5,62.0,0.8,10.85,132.5,101.8,66.31
2018,1,30,8,30,451.0,71.0,1.0,11.2,178.0,151.64,104.68
2018,1,30,8,45,462.0,84.0,1.15,11.6,213.0,190.86,139.78
2018,1,30,9,0,473.0,97.0,1.3,12.0,248.0,231.52,176.24
2018,1,30,9,15,550.0,98.5,1.35,12.35,296.5,284.7,221.05
2018,1,30,9,30,627.0,100.0,1.4,12.7,345.0,342.96,269.7
2018,1,30,9,45,763.0,80.0,1.45,13.1,406.0,410.46,324.79
2018,1,30,10,0,899.0,60.0,1.5,13.5,467.0,486.32,385.8
2018,1,30,10,15,913.0,61.0,1.5,14.1,498.5,530.74,421.23
2018,1,30,10,30,927.0,62.0,1.5,14.7,530.0,573.73,454.65
2018,1,30,10,45,937.5,62.5,1.55,15.3,554.5,612.47,484.24
2018,1,30,11,0,948.0,63.0,1.6,15.9,579.0,649.05,511.49
2018,1,30,11,15,849.5,94.5,1.55,16.35,567.5,649.22,509.7
2018,1,30,11,30,751.0,126.0,1.5,16.8,556.0,640.76,501.49
2018,1,30,11,45,671.0,154.0,1.5,17.3,542.5,633.08,494.13
2018,1,30,12,0,591.0,182.0,1.5,17.8,529.0,617.1,480.6
2018,1,30,12,15,705.5,146.0,1.5,18.05,561.0,674.0,523.74
2018,1,30,12,30,820.0,110.0,1.5,18.3,593.0,724.96,560.51
2018,1,30,12,45,894.5,86.0,1.45,18.5,607.5,756.07,581.1
2018,1,30,13,0,969.0,62.0,1.4,18.7,622.0,787.43,601.91
2018,1,30,13,15,898.0,81.0,1.3,18.8,590.0,756.92,579.56
2018,1,30,13,30,827.0,100.0,1.2,18.9,558.0,727.48,558.68
2018,1,30,13,45,886.5,79.5,1.15,19.0,553.0,737.5,565.99
2018,1,30,14,0,946.0,59.0,1.1,19.1,548.0,746.6,572.31
2018,1,30,14,15,935.0,57.5,0.95,18.9,518.5,723.49,555.74
2018,1,30,14,30,924.0,56.0,0.8,18.7,489.0,697.45,537.45
2018,1,30,14,45,907.5,55.0,0.65,18.55,453.5,665.68,514.96
2018,1,30,15,0,891.0,54.0,0.5,18.4,418.0,631.68,489.88
2018,1,30,15,15,867.0,52.0,0.5,18.4,377.0,589.99,459.85
2018,1,30,15,30,843.0,50.0,0.5,18.4,336.0,547.12,428.07
2018,1,30,15,45,806.5,47.5,0.65,16.95,291.0,496.08,392.51
2018,1,30,16,0,770.0,45.0,0.8,15.5,246.0,448.79,357.3
2018,1,30,16,15,712.5,41.0,0.9,14.6,199.0,387.21,307.72
2018,1,30,16,30,655.0,37.0,1.0,13.7,152.0,328.58,257.92
2018,1,30,16,45,549.0,32.0,1.1,12.85,108.0,254.13,193.71
2018,1,30,17,0,443.0,27.0,1.2,12.0,64.0,186.71,128.09
2018,1,30,17,15,261.0,17.0,1.2,11.55,35.0,89.3,0.0
2018,1,30,17,30,79.0,7.0,1.2,11.1,6.0,0.0,0.0
2018,1,30,17,45,39.5,3.5,1.2,10.65,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,7,15,172.0,11.5,1.05,7.05,22.0,11.3,0.0
2018,1,31,7,30,344.0,23.0,1.1,7.8,44.0,18.68,5.36
2018,1,31,7,45,480.5,29.5,1.15,8.55,87.5,36.86,17.14
2018,1,31,8,0,617.0,36.0,1.2,9.3,131.0,81.39,39.93
2018,1,31,8,15,685.0,40.5,1.25,9.85,178.5,129.47,74.68
2018,1,31,8,30,753.0,45.0,1.3,10.4,226.0,184.22,119.93
2018,1,31,8,45,795.5,48.0,1.35,10.9,273.0,237.61,167.48
2018,1,31,9,0,838.0,51.0,1.4,11.4,320.0,294.75,218.62
2018,1,31,9,15,865.5,53.0,1.35,12.1,363.5,347.73,265.79
2018,1,31,9,30,893.0,55.0,1.3,12.8,407.0,401.58,312.29
2018,1,31,9,45,900.5,59.0,1.2,13.5,442.0,449.47,352.5
2018,1,31,10,0,908.0,63.0,1.1,14.2,477.0,495.89,389.85
2018,1,31,10,15,875.0,74.5,1.15,14.7,495.5,528.58,416.47
2018,1,31,10,30,842.0,86.0,1.2,15.2,514.0,556.0,438.14
2018,1,31,10,45,905.0,75.0,1.25,15.7,554.5,609.39,478.94
2018,1,31,11,0,968.0,64.0,1.3,16.2,595.0,665.02,520.24
2018,1,31,11,15,978.0,64.0,1.45,16.5,614.0,699.04,546.0
2018,1,31,11,30,988.0,64.0,1.6,16.8,633.0,730.36,568.7
2018,1,31,11,45,990.5,64.5,1.75,17.05,642.5,754.18,585.66
2018,1,31,12,0,993.0,65.0,1.9,17.3,652.0,774.67,600.37
2018,1,31,12,15,990.0,66.5,2.0,17.35,652.5,788.88,610.8
2018,1,31,12,30,987.0,68.0,2.1,17.4,653.0,799.46,618.86
2018,1,31,12,45,980.0,69.5,2.2,17.5,645.0,803.45,622.32
2018,1,31,13,0,973.0,71.0,2.3,17.6,637.0,803.78,623.4
2018,1,31,13,15,967.0,70.5,2.3,17.45,621.5,798.97,620.84
2018,1,31,13,30,961.0,70.0,2.3,17.3,606.0,790.61,615.96
2018,1,31,13,45,952.5,68.5,2.3,17.2,582.5,775.82,606.52
2018,1,31,14,0,944.0,67.0,2.3,17.1,559.0,757.7,594.82
2018,1,31,14,15,931.0,65.5,2.25,16.8,528.5,733.25,578.7
2018,1,31,14,30,918.0,64.0,2.2,16.5,498.0,705.96,560.5
2018,1,31,14,45,900.0,62.5,2.15,16.25,461.5,672.74,537.71
2018,1,31,15,0,882.0,61.0,2.1,16.0,425.0,637.38,512.03
2018,1,31,15,15,839.0,60.0,2.1,16.0,378.5,589.51,475.48
2018,1,31,15,30,796.0,59.0,2.1,16.0,332.0,537.5,434.99
2018,1,31,15,45,729.5,57.5,1.6,14.5,282.0,472.59,383.64
2018,1,31,16,0,663.0,56.0,1.1,13.0,232.0,410.2,332.64
2018,1,31,16,15,583.5,50.5,1.15,12.2,183.5,343.49,277.86
2018,1,31,16,30,504.0,45.0,1.2,11.4,135.0,279.33,223.17
2018,1,31,16,45,430.0,37.0,1.25,10.6,97.5,220.18,170.77
2018,1,31,17,0,356.0,29.0,1.3,9.8,60.0,167.19,118.28
2018,1,31,17,15,208.0,17.5,1.25,9.5,33.0,75.65,0.0
2018,1,31,17,30,60.0,6.0,1.2,9.2,6.0,5.9,0.0
2018,1,31,17,45,30.0,3.0,1.2,8.95,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,6,45,13.0,1.5,0.75,8.35,1.0,0.0,0.0
2018,2,1,7,0,26.0,3.0,0.7,8.5,2.0,0.0,0.0
2018,2,1,7,15,84.0,13.5,0.7,8.95,17.5,13.27,0.0
2018,2,1,7,30,142.0,24.0,0.7,9.4,33.0,18.85,6.37
2018,2,1,7,45,202.0,39.0,0.7,9.85,64.0,37.3,21.88
2018,2,1,8,0,262.0,54.0,0.7,10.3,95.0,69.07,42.97
2018,2,1,8,15,314.5,66.5,0.85,10.7,132.0,103.95,69.29
2018,2,1,8,30,367.0,79.0,1.0,11.1,169.0,144.22,102.17
2018,2,1,8,45,440.5,86.0,1.15,11.55,214.5,189.42,139.66
2018,2,1,9,0,514.0,93.0,1.3,12.0,260.0,242.62,184.54
