Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,15,640.5,83.5,1.35,12.45,319.5,302.92,234.28
2018,2,1,9,30,767.0,74.0,1.4,12.9,379.0,374.21,292.94
2018,2,1,9,45,825.0,68.0,1.5,13.4,423.5,428.52,338.47
2018,2,1,10,0,883.0,62.0,1.6,13.9,468.0,485.28,385.07
2018,2,1,10,15,800.5,89.0,1.7,14.5,476.0,507.64,403.77
2018,2,1,10,30,718.0,116.0,1.8,15.1,484.0,521.43,414.89
2018,2,1,10,45,673.5,135.5,1.85,15.7,493.0,541.72,430.12
2018,2,1,11,0,629.0,155.0,1.9,16.3,502.0,557.05,440.93
2018,2,1,11,15,620.5,163.5,1.95,16.6,514.5,579.76,457.87
2018,2,1,11,30,612.0,172.0,2.0,16.9,527.0,599.99,472.62
2018,2,1,11,45,586.0,183.5,2.05,17.25,527.5,606.51,476.8
2018,2,1,12,0,560.0,195.0,2.1,17.6,528.0,612.46,480.48
2018,2,1,12,15,571.0,191.5,2.2,17.75,532.0,626.41,491.43
2018,2,1,12,30,582.0,188.0,2.3,17.9,536.0,638.44,500.9
2018,2,1,12,45,557.5,194.0,2.35,18.1,524.0,632.41,496.1
2018,2,1,13,0,533.0,200.0,2.4,18.3,512.0,624.04,489.7
2018,2,1,13,15,552.0,188.0,2.4,18.25,504.5,626.36,492.53
2018,2,1,13,30,571.0,176.0,2.4,18.2,497.0,626.29,493.55
2018,2,1,13,45,614.0,155.5,2.4,18.15,488.5,635.24,501.71
2018,2,1,14,0,657.0,135.0,2.4,18.1,480.0,637.94,505.25
2018,2,1,14,15,688.5,118.0,2.3,17.85,462.0,632.25,502.27
2018,2,1,14,30,720.0,101.0,2.2,17.6,444.0,622.54,496.25
2018,2,1,14,45,663.0,105.0,2.1,17.35,403.0,574.05,459.62
2018,2,1,15,0,606.0,109.0,2.0,17.1,362.0,525.7,422.8
2018,2,1,15,15,668.0,86.0,2.0,17.1,339.0,520.65,420.06
2018,2,1,15,30,730.0,63.0,2.0,17.1,316.0,506.63,409.51
2018,2,1,15,45,705.0,57.5,1.55,15.55,275.5,461.67,373.9
2018,2,1,16,0,680.0,52.0,1.1,14.0,235.0,416.47,336.75
2018,2,1,16,15,603.0,48.5,1.15,13.25,188.0,349.36,281.78
2018,2,1,16,30,526.0,45.0,1.2,12.5,141.0,290.18,231.2
2018,2,1,16,45,429.0,38.0,1.25,11.75,101.0,222.22,172.2
2018,2,1,17,0,332.0,31.0,1.3,11.0,61.0,162.23,116.01
2018,2,1,17,15,192.0,18.5,1.3,10.75,33.5,83.16,0.0
2018,2,1,17,30,52.0,6.0,1.3,10.5,6.0,18.27,0.0
2018,2,1,17,45,26.0,3.0,1.3,10.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,2,6,45,13.5,1.0,1.0,7.95,0.5,0.0,0.0
2018,2,2,7,0,27.0,2.0,1.0,8.1,1.0,0.0,0.0
2018,2,2,7,15,61.5,13.0,1.0,8.85,15.5,12.78,0.0
2018,2,2,7,30,96.0,24.0,1.0,9.6,30.0,20.11,8.03
2018,2,2,7,45,129.5,41.5,1.05,10.3,57.5,39.21,24.63
2018,2,2,8,0,163.0,59.0,1.1,11.0,85.0,66.75,44.71
2018,2,2,8,15,205.5,75.5,1.2,11.6,119.0,98.38,69.23
2018,2,2,8,30,248.0,92.0,1.3,12.2,153.0,134.52,98.67
2018,2,2,8,45,307.0,104.5,1.4,12.8,195.0,175.2,132.04
2018,2,2,9,0,366.0,117.0,1.5,13.4,237.0,222.43,171.26
2018,2,2,9,15,395.0,129.0,1.55,14.1,274.0,263.81,206.22
2018,2,2,9,30,424.0,141.0,1.6,14.8,311.0,307.3,242.32
2018,2,2,9,45,433.5,154.5,1.65,15.45,342.0,345.68,273.83
2018,2,2,10,0,443.0,168.0,1.7,16.1,373.0,384.0,304.49
2018,2,2,10,15,473.5,172.5,1.7,16.65,405.0,423.94,335.8
2018,2,2,10,30,504.0,177.0,1.7,17.2,437.0,464.95,367.28
2018,2,2,10,45,524.5,179.5,1.75,17.75,461.0,498.78,392.91
2018,2,2,11,0,545.0,182.0,1.8,18.3,485.0,532.35,417.94
2018,2,2,11,15,496.5,204.0,1.8,18.5,486.5,540.88,423.28
2018,2,2,11,30,448.0,226.0,1.8,18.7,488.0,545.33,425.48
2018,2,2,11,45,450.5,230.0,1.75,18.9,496.5,562.9,438.01
2018,2,2,12,0,453.0,234.0,1.7,19.1,505.0,578.96,449.2
2018,2,2,12,15,456.5,232.5,1.7,19.15,506.5,588.43,456.2
2018,2,2,12,30,460.0,231.0,1.7,19.2,508.0,596.21,462.03
2018,2,2,12,45,387.0,247.0,1.65,19.2,478.0,557.09,432.14
2018,2,2,13,0,314.0,263.0,1.6,19.2,448.0,523.1,405.92
2018,2,2,13,15,345.5,249.5,1.6,19.15,448.5,533.32,414.95
2018,2,2,13,30,377.0,236.0,1.6,19.1,449.0,541.92,422.49
2018,2,2,13,45,426.5,213.5,1.55,19.05,446.0,559.74,436.88
2018,2,2,14,0,476.0,191.0,1.5,19.0,443.0,567.38,443.85
2018,2,2,14,15,499.5,173.5,1.45,18.7,425.0,558.64,438.77
2018,2,2,14,30,523.0,156.0,1.4,18.4,407.0,547.04,431.6
2018,2,2,14,45,525.5,142.0,1.3,18.15,378.5,522.33,413.83
2018,2,2,15,0,528.0,128.0,1.2,17.9,350.0,495.54,394.3
2018,2,2,15,15,506.0,117.0,1.2,17.9,313.0,455.17,363.92
2018,2,2,15,30,484.0,106.0,1.2,17.9,276.0,414.47,332.67
2018,2,2,15,45,435.0,98.0,1.1,16.6,235.5,362.5,292.68
2018,2,2,16,0,386.0,90.0,1.0,15.3,195.0,312.9,253.34
2018,2,2,16,15,325.5,78.0,1.05,14.7,155.0,256.03,206.65
2018,2,2,16,30,265.0,66.0,1.1,14.1,115.0,203.5,162.23
2018,2,2,16,45,212.0,50.5,1.15,13.5,82.5,154.48,119.69
2018,2,2,17,0,159.0,35.0,1.2,12.9,50.0,110.28,79.18
2018,2,2,17,15,97.5,21.0,1.2,12.65,28.5,60.3,0.18
2018,2,2,17,30,36.0,7.0,1.2,12.4,7.0,15.53,0.0
2018,2,2,17,45,18.0,3.5,1.15,12.15,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,6,45,6.5,0.5,1.1,7.15,0.5,0.0,0.0
2018,2,3,7,0,13.0,1.0,1.1,7.4,1.0,0.0,0.0
2018,2,3,7,15,161.0,13.5,1.2,8.35,24.5,13.27,0.0
2018,2,3,7,30,309.0,26.0,1.3,9.3,48.0,21.2,9.54
2018,2,3,7,45,438.5,34.0,1.4,10.25,91.0,40.78,19.82
2018,2,3,8,0,568.0,42.0,1.5,11.2,134.0,85.08,44.09
2018,2,3,8,15,637.0,47.0,1.5,11.8,181.5,133.21,79.5
2018,2,3,8,30,706.0,52.0,1.5,12.4,229.0,186.7,123.61
2018,2,3,8,45,749.0,56.0,1.55,13.0,275.5,239.29,170.0
2018,2,3,9,0,792.0,60.0,1.6,13.6,322.0,295.19,219.42
2018,2,3,9,15,826.5,61.0,1.5,14.4,366.0,348.04,265.55
2018,2,3,9,30,861.0,62.0,1.4,15.2,410.0,402.69,311.72
2018,2,3,9,45,887.5,62.0,1.35,15.95,449.5,453.66,353.78
2018,2,3,10,0,914.0,62.0,1.3,16.7,489.0,504.77,394.42
2018,2,3,10,15,927.5,63.5,1.2,17.25,521.5,550.51,429.56
2018,2,3,10,30,941.0,65.0,1.1,17.8,554.0,594.76,462.2
2018,2,3,10,45,949.5,66.0,0.95,18.3,578.5,633.77,489.41
2018,2,3,11,0,958.0,67.0,0.8,18.8,603.0,670.45,513.75
2018,2,3,11,15,964.0,67.5,0.7,19.1,620.5,702.43,534.8
2018,2,3,11,30,970.0,68.0,0.6,19.4,638.0,731.56,551.97
2018,2,3,11,45,973.0,68.0,0.45,19.65,647.5,755.03,564.19
2018,2,3,12,0,976.0,68.0,0.3,19.9,657.0,775.22,574.04
2018,2,3,12,15,975.5,68.5,0.35,20.1,658.0,790.03,583.8
2018,2,3,12,30,975.0,69.0,0.4,20.3,659.0,801.29,591.45
2018,2,3,12,45,973.0,68.5,0.45,20.5,652.0,806.73,595.47
2018,2,3,13,0,971.0,68.0,0.5,20.7,645.0,808.53,597.34
2018,2,3,13,15,966.0,67.5,0.6,20.65,630.0,804.47,596.95
2018,2,3,13,30,961.0,67.0,0.7,20.6,615.0,796.84,594.33
2018,2,3,13,45,953.5,65.5,0.75,20.6,592.0,782.71,586.53
2018,2,3,14,0,946.0,64.0,0.8,20.6,569.0,765.23,576.56
2018,2,3,14,15,934.0,63.5,0.85,20.4,539.5,742.48,563.44
2018,2,3,14,30,922.0,63.0,0.9,20.2,510.0,716.85,548.25
2018,2,3,14,45,905.0,61.5,0.95,20.0,473.5,683.98,527.78
2018,2,3,15,0,888.0,60.0,1.0,19.8,437.0,648.89,505.02
2018,2,3,15,15,864.5,57.5,1.0,19.8,395.5,606.64,474.55
2018,2,3,15,30,841.0,55.0,1.0,19.8,354.0,563.14,442.32
2018,2,3,15,45,804.5,52.5,0.9,18.3,308.0,515.16,407.12
2018,2,3,16,0,768.0,50.0,0.8,16.8,262.0,463.67,367.76
2018,2,3,16,15,711.5,45.5,0.9,16.0,214.0,401.11,318.26
2018,2,3,16,30,655.0,41.0,1.0,15.2,166.0,341.38,268.44
2018,2,3,16,45,559.0,35.0,1.1,14.45,120.5,268.1,205.93
2018,2,3,17,0,463.0,29.0,1.2,13.7,75.0,202.03,145.65
2018,2,3,17,15,287.5,19.5,1.2,13.35,43.0,114.42,22.82
2018,2,3,17,30,112.0,10.0,1.2,13.0,11.0,37.02,0.0
2018,2,3,17,45,56.0,5.0,1.2,12.7,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,45,7.5,1.0,1.1,8.6,1.0,0.0,0.0
2018,2,4,7,0,15.0,2.0,1.1,8.7,2.0,0.0,0.0
2018,2,4,7,15,66.5,14.0,1.05,9.4,18.5,13.76,0.0
2018,2,4,7,30,118.0,26.0,1.0,10.1,35.0,20.31,9.49
2018,2,4,7,45,159.5,43.0,1.0,10.8,64.0,42.04,26.21
2018,2,4,8,0,201.0,60.0,1.0,11.5,93.0,71.63,47.19
2018,2,4,8,15,246.0,75.5,0.95,12.05,129.0,104.96,72.91
2018,2,4,8,30,291.0,91.0,0.9,12.6,165.0,143.01,103.89
2018,2,4,8,45,345.5,102.5,0.85,13.15,206.5,184.57,138.16
2018,2,4,9,0,400.0,114.0,0.8,13.7,248.0,231.3,176.89
2018,2,4,9,15,349.0,138.0,0.75,14.4,266.0,257.09,200.32
2018,2,4,9,30,298.0,162.0,0.7,15.1,284.0,278.47,218.85
2018,2,4,9,45,378.0,163.5,0.65,15.85,332.5,330.07,259.17
2018,2,4,10,0,458.0,165.0,0.6,16.6,381.0,390.51,305.34
2018,2,4,10,15,574.0,147.0,0.8,17.05,435.5,453.2,354.47
2018,2,4,10,30,690.0,129.0,1.0,17.5,490.0,525.07,409.95
2018,2,4,10,45,711.0,129.5,1.2,18.0,516.5,563.54,439.41
2018,2,4,11,0,732.0,130.0,1.4,18.5,543.0,601.19,468.08
2018,2,4,11,15,837.0,103.0,1.5,18.65,588.5,662.56,514.7
2018,2,4,11,30,942.0,76.0,1.6,18.8,634.0,724.29,559.84
2018,2,4,11,45,956.5,73.0,1.65,18.95,647.0,752.06,578.49
2018,2,4,12,0,971.0,70.0,1.7,19.1,660.0,777.0,595.49
2018,2,4,12,15,880.0,99.0,1.75,19.15,634.5,760.27,583.77
2018,2,4,12,30,789.0,128.0,1.8,19.2,609.0,736.79,567.77
2018,2,4,12,45,757.0,135.0,1.85,19.25,592.5,727.4,561.81
2018,2,4,13,0,725.0,142.0,1.9,19.3,576.0,714.8,553.42
2018,2,4,13,15,728.5,136.5,1.9,19.25,563.5,712.42,552.48
2018,2,4,13,30,732.0,131.0,1.9,19.2,551.0,707.16,549.42
2018,2,4,13,45,621.5,156.0,1.9,19.15,503.5,647.69,505.46
2018,2,4,14,0,511.0,181.0,1.9,19.1,456.0,585.09,458.79
2018,2,4,14,15,560.5,158.0,1.75,18.8,444.5,588.29,463.07
2018,2,4,14,30,610.0,135.0,1.6,18.5,433.0,591.13,466.3
2018,2,4,14,45,608.0,124.0,1.45,18.2,403.0,564.79,447.02
2018,2,4,15,0,606.0,113.0,1.3,17.9,373.0,536.31,426.06
2018,2,4,15,15,675.0,89.5,1.3,17.9,353.0,535.71,426.83
2018,2,4,15,30,744.0,66.0,1.3,17.9,333.0,525.62,419.64
2018,2,4,15,45,673.5,65.0,1.1,16.55,283.0,462.21,370.88
2018,2,4,16,0,603.0,64.0,0.9,15.2,233.0,399.86,321.85
2018,2,4,16,15,453.0,65.0,0.95,14.65,179.0,305.47,246.04
2018,2,4,16,30,303.0,66.0,1.0,14.1,125.0,221.26,176.63
2018,2,4,16,45,261.0,50.5,1.05,13.5,91.0,174.28,135.78
2018,2,4,17,0,219.0,35.0,1.1,12.9,57.0,130.87,95.85
2018,2,4,17,15,161.5,23.0,1.1,12.6,34.5,83.15,25.71
2018,2,4,17,30,104.0,11.0,1.1,12.3,12.0,36.32,0.0
2018,2,4,17,45,52.0,5.5,1.1,12.05,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,5,6,45,17.5,2.0,0.55,9.5,1.5,0.0,0.0
2018,2,5,7,0,35.0,4.0,0.5,9.8,3.0,0.0,0.0
2018,2,5,7,15,220.5,14.5,0.5,10.55,29.5,14.25,0.0
2018,2,5,7,30,406.0,25.0,0.5,11.3,56.0,21.66,10.99
2018,2,5,7,45,517.0,31.5,0.5,12.05,100.0,44.28,20.11
2018,2,5,8,0,628.0,38.0,0.5,12.8,144.0,90.23,45.36
2018,2,5,8,15,690.5,42.5,0.65,13.3,192.0,139.15,81.57
2018,2,5,8,30,753.0,47.0,0.8,13.8,240.0,194.18,127.21
2018,2,5,8,45,792.5,49.5,0.9,14.35,287.0,247.17,173.93
2018,2,5,9,0,832.0,52.0,1.0,14.9,334.0,303.7,223.73
2018,2,5,9,15,860.0,54.0,1.2,15.55,377.5,357.27,270.91
2018,2,5,9,30,888.0,56.0,1.4,16.2,421.0,411.78,317.77
2018,2,5,9,45,908.5,56.5,1.6,16.8,459.5,462.04,360.28
2018,2,5,10,0,929.0,57.0,1.8,17.4,498.0,511.89,401.3
2018,2,5,10,15,940.5,58.5,1.95,17.8,530.0,557.35,438.01
2018,2,5,10,30,952.0,60.0,2.1,18.2,562.0,601.13,472.53
2018,2,5,10,45,960.5,61.0,2.25,18.6,587.0,640.66,503.11
2018,2,5,11,0,969.0,62.0,2.4,19.0,612.0,677.82,531.32
2018,2,5,11,15,972.5,63.0,2.55,19.15,629.0,709.13,554.85
2018,2,5,11,30,976.0,64.0,2.7,19.3,646.0,737.43,574.98
2018,2,5,11,45,977.0,65.0,2.85,19.45,655.0,760.81,591.61
2018,2,5,12,0,978.0,66.0,3.0,19.6,664.0,780.83,605.94
2018,2,5,12,15,976.0,67.0,3.05,19.6,665.0,795.18,616.16
2018,2,5,12,30,974.0,68.0,3.1,19.6,666.0,805.95,624.01
2018,2,5,12,45,969.0,69.0,3.1,19.65,658.5,810.85,627.46
2018,2,5,13,0,964.0,70.0,3.1,19.7,651.0,812.11,628.53
2018,2,5,13,15,959.5,69.5,3.05,19.6,636.0,808.44,626.37
2018,2,5,13,30,955.0,69.0,3.0,19.5,621.0,801.22,621.86
2018,2,5,13,45,947.0,68.0,3.0,19.45,598.5,787.32,612.92
2018,2,5,14,0,939.0,67.0,3.0,19.4,576.0,770.1,601.73
2018,2,5,14,15,927.5,66.0,2.85,19.15,546.0,747.16,586.15
2018,2,5,14,30,916.0,65.0,2.7,18.9,516.0,721.32,568.5
2018,2,5,14,45,899.5,63.0,2.6,18.65,479.5,688.2,545.72
2018,2,5,15,0,883.0,61.0,2.5,18.4,443.0,652.82,521.05
2018,2,5,15,15,859.5,59.0,2.5,18.4,401.5,611.11,489.75
2018,2,5,15,30,836.0,57.0,2.5,18.4,360.0,568.16,456.71
2018,2,5,15,45,762.5,58.5,1.85,16.95,308.0,504.15,406.14
2018,2,5,16,0,689.0,60.0,1.2,15.5,256.0,439.07,353.32
2018,2,5,16,15,675.0,51.0,1.25,14.6,214.5,394.45,317.1
2018,2,5,16,30,661.0,42.0,1.3,13.7,173.0,349.28,278.02
2018,2,5,16,45,565.5,36.0,1.3,12.8,126.5,275.26,214.3
2018,2,5,17,0,470.0,30.0,1.3,11.9,80.0,208.5,153.95
2018,2,5,17,15,296.5,20.5,1.3,11.7,46.5,121.34,50.28
2018,2,5,17,30,123.0,11.0,1.3,11.5,13.0,41.29,0.0
2018,2,5,17,45,61.5,5.5,1.3,11.3,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,6,6,45,21.0,2.0,1.1,7.1,1.5,0.0,0.0
2018,2,6,7,0,42.0,4.0,1.0,7.4,3.0,0.0,0.0
2018,2,6,7,15,247.5,14.0,1.05,8.35,31.5,13.76,0.0
2018,2,6,7,30,453.0,24.0,1.1,9.3,60.0,20.33,10.47
2018,2,6,7,45,559.5,29.5,1.1,10.25,105.0,44.8,19.22
2018,2,6,8,0,666.0,35.0,1.1,11.2,150.0,92.1,45.52
2018,2,6,8,15,727.5,39.0,1.15,11.8,199.5,143.79,84.52
2018,2,6,8,30,789.0,43.0,1.2,12.4,249.0,200.26,131.97
2018,2,6,8,45,826.5,46.0,1.25,13.05,297.0,255.13,180.85
2018,2,6,9,0,864.0,49.0,1.3,13.7,345.0,312.54,231.86
2018,2,6,9,15,891.0,51.0,1.45,14.35,389.5,367.43,280.46
2018,2,6,9,30,918.0,53.0,1.6,15.0,434.0,423.11,328.47
2018,2,6,9,45,938.0,53.5,1.8,15.65,473.5,474.6,372.12
2018,2,6,10,0,958.0,54.0,2.0,16.3,513.0,525.56,414.12
2018,2,6,10,15,970.5,55.5,2.1,16.65,546.0,572.79,452.2
2018,2,6,10,30,983.0,57.0,2.2,17.0,579.0,618.34,487.99
2018,2,6,10,45,991.5,57.5,2.3,17.35,604.5,658.47,518.93
2018,2,6,11,0,1000.0,58.0,2.4,17.7,630.0,696.13,547.41
2018,2,6,11,15,1006.0,58.0,2.4,17.85,648.0,728.91,570.74
2018,2,6,11,30,1012.0,58.0,2.4,18.0,666.0,758.69,590.96
2018,2,6,11,45,1015.0,58.5,2.4,18.15,676.0,783.72,607.77
2018,2,6,12,0,1018.0,59.0,2.4,18.3,686.0,805.32,622.18
2018,2,6,12,15,1017.0,60.0,2.4,18.35,687.5,820.98,632.75
2018,2,6,12,30,1016.0,61.0,2.4,18.4,689.0,832.92,640.87
2018,2,6,12,45,1012.5,62.0,2.35,18.45,682.0,839.22,644.82
2018,2,6,13,0,1009.0,63.0,2.3,18.5,675.0,841.73,646.33
2018,2,6,13,15,1003.5,62.5,2.3,18.45,659.5,837.24,643.8
2018,2,6,13,30,998.0,62.0,2.3,18.4,644.0,829.02,638.89
2018,2,6,13,45,990.0,62.0,2.3,18.3,621.0,815.87,630.8
2018,2,6,14,0,982.0,62.0,2.3,18.2,598.0,799.24,620.4
2018,2,6,14,15,970.5,61.0,2.2,18.0,567.5,775.57,604.56
2018,2,6,14,30,959.0,60.0,2.1,17.8,537.0,748.83,586.6
2018,2,6,14,45,942.5,59.0,2.05,17.55,500.0,715.82,564.52
2018,2,6,15,0,926.0,58.0,2.0,17.3,463.0,680.43,540.52
2018,2,6,15,15,904.0,55.5,2.0,17.3,420.0,637.67,509.29
2018,2,6,15,30,882.0,53.0,2.0,17.3,377.0,593.42,475.73
2018,2,6,15,45,848.0,51.0,1.55,15.9,330.0,541.95,435.64
2018,2,6,16,0,814.0,49.0,1.1,14.5,283.0,490.63,394.06
2018,2,6,16,15,761.5,45.0,1.15,13.7,233.5,431.45,346.5
2018,2,6,16,30,709.0,41.0,1.2,12.9,184.0,371.32,295.88
2018,2,6,16,45,620.5,36.0,1.25,12.15,136.5,298.72,233.23
2018,2,6,17,0,532.0,31.0,1.3,11.4,89.0,232.46,172.91
2018,2,6,17,15,339.5,21.5,1.3,11.15,51.5,136.85,66.76
2018,2,6,17,30,147.0,12.0,1.3,10.9,14.0,48.6,0.0
2018,2,6,17,45,73.5,6.0,1.3,10.65,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,7,6,45,31.5,3.0,1.25,6.9,2.5,0.0,0.0
2018,2,7,7,0,63.0,6.0,1.2,7.2,5.0,0.0,0.0
2018,2,7,7,15,237.5,16.5,1.4,8.2,33.0,16.22,0.0
2018,2,7,7,30,412.0,27.0,1.6,9.2,61.0,21.36,11.65
2018,2,7,7,45,519.5,33.5,1.75,10.2,105.5,48.54,22.75
2018,2,7,8,0,627.0,40.0,1.9,11.2,150.0,94.89,49.3
2018,2,7,8,15,688.5,44.0,1.95,11.85,198.0,143.53,86.21
2018,2,7,8,30,750.0,48.0,2.0,12.5,246.0,198.2,132.36
2018,2,7,8,45,788.5,51.5,2.0,13.1,293.5,252.1,180.54
2018,2,7,9,0,827.0,55.0,2.0,13.7,341.0,309.49,231.63
2018,2,7,9,15,853.5,57.0,2.2,14.4,384.5,362.6,278.93
2018,2,7,9,30,880.0,59.0,2.4,15.1,428.0,416.52,325.75
2018,2,7,9,45,899.0,60.0,2.55,15.85,466.0,466.55,368.15
2018,2,7,10,0,918.0,61.0,2.7,16.6,504.0,516.07,408.87
2018,2,7,10,15,930.0,62.5,2.7,16.95,536.0,561.59,445.54
2018,2,7,10,30,942.0,64.0,2.7,17.3,568.0,605.49,479.92
2018,2,7,10,45,950.0,65.0,2.75,17.7,593.0,644.57,509.92
2018,2,7,11,0,958.0,66.0,2.8,18.1,618.0,681.28,537.48
2018,2,7,11,15,963.0,67.0,2.75,18.25,635.5,713.43,560.53
2018,2,7,11,30,968.0,68.0,2.7,18.4,653.0,742.67,580.32
2018,2,7,11,45,970.0,68.5,2.7,18.55,662.5,766.16,596.21
2018,2,7,12,0,972.0,69.0,2.7,18.7,672.0,786.34,609.78
2018,2,7,12,15,969.5,70.5,2.6,18.75,673.0,800.86,619.03
2018,2,7,12,30,967.0,72.0,2.5,18.8,674.0,811.8,625.83
2018,2,7,12,45,961.0,73.5,2.45,18.85,666.5,816.48,628.72
2018,2,7,13,0,955.0,75.0,2.4,18.9,659.0,817.54,629.27
2018,2,7,13,15,949.5,74.5,2.3,18.85,643.5,813.15,626.03
2018,2,7,13,30,944.0,74.0,2.2,18.8,628.0,805.22,620.49
2018,2,7,13,45,935.0,73.5,2.1,18.75,605.0,791.22,610.85
2018,2,7,14,0,926.0,73.0,2.0,18.7,582.0,773.94,599.05
2018,2,7,14,15,914.0,71.5,1.85,18.5,552.0,750.2,582.7
2018,2,7,14,30,902.0,70.0,1.7,18.3,522.0,723.6,564.37
2018,2,7,14,45,884.5,68.0,1.55,18.1,485.5,689.99,540.95
2018,2,7,15,0,867.0,66.0,1.4,17.9,449.0,654.21,515.85
2018,2,7,15,15,843.0,63.5,1.4,17.9,407.0,615.89,487.79
2018,2,7,15,30,819.0,61.0,1.4,17.9,365.0,572.15,455.06
2018,2,7,15,45,782.5,58.0,1.1,16.7,319.0,519.86,414.93
2018,2,7,16,0,746.0,55.0,0.8,15.5,273.0,467.91,373.65
2018,2,7,16,15,690.5,51.0,0.85,14.75,225.0,406.33,324.87
2018,2,7,16,30,635.0,47.0,0.9,14.0,177.0,347.43,275.93
2018,2,7,16,45,543.5,40.5,0.95,13.25,131.0,278.19,216.87
2018,2,7,17,0,452.0,34.0,1.0,12.5,85.0,213.42,159.22
2018,2,7,17,15,293.0,23.5,1.05,12.1,50.5,126.59,68.17
2018,2,7,17,30,134.0,13.0,1.1,11.7,16.0,46.67,0.0
2018,2,7,17,45,67.0,6.5,1.1,11.3,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,8,6,45,31.5,3.5,0.95,8.8,3.0,0.0,0.0
2018,2,8,7,0,63.0,7.0,0.9,9.1,6.0,0.0,0.0
2018,2,8,7,15,236.5,17.5,0.9,9.9,34.5,17.2,0.0
2018,2,8,7,30,410.0,28.0,0.9,10.7,63.0,22.14,12.52
2018,2,8,7,45,517.5,34.5,0.9,11.55,108.0,50.6,23.91
2018,2,8,8,0,625.0,41.0,0.9,12.4,153.0,97.14,50.83
2018,2,8,8,15,686.0,45.5,0.95,12.95,201.5,146.3,88.15
2018,2,8,8,30,747.0,50.0,1.0,13.5,250.0,201.44,134.36
2018,2,8,8,45,786.0,53.5,1.0,14.1,297.5,255.5,181.99
2018,2,8,9,0,825.0,57.0,1.0,14.7,345.0,312.4,231.81
2018,2,8,9,15,853.0,58.5,1.0,15.45,389.0,366.31,278.37
2018,2,8,9,30,881.0,60.0,1.0,16.2,433.0,420.46,323.7
2018,2,8,9,45,901.5,61.0,0.95,16.95,472.0,471.34,364.76
2018,2,8,10,0,922.0,62.0,0.9,17.7,511.0,521.84,403.89
2018,2,8,10,15,934.5,63.5,1.0,18.1,543.5,567.89,440.0
2018,2,8,10,30,947.0,65.0,1.1,18.5,576.0,612.35,473.99
2018,2,8,10,45,956.0,65.5,1.15,18.9,601.0,651.77,503.15
2018,2,8,11,0,965.0,66.0,1.2,19.3,626.0,688.85,529.98
2018,2,8,11,15,970.5,67.0,1.3,19.5,644.0,721.6,553.29
2018,2,8,11,30,976.0,68.0,1.4,19.7,662.0,751.43,573.76
2018,2,8,11,45,979.0,68.0,1.45,19.85,671.5,775.31,589.73
2018,2,8,12,0,982.0,68.0,1.5,20.0,681.0,795.87,603.52
2018,2,8,12,15,983.0,67.5,1.55,20.05,682.5,810.95,613.9
2018,2,8,12,30,984.0,67.0,1.6,20.1,684.0,822.45,622.03
2018,2,8,12,45,983.0,66.5,1.65,20.15,677.0,828.79,626.82
2018,2,8,13,0,982.0,66.0,1.7,20.2,670.0,831.45,629.3
2018,2,8,13,15,977.5,65.5,1.75,20.1,655.0,827.74,627.97
2018,2,8,13,30,973.0,65.0,1.8,20.0,640.0,820.39,624.34
2018,2,8,13,45,965.5,64.0,1.85,19.95,617.0,806.61,616.29
2018,2,8,14,0,958.0,63.0,1.9,19.9,594.0,789.41,605.98
2018,2,8,14,15,947.0,62.0,1.85,19.65,564.0,766.36,591.22
2018,2,8,14,30,936.0,61.0,1.8,19.4,534.0,740.3,574.37
2018,2,8,14,45,921.0,59.0,1.8,19.2,497.5,707.49,552.91
2018,2,8,15,0,906.0,57.0,1.8,19.0,461.0,672.26,529.5
2018,2,8,15,15,884.0,55.5,1.8,19.0,419.0,631.05,500.09
2018,2,8,15,30,862.0,54.0,1.8,19.0,377.0,588.43,468.11
2018,2,8,15,45,829.5,51.0,1.4,17.65,330.5,536.95,428.57
2018,2,8,16,0,797.0,48.0,1.0,16.3,284.0,485.54,387.57
2018,2,8,16,15,747.0,44.5,1.05,15.45,235.5,428.58,342.39
2018,2,8,16,30,697.0,41.0,1.1,14.6,187.0,370.4,294.02
2018,2,8,16,45,614.0,36.0,1.15,13.7,140.0,299.97,233.93
2018,2,8,17,0,531.0,31.0,1.2,12.8,93.0,235.63,176.24
2018,2,8,17,15,359.0,23.0,1.25,12.45,56.0,147.97,86.03
2018,2,8,17,30,187.0,15.0,1.3,12.1,19.0,62.52,0.0
2018,2,8,17,45,93.5,7.5,1.3,11.75,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,6,45,43.5,3.5,0.95,8.6,3.5,0.0,0.0
2018,2,9,7,0,87.0,7.0,0.9,8.9,7.0,6.88,0.0
2018,2,9,7,15,284.5,16.0,0.95,9.7,37.5,15.73,0.0
2018,2,9,7,30,482.0,25.0,1.0,10.5,68.0,20.76,11.64
2018,2,9,7,45,581.0,30.5,1.1,11.35,114.0,50.43,21.61
2018,2,9,8,0,680.0,36.0,1.2,12.2,160.0,99.13,50.11
2018,2,9,8,15,736.0,40.0,1.3,12.75,209.5,151.47,90.55
2018,2,9,8,30,792.0,44.0,1.4,13.3,259.0,207.92,138.56
2018,2,9,8,45,828.0,46.5,1.5,13.9,306.5,262.56,187.44
2018,2,9,9,0,864.0,49.0,1.6,14.5,354.0,319.58,238.24
2018,2,9,9,15,888.0,51.0,1.7,15.2,398.0,373.8,286.08
2018,2,9,9,30,912.0,53.0,1.8,15.9,442.0,428.55,332.99
2018,2,9,9,45,929.0,54.0,1.9,16.55,480.5,479.29,375.5
2018,2,9,10,0,946.0,55.0,2.0,17.2,519.0,529.29,416.08
2018,2,9,10,15,958.0,56.0,2.2,17.7,551.5,575.55,453.3
2018,2,9,10,30,970.0,57.0,2.4,18.2,584.0,620.11,488.29
2018,2,9,10,45,978.5,57.5,2.55,18.75,609.5,660.04,518.74
2018,2,9,11,0,987.0,58.0,2.7,19.3,635.0,697.53,546.74
2018,2,9,11,15,992.5,58.5,2.8,19.55,653.0,730.37,569.78
2018,2,9,11,30,998.0,59.0,2.9,19.8,671.0,760.21,590.39
2018,2,9,11,45,1001.0,59.5,3.05,20.1,681.0,785.1,607.61
2018,2,9,12,0,1004.0,60.0,3.2,20.4,691.0,806.59,622.5
2018,2,9,12,15,1003.5,61.0,3.25,20.45,693.0,822.5,633.61
2018,2,9,12,30,1003.0,62.0,3.3,20.5,695.0,834.75,642.3
2018,2,9,12,45,999.5,63.5,3.35,20.6,688.5,841.55,647.2
2018,2,9,13,0,996.0,65.0,3.4,20.7,682.0,844.59,649.66
2018,2,9,13,15,991.5,64.0,3.4,20.6,666.5,840.28,647.35
2018,2,9,13,30,987.0,63.0,3.4,20.5,651.0,832.27,642.63
2018,2,9,13,45,979.5,62.5,3.45,20.4,628.0,818.92,634.55
2018,2,9,14,0,972.0,62.0,3.5,20.3,605.0,802.09,624.11
2018,2,9,14,15,931.0,66.0,3.35,20.0,564.5,762.63,596.92
2018,2,9,14,30,890.0,70.0,3.2,19.7,524.0,721.26,568.3
2018,2,9,14,45,867.5,69.0,3.1,19.4,486.0,685.45,543.75
2018,2,9,15,0,845.0,68.0,3.0,19.1,448.0,651.99,520.66
2018,2,9,15,15,854.0,62.0,3.0,19.1,415.5,622.71,499.22
2018,2,9,15,30,863.0,56.0,3.0,19.1,383.0,594.32,477.52
2018,2,9,15,45,831.5,52.5,2.25,17.55,336.0,542.63,437.08
2018,2,9,16,0,800.0,49.0,1.5,16.0,289.0,490.91,394.95
2018,2,9,16,15,675.5,52.0,1.45,15.05,230.5,404.5,326.06
2018,2,9,16,30,551.0,55.0,1.4,14.1,172.0,325.88,261.34
2018,2,9,16,45,399.0,48.0,1.35,13.1,121.5,231.57,182.78
2018,2,9,17,0,247.0,41.0,1.3,12.1,71.0,150.36,114.07
2018,2,9,17,15,188.0,27.5,1.3,11.9,44.0,102.31,62.78
2018,2,9,17,30,129.0,14.0,1.3,11.7,17.0,47.06,0.0
2018,2,9,17,45,64.5,7.0,1.3,11.5,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,6,45,21.0,2.5,1.0,5.9,2.5,0.0,0.0
2018,2,10,7,0,42.0,5.0,0.9,6.3,5.0,4.91,0.0
2018,2,10,7,15,141.0,18.5,1.05,6.95,29.5,14.64,0.0
2018,2,10,7,30,240.0,32.0,1.2,7.6,54.0,24.84,15.48
2018,2,10,7,45,315.0,45.0,1.35,8.2,92.5,51.72,29.78
2018,2,10,8,0,390.0,58.0,1.5,8.8,131.0,90.76,55.84
2018,2,10,8,15,571.5,54.5,1.6,9.45,194.5,139.41,88.92
2018,2,10,8,30,753.0,51.0,1.7,10.1,258.0,207.63,141.96
2018,2,10,8,45,791.0,53.5,1.85,10.75,305.0,261.1,190.24
2018,2,10,9,0,829.0,56.0,2.0,11.4,352.0,318.03,241.42
2018,2,10,9,15,859.0,57.5,2.3,12.1,397.0,372.42,290.12
2018,2,10,9,30,889.0,59.0,2.6,12.8,442.0,427.96,338.62
2018,2,10,9,45,905.0,60.5,2.9,13.5,480.0,477.89,381.59
2018,2,10,10,0,921.0,62.0,3.2,14.2,518.0,527.05,422.73
2018,2,10,10,15,933.0,63.5,3.35,14.55,550.5,572.98,460.48
2018,2,10,10,30,945.0,65.0,3.5,14.9,583.0,617.28,496.02
2018,2,10,10,45,953.5,66.0,3.6,15.2,608.5,657.02,527.26
2018,2,10,11,0,962.0,67.0,3.7,15.5,634.0,694.4,556.09
2018,2,10,11,15,967.0,68.0,3.75,15.65,651.5,726.85,579.67
2018,2,10,11,30,972.0,69.0,3.8,15.8,669.0,756.37,600.59
2018,2,10,11,45,975.0,69.5,3.85,15.95,679.0,780.81,617.77
2018,2,10,12,0,978.0,70.0,3.9,16.1,689.0,801.94,632.61
2018,2,10,12,15,978.5,70.0,3.95,16.2,690.5,817.21,643.41
2018,2,10,12,30,979.0,70.0,4.0,16.3,692.0,828.9,651.78
2018,2,10,12,45,954.0,77.5,4.0,16.35,678.5,825.68,649.42
2018,2,10,13,0,929.0,85.0,4.0,16.4,665.0,818.66,644.58
2018,2,10,13,15,887.5,95.0,4.1,16.35,639.0,798.11,630.71
2018,2,10,13,30,846.0,105.0,4.2,16.3,613.0,778.94,617.95
2018,2,10,13,45,821.5,107.5,4.25,16.25,586.0,757.28,603.17
2018,2,10,14,0,797.0,110.0,4.3,16.2,559.0,732.94,586.54
2018,2,10,14,15,796.5,103.0,4.3,15.95,532.0,713.5,573.73
2018,2,10,14,30,796.0,96.0,4.3,15.7,505.0,691.07,558.63
2018,2,10,14,45,788.5,92.0,4.3,15.5,473.5,664.22,540.02
2018,2,10,15,0,781.0,88.0,4.3,15.3,442.0,634.95,518.56
2018,2,10,15,15,692.5,92.0,4.3,15.3,384.5,563.38,462.32
2018,2,10,15,30,604.0,96.0,4.3,15.3,327.0,492.19,405.5
2018,2,10,15,45,683.5,74.5,3.7,14.25,306.0,492.33,406.4
2018,2,10,16,0,763.0,53.0,3.1,13.2,285.0,481.91,397.37
2018,2,10,16,15,709.5,48.0,2.75,12.25,235.0,418.87,344.56
2018,2,10,16,30,656.0,43.0,2.4,11.3,185.0,358.5,292.3
2018,2,10,16,45,541.5,38.5,2.1,10.3,136.0,277.01,221.67
2018,2,10,17,0,427.0,34.0,1.8,9.3,87.0,208.37,160.4
2018,2,10,17,15,315.5,25.0,1.75,8.9,54.5,140.41,91.3
2018,2,10,17,30,204.0,16.0,1.7,8.5,22.0,68.92,0.0
2018,2,10,17,45,102.0,8.0,1.65,8.1,11.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,6,45,31.5,3.5,1.15,5.15,3.5,0.0,0.0
2018,2,11,7,0,63.0,7.0,1.1,5.5,7.0,6.88,0.0
2018,2,11,7,15,264.0,18.0,1.35,6.4,40.0,14.42,0.0
2018,2,11,7,30,465.0,29.0,1.6,7.3,73.0,24.59,15.48
2018,2,11,7,45,564.5,35.0,1.85,8.2,120.0,56.95,26.76
2018,2,11,8,0,664.0,41.0,2.1,9.1,167.0,105.82,56.82
2018,2,11,8,15,721.0,45.0,2.3,9.8,216.5,156.68,97.06
2018,2,11,8,30,778.0,49.0,2.5,10.5,266.0,213.05,145.87
2018,2,11,8,45,814.0,52.0,2.7,11.25,314.0,268.92,196.52
2018,2,11,9,0,850.0,55.0,2.9,12.0,362.0,326.12,248.21
2018,2,11,9,15,873.5,58.0,3.05,12.45,406.5,380.82,297.52
2018,2,11,9,30,897.0,61.0,3.2,12.9,451.0,436.03,346.01
2018,2,11,9,45,913.0,62.5,3.35,13.4,489.5,486.45,389.42
2018,2,11,10,0,929.0,64.0,3.5,13.9,528.0,536.08,430.94
2018,2,11,10,15,940.5,65.5,3.6,14.15,560.5,582.18,468.89
2018,2,11,10,30,952.0,67.0,3.7,14.4,593.0,626.57,504.58
2018,2,11,10,45,953.5,70.0,3.8,14.65,616.5,664.45,534.45
2018,2,11,11,0,955.0,73.0,3.9,14.9,640.0,699.52,561.6
2018,2,11,11,15,964.0,72.5,4.0,14.9,658.5,732.98,586.56
2018,2,11,11,30,973.0,72.0,4.1,14.9,677.0,763.69,608.96
2018,2,11,11,45,868.5,108.5,4.2,14.9,654.5,752.11,600.1
2018,2,11,12,0,764.0,145.0,4.3,14.9,632.0,732.41,585.7
2018,2,11,12,15,725.0,158.5,4.25,14.55,621.5,730.06,584.07
2018,2,11,12,30,686.0,172.0,4.2,14.2,611.0,723.95,579.47
2018,2,11,12,45,554.0,208.0,4.15,13.85,560.0,663.41,532.18
2018,2,11,13,0,422.0,244.0,4.1,13.5,509.0,602.63,484.15
2018,2,11,13,15,256.0,258.0,4.0,13.15,417.5,482.51,389.21
2018,2,11,13,30,90.0,272.0,3.9,12.8,326.0,353.63,284.74
2018,2,11,13,45,213.5,236.0,3.75,12.45,358.5,417.21,339.93
2018,2,11,14,0,337.0,200.0,3.6,12.1,391.0,477.69,391.29
2018,2,11,14,15,517.0,162.0,3.6,11.7,438.0,573.86,470.95
2018,2,11,14,30,697.0,124.0,3.6,11.3,485.0,656.71,538.79
2018,2,11,14,45,707.0,112.0,3.6,10.9,456.5,635.38,523.49
2018,2,11,15,0,717.0,100.0,3.6,10.5,428.0,610.91,506.06
2018,2,11,15,15,624.5,104.0,3.6,10.5,371.0,535.52,445.98
2018,2,11,15,30,532.0,108.0,3.6,10.5,314.0,463.3,387.46
2018,2,11,15,45,309.0,108.5,3.95,9.55,224.5,314.0,264.64
2018,2,11,16,0,86.0,109.0,4.3,8.6,135.0,168.82,140.9
2018,2,11,16,15,96.5,89.5,4.1,8.0,114.5,149.37,124.5
2018,2,11,16,30,107.0,70.0,3.9,7.4,94.0,128.59,106.08
2018,2,11,16,45,56.0,53.5,3.7,6.85,66.0,84.99,67.59
2018,2,11,17,0,5.0,37.0,3.5,6.3,38.0,38.92,27.51
