Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,30,741.0,74.0,1.3,4.0,351.0,282.46,215.68
2018,3,4,8,45,828.0,67.0,1.4,4.5,415.0,346.45,272.05
2018,3,4,9,0,915.0,60.0,1.5,5.0,479.0,419.28,335.04
2018,3,4,9,15,931.5,62.5,1.5,5.45,524.5,476.1,384.29
2018,3,4,9,30,948.0,65.0,1.5,5.9,570.0,532.58,431.57
2018,3,4,9,45,959.0,68.0,1.55,6.3,610.0,586.0,475.16
2018,3,4,10,0,970.0,71.0,1.6,6.7,650.0,638.02,516.28
2018,3,4,10,15,980.0,72.0,1.6,7.05,683.5,685.71,552.72
2018,3,4,10,30,990.0,73.0,1.6,7.4,717.0,731.38,586.29
2018,3,4,10,45,997.0,73.5,1.6,7.75,742.5,772.18,613.8
2018,3,4,11,0,1004.0,74.0,1.6,8.1,768.0,810.29,639.09
2018,3,4,11,15,1007.5,75.0,1.65,8.3,785.5,843.38,661.54
2018,3,4,11,30,1011.0,76.0,1.7,8.5,803.0,873.22,681.67
2018,3,4,11,45,1013.0,76.5,1.75,8.7,812.5,897.91,698.24
2018,3,4,12,0,1015.0,77.0,1.8,8.9,822.0,919.01,712.42
2018,3,4,12,15,1013.0,78.0,1.85,9.0,822.0,933.61,722.5
2018,3,4,12,30,1011.0,79.0,1.9,9.1,822.0,944.36,730.14
2018,3,4,12,45,1006.5,80.0,1.95,9.25,813.5,949.1,733.7
2018,3,4,13,0,1002.0,81.0,2.0,9.4,805.0,949.95,734.81
2018,3,4,13,15,998.5,80.5,2.05,9.4,789.0,946.11,733.28
2018,3,4,13,30,995.0,80.0,2.1,9.4,773.0,938.45,729.3
2018,3,4,13,45,989.0,79.0,2.15,9.4,749.0,924.35,721.0
2018,3,4,14,0,983.0,78.0,2.2,9.4,725.0,906.6,710.29
2018,3,4,14,15,974.5,76.5,2.2,9.3,693.0,882.74,695.08
2018,3,4,14,30,966.0,75.0,2.2,9.2,661.0,855.6,677.6
2018,3,4,14,45,953.0,73.5,2.25,9.1,622.0,821.88,655.77
2018,3,4,15,0,940.0,72.0,2.3,9.0,583.0,785.49,631.8
2018,3,4,15,15,912.5,72.0,2.3,9.0,535.5,738.09,598.76
2018,3,4,15,30,885.0,72.0,2.3,9.0,488.0,689.52,564.41
2018,3,4,15,45,868.0,67.5,2.25,8.55,440.5,645.6,532.49
2018,3,4,16,0,851.0,63.0,2.2,8.1,393.0,596.2,494.43
2018,3,4,16,15,813.0,59.5,1.95,7.35,340.0,535.19,445.38
2018,3,4,16,30,775.0,56.0,1.7,6.6,287.0,475.32,395.57
2018,3,4,16,45,658.0,55.5,1.45,5.8,226.0,383.19,317.98
2018,3,4,17,0,541.0,55.0,1.2,5.0,165.0,303.77,248.96
2018,3,4,17,15,374.5,45.5,1.2,4.45,111.0,203.88,162.76
2018,3,4,17,30,208.0,36.0,1.2,3.9,57.0,120.98,90.38
2018,3,4,17,45,119.0,21.5,1.25,3.35,32.0,63.17,12.71
2018,3,4,18,0,30.0,7.0,1.3,2.8,7.0,13.21,0.0
2018,3,4,18,15,15.0,3.5,1.25,2.85,3.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,2.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.45,2.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,1.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.65,1.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,0.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,6,15,33.0,4.0,1.4,-1.4,3.5,0.0,0.0
2018,3,5,6,30,66.0,8.0,1.5,-0.5,7.0,0.0,0.0
2018,3,5,6,45,252.0,19.0,1.6,0.4,38.5,18.68,0.0
2018,3,5,7,0,438.0,30.0,1.7,1.3,70.0,23.77,14.92
2018,3,5,7,15,550.0,37.5,1.8,2.05,120.5,31.67,23.37
2018,3,5,7,30,662.0,45.0,1.9,2.8,171.0,78.83,40.63
2018,3,5,7,45,723.0,49.0,2.0,3.55,225.0,129.58,75.58
2018,3,5,8,0,784.0,53.0,2.1,4.3,279.0,187.04,123.44
2018,3,5,8,15,823.5,57.0,2.05,5.1,333.5,245.76,176.52
2018,3,5,8,30,863.0,61.0,2.0,5.9,388.0,307.95,233.18
2018,3,5,8,45,889.0,63.5,1.95,6.7,438.5,368.48,287.95
2018,3,5,9,0,915.0,66.0,1.9,7.5,489.0,428.75,340.88
2018,3,5,9,15,935.0,67.5,1.8,8.1,535.5,486.27,389.89
2018,3,5,9,30,955.0,69.0,1.7,8.7,582.0,543.77,436.87
2018,3,5,9,45,970.0,69.5,1.55,9.35,622.5,597.21,478.47
2018,3,5,10,0,985.0,70.0,1.4,10.0,663.0,649.55,517.31
2018,3,5,10,15,994.0,71.5,1.35,10.4,696.5,697.76,552.73
2018,3,5,10,30,1003.0,73.0,1.3,10.8,730.0,743.83,584.82
2018,3,5,10,45,1008.5,73.5,1.25,11.2,755.0,784.05,610.44
2018,3,5,11,0,1014.0,74.0,1.2,11.6,780.0,821.42,633.69
2018,3,5,11,15,1017.5,75.0,1.15,11.85,797.5,854.78,654.19
2018,3,5,11,30,1021.0,76.0,1.1,12.1,815.0,884.85,672.25
2018,3,5,11,45,1021.5,76.0,1.1,12.35,823.0,907.98,686.36
2018,3,5,12,0,1022.0,76.0,1.1,12.6,831.0,927.41,698.11
2018,3,5,12,15,1022.5,75.5,1.05,12.7,831.5,942.53,706.6
2018,3,5,12,30,1023.0,75.0,1.0,12.8,832.0,953.79,712.67
2018,3,5,12,45,1021.5,74.5,0.95,12.95,824.0,959.43,715.05
2018,3,5,13,0,1020.0,74.0,0.9,13.1,816.0,961.12,715.06
2018,3,5,13,15,1016.0,74.0,0.9,13.15,799.5,957.28,712.92
2018,3,5,13,30,1012.0,74.0,0.9,13.2,783.0,949.55,708.48
2018,3,5,13,45,1004.5,73.5,0.95,13.2,758.0,934.46,700.5
2018,3,5,14,0,997.0,73.0,1.0,13.2,733.0,915.72,690.22
2018,3,5,14,15,986.5,72.0,1.0,13.1,700.0,890.44,675.0
2018,3,5,14,30,976.0,71.0,1.0,13.0,667.0,861.9,657.65
2018,3,5,14,45,939.0,74.0,1.0,12.9,619.0,814.46,627.23
2018,3,5,15,0,902.0,77.0,1.0,12.8,571.0,765.64,595.62
2018,3,5,15,15,874.0,74.5,1.0,12.8,522.0,716.01,562.67
2018,3,5,15,30,846.0,72.0,1.0,12.8,473.0,669.52,531.39
2018,3,5,15,45,852.0,65.5,0.95,12.3,434.0,631.24,505.18
2018,3,5,16,0,858.0,59.0,0.9,11.8,395.0,594.12,477.91
2018,3,5,16,15,793.5,59.5,0.85,11.05,337.5,526.24,426.03
2018,3,5,16,30,729.0,60.0,0.8,10.3,280.0,457.89,372.21
2018,3,5,16,45,629.0,57.5,0.8,9.55,222.0,375.95,305.83
2018,3,5,17,0,529.0,55.0,0.8,8.8,164.0,299.93,241.86
2018,3,5,17,15,396.0,45.0,0.9,8.25,113.5,212.15,167.01
2018,3,5,17,30,263.0,35.0,1.0,7.7,63.0,137.24,101.58
2018,3,5,17,45,179.5,22.5,1.05,7.1,37.0,81.04,25.61
2018,3,5,18,0,96.0,10.0,1.1,6.5,11.0,30.24,0.0
2018,3,5,18,15,48.0,5.0,1.15,6.2,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.0,1.2,3.2,3.0,0.0,0.0
2018,3,6,6,30,55.0,6.0,1.2,3.9,6.0,5.9,0.0
2018,3,6,6,45,194.0,19.5,1.2,4.6,35.5,16.14,0.0
2018,3,6,7,0,333.0,33.0,1.2,5.3,65.0,26.44,17.22
2018,3,6,7,15,480.0,39.5,1.35,6.0,117.0,32.54,23.84
2018,3,6,7,30,627.0,46.0,1.5,6.7,169.0,80.02,41.54
2018,3,6,7,45,697.0,50.5,1.65,7.4,224.0,130.58,76.38
2018,3,6,8,0,767.0,55.0,1.8,8.1,279.0,188.91,124.19
2018,3,6,8,15,807.5,58.0,1.95,8.9,332.5,246.12,175.31
2018,3,6,8,30,848.0,61.0,2.1,9.7,386.0,306.92,230.14
2018,3,6,8,45,816.5,75.5,2.3,10.55,421.5,357.2,277.18
2018,3,6,9,0,785.0,90.0,2.5,11.4,457.0,402.93,318.67
2018,3,6,9,15,668.5,131.5,2.65,11.95,464.5,431.18,344.85
2018,3,6,9,30,552.0,173.0,2.8,12.5,472.0,446.48,358.6
2018,3,6,9,45,756.0,123.5,3.0,13.1,564.0,537.97,432.39
2018,3,6,10,0,960.0,74.0,3.2,13.7,656.0,642.74,515.07
2018,3,6,10,15,974.5,74.0,3.25,14.05,691.0,691.9,552.57
2018,3,6,10,30,989.0,74.0,3.3,14.4,726.0,739.38,587.5
2018,3,6,10,45,995.5,74.5,3.35,14.7,751.5,779.81,615.39
2018,3,6,11,0,1002.0,75.0,3.4,15.0,777.0,817.51,641.11
2018,3,6,11,15,1006.0,75.5,3.35,15.2,794.5,850.36,662.91
2018,3,6,11,30,1010.0,76.0,3.3,15.4,812.0,879.97,682.29
2018,3,6,11,45,983.5,88.5,3.3,15.65,812.0,894.26,691.07
2018,3,6,12,0,957.0,101.0,3.3,15.9,812.0,903.98,696.86
2018,3,6,12,15,878.5,134.5,3.2,16.0,787.5,892.01,687.39
2018,3,6,12,30,800.0,168.0,3.1,16.1,763.0,873.84,673.91
2018,3,6,12,45,744.5,189.0,3.05,16.2,738.5,855.41,660.74
2018,3,6,13,0,689.0,210.0,3.0,16.3,714.0,833.27,644.84
2018,3,6,13,15,775.5,170.0,2.85,16.3,726.0,866.13,667.84
2018,3,6,13,30,862.0,130.0,2.7,16.3,738.0,891.07,684.48
2018,3,6,13,45,874.0,119.0,2.55,16.3,718.0,882.64,678.02
2018,3,6,14,0,886.0,108.0,2.4,16.3,698.0,870.35,669.29
2018,3,6,14,15,857.5,108.5,2.2,16.15,658.0,833.88,643.76
2018,3,6,14,30,829.0,109.0,2.0,16.0,618.0,795.2,616.83
2018,3,6,14,45,840.0,96.5,1.85,15.8,585.5,770.8,600.47
2018,3,6,15,0,851.0,84.0,1.7,15.6,553.0,742.63,581.27
2018,3,6,15,15,849.0,76.5,1.7,15.6,513.5,702.78,554.45
2018,3,6,15,30,847.0,69.0,1.7,15.6,474.0,664.77,528.73
2018,3,6,15,45,845.0,63.5,1.3,14.9,432.5,626.55,500.27
2018,3,6,16,0,843.0,58.0,0.9,14.2,391.0,585.97,467.81
2018,3,6,16,15,782.5,57.5,0.8,13.4,334.0,519.62,417.24
2018,3,6,16,30,722.0,57.0,0.7,12.6,277.0,452.6,364.68
2018,3,6,16,45,618.5,55.0,0.6,11.75,219.0,369.43,297.62
2018,3,6,17,0,515.0,53.0,0.5,10.9,161.0,292.92,233.86
2018,3,6,17,15,426.5,44.0,0.55,10.35,116.5,223.29,174.09
2018,3,6,17,30,338.0,35.0,0.6,9.8,72.0,162.2,119.45
2018,3,6,17,45,200.5,22.0,0.65,9.2,41.0,86.81,34.33
2018,3,6,18,0,63.0,9.0,0.7,8.6,10.0,22.35,0.0
2018,3,6,18,15,31.5,4.5,0.7,8.45,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.35,7.7,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.35,7.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,7,6,15,2.0,1.5,1.15,5.5,1.5,0.0,0.0
2018,3,7,6,30,4.0,3.0,1.1,5.7,3.0,2.95,0.0
2018,3,7,6,45,2.0,11.0,1.05,5.9,11.0,10.61,0.0
2018,3,7,7,0,0.0,19.0,1.0,6.1,19.0,18.33,10.35
2018,3,7,7,15,0.0,29.0,1.1,6.7,29.0,28.0,18.58
2018,3,7,7,30,0.0,39.0,1.2,7.3,39.0,37.66,27.28
2018,3,7,7,45,1.0,54.5,1.3,7.85,55.0,52.73,40.45
2018,3,7,8,0,2.0,70.0,1.4,8.4,71.0,67.72,53.29
2018,3,7,8,15,7.5,88.5,1.6,9.05,91.5,86.78,69.22
2018,3,7,8,30,13.0,107.0,1.8,9.7,112.0,106.56,85.55
2018,3,7,8,45,11.5,118.5,1.95,10.3,123.5,117.97,94.79
2018,3,7,9,0,10.0,130.0,2.1,10.9,135.0,129.22,103.75
2018,3,7,9,15,7.0,133.0,2.25,11.6,136.5,131.5,105.11
2018,3,7,9,30,4.0,136.0,2.4,12.3,138.0,133.42,106.13
2018,3,7,9,45,101.5,203.0,2.55,13.0,265.0,254.7,205.23
2018,3,7,10,0,199.0,270.0,2.7,13.7,392.0,383.75,307.14
2018,3,7,10,15,314.5,268.5,2.8,14.1,472.5,468.11,373.27
2018,3,7,10,30,430.0,267.0,2.9,14.5,553.0,561.58,445.32
2018,3,7,10,45,609.5,209.5,2.95,14.95,631.0,650.47,514.45
2018,3,7,11,0,789.0,152.0,3.0,15.4,709.0,746.66,587.6
2018,3,7,11,15,891.5,113.5,3.05,15.6,756.5,805.82,628.8
2018,3,7,11,30,994.0,75.0,3.1,15.8,804.0,869.97,673.14
2018,3,7,11,45,996.5,75.5,3.1,16.05,813.5,894.59,688.82
2018,3,7,12,0,999.0,76.0,3.1,16.3,823.0,915.68,702.39
2018,3,7,12,15,1000.5,75.5,3.1,16.35,824.0,931.22,712.72
2018,3,7,12,30,1002.0,75.0,3.1,16.4,825.0,943.0,720.63
2018,3,7,12,45,1002.0,74.0,3.15,16.5,817.5,949.12,725.06
2018,3,7,13,0,1002.0,73.0,3.2,16.6,810.0,951.37,727.02
2018,3,7,13,15,999.0,72.0,3.1,16.55,794.0,947.13,724.0
2018,3,7,13,30,996.0,71.0,3.0,16.5,778.0,939.04,718.53
2018,3,7,13,45,990.0,70.5,2.95,16.45,753.5,925.17,709.63
2018,3,7,14,0,984.0,70.0,2.9,16.4,729.0,907.66,698.39
2018,3,7,14,15,975.0,69.0,2.85,16.25,697.0,883.6,682.95
2018,3,7,14,30,966.0,68.0,2.8,16.1,665.0,856.27,665.29
2018,3,7,14,45,953.0,66.5,2.75,15.9,626.0,822.17,642.94
2018,3,7,15,0,940.0,65.0,2.7,15.7,587.0,785.39,618.57
2018,3,7,15,15,923.0,63.5,2.7,15.7,542.5,743.32,589.98
2018,3,7,15,30,906.0,62.0,2.7,15.7,498.0,699.35,559.66
2018,3,7,15,45,876.0,60.5,2.4,14.9,447.5,645.35,521.26
2018,3,7,16,0,846.0,59.0,2.1,14.1,397.0,591.11,479.8
2018,3,7,16,15,815.5,55.5,1.9,13.15,345.5,537.92,438.49
2018,3,7,16,30,785.0,52.0,1.7,12.2,294.0,481.48,393.09
2018,3,7,16,45,730.0,48.0,1.5,11.2,240.5,413.69,336.88
2018,3,7,17,0,675.0,44.0,1.3,10.2,187.0,349.57,281.36
2018,3,7,17,15,580.5,37.5,1.35,9.5,136.5,271.93,213.53
2018,3,7,17,30,486.0,31.0,1.4,8.8,86.0,202.9,150.63
2018,3,7,17,45,304.0,21.0,1.4,8.15,49.5,114.75,53.76
2018,3,7,18,0,122.0,11.0,1.4,7.5,13.0,37.17,0.0
2018,3,7,18,15,61.0,5.5,1.4,7.35,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,8,6,15,15.5,4.0,0.55,7.8,4.0,0.0,0.0
2018,3,8,6,30,31.0,8.0,0.5,8.2,8.0,7.86,0.0
2018,3,8,6,45,78.0,23.0,0.4,8.6,29.5,19.21,1.81
2018,3,8,7,0,125.0,38.0,0.3,9.0,51.0,31.25,21.59
2018,3,8,7,15,170.0,56.5,0.35,9.45,85.0,48.76,34.39
2018,3,8,7,30,215.0,75.0,0.4,9.9,119.0,80.34,55.46
2018,3,8,7,45,264.0,92.0,0.4,10.3,161.5,116.51,82.52
2018,3,8,8,0,313.0,109.0,0.4,10.7,204.0,158.29,115.94
2018,3,8,8,15,300.5,132.5,0.55,11.2,236.5,196.29,149.42
2018,3,8,8,30,288.0,156.0,0.7,11.7,269.0,232.86,181.32
2018,3,8,8,45,318.0,172.5,0.9,12.2,312.0,276.55,217.55
2018,3,8,9,0,348.0,189.0,1.1,12.7,355.0,323.06,255.58
2018,3,8,9,15,559.0,151.0,1.25,13.15,446.5,403.9,319.72
2018,3,8,9,30,770.0,113.0,1.4,13.6,538.0,503.88,398.43
2018,3,8,9,45,829.0,102.5,1.55,14.05,588.5,563.74,445.41
2018,3,8,10,0,888.0,92.0,1.7,14.5,639.0,625.43,493.13
2018,3,8,10,15,895.5,95.0,1.8,14.8,670.5,670.43,527.07
2018,3,8,10,30,903.0,98.0,1.9,15.1,702.0,713.45,558.95
2018,3,8,10,45,936.0,89.0,2.0,15.4,735.0,760.13,591.23
2018,3,8,11,0,969.0,80.0,2.1,15.7,768.0,805.81,622.42
2018,3,8,11,15,974.5,80.0,2.2,15.9,785.5,838.34,644.44
2018,3,8,11,30,980.0,80.0,2.3,16.1,803.0,867.8,664.42
2018,3,8,11,45,983.5,79.5,2.35,16.3,812.5,891.86,680.27
2018,3,8,12,0,987.0,79.0,2.4,16.5,822.0,912.47,693.85
2018,3,8,12,15,932.0,100.0,2.5,16.55,802.0,902.86,687.73
2018,3,8,12,30,877.0,121.0,2.6,16.6,782.0,888.31,678.58
2018,3,8,12,45,726.5,172.5,2.65,16.6,716.0,827.3,636.83
2018,3,8,13,0,576.0,224.0,2.7,16.6,650.0,754.1,584.17
2018,3,8,13,15,663.0,189.5,2.7,16.55,670.0,794.38,615.99
2018,3,8,13,30,750.0,155.0,2.7,16.5,690.0,830.19,641.69
2018,3,8,13,45,604.5,202.0,2.65,16.4,624.0,750.81,584.41
2018,3,8,14,0,459.0,249.0,2.6,16.3,558.0,669.35,522.93
2018,3,8,14,15,508.0,214.0,2.55,16.15,542.0,665.43,523.22
2018,3,8,14,30,557.0,179.0,2.5,16.0,526.0,657.06,519.66
2018,3,8,14,45,695.0,135.5,2.45,15.8,542.0,708.75,560.86
2018,3,8,15,0,833.0,92.0,2.4,15.6,558.0,742.95,586.95
2018,3,8,15,15,863.0,79.0,2.4,15.6,528.5,724.82,575.07
2018,3,8,15,30,893.0,66.0,2.4,15.6,499.0,697.48,556.83
2018,3,8,15,45,869.5,63.5,2.2,15.0,450.5,646.9,521.04
2018,3,8,16,0,846.0,61.0,2.0,14.4,402.0,595.59,482.12
2018,3,8,16,15,765.0,64.5,1.75,13.55,342.0,521.56,424.21
2018,3,8,16,30,684.0,68.0,1.5,12.7,282.0,450.88,367.42
2018,3,8,16,45,511.0,69.5,1.25,11.9,213.0,337.4,275.03
2018,3,8,17,0,338.0,71.0,1.0,11.1,144.0,237.85,192.24
2018,3,8,17,15,336.0,53.0,1.05,10.4,109.0,199.63,157.64
2018,3,8,17,30,334.0,35.0,1.1,9.7,74.0,162.31,121.25
2018,3,8,17,45,214.0,22.5,1.1,9.0,43.0,93.12,47.78
2018,3,8,18,0,94.0,10.0,1.1,8.3,12.0,30.29,0.0
2018,3,8,18,15,47.0,5.0,1.1,8.1,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,9,6,15,24.0,4.0,0.85,6.25,4.5,0.0,0.0
2018,3,9,6,30,48.0,8.0,1.0,6.6,9.0,7.86,0.0
2018,3,9,6,45,247.5,20.0,1.1,7.0,45.0,15.76,2.87
2018,3,9,7,0,447.0,32.0,1.2,7.4,81.0,24.45,15.88
2018,3,9,7,15,536.0,38.5,1.15,8.0,129.0,40.52,22.16
2018,3,9,7,30,625.0,45.0,1.1,8.6,177.0,86.1,44.68
2018,3,9,7,45,666.5,52.0,1.0,9.15,227.0,136.04,81.64
2018,3,9,8,0,708.0,59.0,0.9,9.7,277.0,190.39,127.51
2018,3,9,8,15,766.0,60.0,1.05,10.3,333.0,247.22,177.17
2018,3,9,8,30,824.0,61.0,1.2,10.9,389.0,309.64,232.04
2018,3,9,8,45,838.5,66.0,1.3,11.5,435.5,366.84,282.89
2018,3,9,9,0,853.0,71.0,1.4,12.1,482.0,422.59,331.11
2018,3,9,9,15,747.0,107.5,1.5,12.45,491.5,451.85,357.8
2018,3,9,9,30,641.0,144.0,1.6,12.8,501.0,471.44,375.0
2018,3,9,9,45,753.0,122.0,1.75,13.15,569.0,543.58,432.56
2018,3,9,10,0,865.0,100.0,1.9,13.5,637.0,623.55,494.7
2018,3,9,10,15,782.0,137.5,1.85,13.7,641.5,644.95,509.05
2018,3,9,10,30,699.0,175.0,1.8,13.9,646.0,657.94,516.82
2018,3,9,10,45,629.0,210.5,1.8,14.1,646.0,669.96,523.86
2018,3,9,11,0,559.0,246.0,1.8,14.3,646.0,674.14,524.86
2018,3,9,11,15,537.5,259.5,1.85,14.45,651.0,689.52,535.42
2018,3,9,11,30,516.0,273.0,1.9,14.6,656.0,702.0,543.67
2018,3,9,11,45,394.0,316.5,2.0,14.8,611.0,654.29,506.51
2018,3,9,12,0,272.0,360.0,2.1,15.0,566.0,606.55,468.9
2018,3,9,12,15,333.5,346.0,2.15,15.05,598.5,650.61,503.18
2018,3,9,12,30,395.0,332.0,2.2,15.1,631.0,694.62,536.47
2018,3,9,12,45,375.0,334.0,2.3,15.15,615.5,684.0,528.71
2018,3,9,13,0,355.0,336.0,2.4,15.2,600.0,671.72,520.16
2018,3,9,13,15,391.0,318.0,2.4,15.0,603.5,685.19,531.97
2018,3,9,13,30,427.0,300.0,2.4,14.8,607.0,704.36,547.54
2018,3,9,13,45,414.0,293.0,2.35,14.65,582.5,675.67,527.29
2018,3,9,14,0,401.0,286.0,2.3,14.5,558.0,653.3,511.71
2018,3,9,14,15,345.5,285.0,2.25,14.3,512.0,601.15,473.13
2018,3,9,14,30,290.0,284.0,2.2,14.1,466.0,549.8,434.81
2018,3,9,14,45,237.5,272.5,2.15,13.9,415.5,481.7,383.68
2018,3,9,15,0,185.0,261.0,2.1,13.7,365.0,424.43,339.83
2018,3,9,15,15,182.0,239.5,2.1,13.7,335.5,394.12,317.49
2018,3,9,15,30,179.0,218.0,2.1,13.7,306.0,363.34,294.29
2018,3,9,15,45,192.0,194.5,2.05,13.05,280.0,340.3,277.8
2018,3,9,16,0,205.0,171.0,2.0,12.4,254.0,315.61,259.46
2018,3,9,16,15,204.0,148.5,1.85,11.75,222.0,282.33,233.19
2018,3,9,16,30,203.0,126.0,1.7,11.1,190.0,255.07,211.04
2018,3,9,16,45,176.5,105.0,1.5,10.45,153.5,209.88,173.09
2018,3,9,17,0,150.0,84.0,1.3,9.8,117.0,166.79,136.06
2018,3,9,17,15,118.5,64.0,1.25,9.35,85.5,120.19,95.34
2018,3,9,17,30,87.0,44.0,1.2,8.9,54.0,82.06,61.31
2018,3,9,17,45,59.0,26.5,1.15,8.45,32.0,48.8,25.73
2018,3,9,18,0,31.0,9.0,1.1,8.0,10.0,15.65,0.0
2018,3,9,18,15,15.5,4.5,1.05,7.8,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.5,0.45,6.35,1.5,0.0,0.0
2018,3,10,6,30,0.0,3.0,0.4,6.5,3.0,2.95,0.0
2018,3,10,6,45,0.0,8.0,0.3,6.65,8.0,7.71,0.0
2018,3,10,7,0,0.0,13.0,0.2,6.8,13.0,12.53,5.53
2018,3,10,7,15,0.0,18.0,0.35,7.0,18.0,17.36,9.5
2018,3,10,7,30,0.0,23.0,0.5,7.2,23.0,22.19,13.88
2018,3,10,7,45,0.0,44.0,0.65,7.45,44.0,42.49,31.71
2018,3,10,8,0,0.0,65.0,0.8,7.7,65.0,62.77,49.25
2018,3,10,8,15,0.0,81.5,0.95,7.9,81.5,78.51,62.6
2018,3,10,8,30,0.0,98.0,1.1,8.1,98.0,94.31,75.82
2018,3,10,8,45,0.0,101.5,1.2,8.35,101.5,97.87,78.48
2018,3,10,9,0,0.0,105.0,1.3,8.6,105.0,101.37,81.08
2018,3,10,9,15,0.0,83.5,1.35,8.9,83.5,80.77,63.37
2018,3,10,9,30,0.0,62.0,1.4,9.2,62.0,59.95,45.55
2018,3,10,9,45,0.0,54.5,1.5,9.5,54.5,52.69,39.25
2018,3,10,10,0,0.0,47.0,1.6,9.8,47.0,45.44,32.98
2018,3,10,10,15,1.5,88.5,1.7,9.95,89.5,86.63,67.47
2018,3,10,10,30,3.0,130.0,1.8,10.1,132.0,128.06,101.58
2018,3,10,10,45,1.5,99.0,1.9,10.3,100.0,96.96,75.6
2018,3,10,11,0,0.0,68.0,2.0,10.5,68.0,65.81,49.61
2018,3,10,11,15,1.0,98.0,2.05,10.65,98.5,95.71,74.39
2018,3,10,11,30,2.0,128.0,2.1,10.8,129.0,125.89,99.07
2018,3,10,11,45,5.5,166.0,2.15,11.0,170.0,166.27,131.86
2018,3,10,12,0,9.0,204.0,2.2,11.2,211.0,207.15,164.63
2018,3,10,12,15,7.5,185.0,2.15,11.25,191.0,187.25,148.46
2018,3,10,12,30,6.0,166.0,2.1,11.3,171.0,167.26,132.34
2018,3,10,12,45,3.0,142.5,2.05,11.35,145.0,141.45,111.37
2018,3,10,13,0,0.0,119.0,2.0,11.4,119.0,115.64,90.28
2018,3,10,13,15,0.0,106.5,1.9,11.3,106.5,103.33,80.33
2018,3,10,13,30,0.0,94.0,1.8,11.2,94.0,91.03,70.32
2018,3,10,13,45,0.0,89.5,1.75,11.1,89.5,86.65,66.84
2018,3,10,14,0,0.0,85.0,1.7,11.0,85.0,82.28,63.35
2018,3,10,14,15,0.0,85.5,1.7,10.85,85.5,82.75,63.9
2018,3,10,14,30,0.0,86.0,1.7,10.7,86.0,83.23,64.47
2018,3,10,14,45,0.0,86.5,1.65,10.6,86.5,83.7,65.05
2018,3,10,15,0,0.0,87.0,1.6,10.5,87.0,84.17,65.65
2018,3,10,15,15,0.0,87.0,1.6,10.5,87.0,84.16,65.84
2018,3,10,15,30,0.0,87.0,1.6,10.5,87.0,84.23,66.11
2018,3,10,15,45,0.0,82.0,1.35,10.15,82.0,79.34,62.28
2018,3,10,16,0,0.0,77.0,1.1,9.8,77.0,74.49,58.46
2018,3,10,16,15,0.0,66.0,0.95,9.55,66.0,63.79,49.57
2018,3,10,16,30,0.0,55.0,0.8,9.3,55.0,53.14,40.59
2018,3,10,16,45,0.0,42.5,0.7,9.05,42.5,41.04,30.2
2018,3,10,17,0,0.0,30.0,0.6,8.8,30.0,28.95,19.65
2018,3,10,17,15,0.0,23.0,0.6,8.65,23.0,22.19,13.6
2018,3,10,17,30,0.0,16.0,0.6,8.5,16.0,15.43,7.45
2018,3,10,17,45,1.5,10.0,0.6,8.35,10.0,10.05,1.43
2018,3,10,18,0,3.0,4.0,0.6,8.2,4.0,4.6,0.0
2018,3,10,18,15,1.5,2.0,0.6,8.1,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,11,6,15,63.0,7.0,1.5,5.15,8.0,0.0,0.0
2018,3,11,6,30,126.0,14.0,1.5,5.4,16.0,13.76,0.0
2018,3,11,6,45,283.5,25.0,1.55,5.7,52.5,20.2,8.85
2018,3,11,7,0,441.0,36.0,1.6,6.0,89.0,27.65,19.04
2018,3,11,7,15,535.5,43.0,1.6,6.45,139.0,46.51,24.89
2018,3,11,7,30,630.0,50.0,1.6,6.9,189.0,96.24,52.55
2018,3,11,7,45,687.0,55.0,1.6,7.35,242.5,147.1,90.88
2018,3,11,8,0,744.0,60.0,1.6,7.8,296.0,204.18,139.51
2018,3,11,8,15,781.5,63.0,1.5,8.5,348.5,260.18,189.8
2018,3,11,8,30,819.0,66.0,1.4,9.2,401.0,319.46,242.71
2018,3,11,8,45,846.0,68.0,1.35,9.9,450.5,376.84,293.23
2018,3,11,9,0,873.0,70.0,1.3,10.6,500.0,436.8,344.06
2018,3,11,9,15,892.5,71.5,1.15,11.4,545.0,492.41,389.02
2018,3,11,9,30,912.0,73.0,1.0,12.2,590.0,548.02,431.77
2018,3,11,9,45,809.5,110.0,0.85,13.05,591.5,569.88,446.45
2018,3,11,10,0,707.0,147.0,0.7,13.9,593.0,580.93,451.8
2018,3,11,10,15,654.5,175.0,0.6,14.3,604.0,605.58,467.59
2018,3,11,10,30,602.0,203.0,0.5,14.7,615.0,624.3,478.12
2018,3,11,10,45,604.5,210.0,0.4,15.15,636.0,656.44,498.48
2018,3,11,11,0,607.0,217.0,0.3,15.6,657.0,686.88,516.85
2018,3,11,11,15,650.0,208.0,0.35,15.85,688.5,731.13,547.64
2018,3,11,11,30,693.0,199.0,0.4,16.1,720.0,775.18,577.74
2018,3,11,11,45,706.0,200.0,0.5,16.35,736.0,803.94,597.61
2018,3,11,12,0,719.0,201.0,0.6,16.6,752.0,830.56,615.91
2018,3,11,12,15,654.0,232.0,0.65,16.75,733.0,818.53,606.79
2018,3,11,12,30,589.0,263.0,0.7,16.9,714.0,800.74,594.04
2018,3,11,12,45,644.0,237.5,0.75,17.0,726.0,830.12,616.15
2018,3,11,13,0,699.0,212.0,0.8,17.1,738.0,855.52,634.82
2018,3,11,13,15,684.0,211.5,0.8,17.1,717.5,842.36,626.2
2018,3,11,13,30,669.0,211.0,0.8,17.1,697.0,826.48,616.14
2018,3,11,13,45,656.5,207.5,0.8,17.1,671.5,807.07,603.9
2018,3,11,14,0,644.0,204.0,0.8,17.1,646.0,785.22,590.03
2018,3,11,14,15,634.5,195.0,0.75,16.9,614.0,757.85,572.28
2018,3,11,14,30,625.0,186.0,0.7,16.7,582.0,728.27,552.95
2018,3,11,14,45,609.5,176.5,0.7,16.55,544.0,691.38,528.91
2018,3,11,15,0,594.0,167.0,0.7,16.4,506.0,652.96,503.47
2018,3,11,15,15,568.5,159.5,0.7,16.4,463.5,604.88,470.29
2018,3,11,15,30,543.0,152.0,0.7,16.4,421.0,559.98,438.7
2018,3,11,15,45,563.5,130.5,0.75,15.7,385.5,533.0,421.85
2018,3,11,16,0,584.0,109.0,0.8,15.0,350.0,499.7,399.3
2018,3,11,16,15,584.5,94.5,0.8,14.35,309.5,458.89,369.18
2018,3,11,16,30,585.0,80.0,0.8,13.7,269.0,416.39,336.4
2018,3,11,16,45,553.5,69.0,0.85,13.0,222.5,360.76,291.76
2018,3,11,17,0,522.0,58.0,0.9,12.3,176.0,306.99,246.48
2018,3,11,17,15,445.0,48.5,0.85,11.75,130.5,239.63,188.26
2018,3,11,17,30,368.0,39.0,0.8,11.2,85.0,179.62,134.78
2018,3,11,17,45,213.5,26.0,0.8,10.65,49.5,99.7,60.78
2018,3,11,18,0,59.0,13.0,0.8,10.1,14.0,25.92,0.0
2018,3,11,18,15,29.5,6.5,0.75,9.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.5,1.45,7.25,6.0,0.0,0.0
2018,3,12,6,30,62.0,11.0,1.7,8.1,12.0,10.81,0.0
2018,3,12,6,45,43.5,24.5,1.9,8.95,26.5,21.75,10.84
2018,3,12,7,0,25.0,38.0,2.1,9.8,41.0,34.99,25.24
2018,3,12,7,15,54.0,59.0,2.4,10.4,70.0,53.21,38.87
2018,3,12,7,30,83.0,80.0,2.7,11.0,99.0,78.87,58.81
2018,3,12,7,45,223.0,93.0,2.95,11.65,161.0,115.96,83.83
2018,3,12,8,0,363.0,106.0,3.2,12.3,223.0,169.65,124.18
2018,3,12,8,15,441.5,93.0,3.4,12.8,259.0,200.95,150.18
2018,3,12,8,30,520.0,80.0,3.6,13.3,295.0,240.0,183.95
2018,3,12,8,45,365.5,128.5,3.8,13.8,288.5,257.96,204.02
2018,3,12,9,0,211.0,177.0,4.0,14.3,282.0,259.19,207.47
2018,3,12,9,15,219.5,213.5,4.1,14.65,331.0,309.9,248.54
2018,3,12,9,30,228.0,250.0,4.2,15.0,380.0,361.52,289.4
2018,3,12,9,45,193.0,271.5,4.3,15.3,386.5,374.75,299.23
2018,3,12,10,0,158.0,293.0,4.4,15.6,393.0,384.6,306.04
2018,3,12,10,15,204.0,306.5,4.4,15.85,442.5,436.38,346.55
2018,3,12,10,30,250.0,320.0,4.4,16.1,492.0,494.53,391.29
2018,3,12,10,45,304.0,310.0,4.4,16.35,526.5,535.01,422.72
2018,3,12,11,0,358.0,300.0,4.4,16.6,561.0,577.85,455.76
2018,3,12,11,15,345.0,276.5,4.35,16.7,532.5,556.01,439.19
2018,3,12,11,30,332.0,253.0,4.3,16.8,504.0,537.73,425.43
2018,3,12,11,45,338.5,289.0,4.3,16.95,547.5,583.44,459.07
2018,3,12,12,0,345.0,325.0,4.3,17.1,591.0,634.53,495.86
2018,3,12,12,15,258.0,342.5,4.25,17.1,541.5,584.71,456.12
2018,3,12,12,30,171.0,360.0,4.2,17.1,492.0,524.48,408.73
2018,3,12,12,45,104.5,333.5,4.2,17.1,414.0,440.58,344.13
2018,3,12,13,0,38.0,307.0,4.2,17.1,336.0,347.24,271.08
2018,3,12,13,15,33.0,279.5,4.15,17.0,304.0,314.59,246.32
2018,3,12,13,30,28.0,252.0,4.1,16.9,272.0,281.72,221.04
2018,3,12,13,45,29.0,259.5,4.05,16.8,280.0,291.23,228.86
2018,3,12,14,0,30.0,267.0,4.0,16.7,288.0,300.85,236.73
2018,3,12,14,15,29.5,259.0,3.95,16.5,278.5,292.43,230.65
2018,3,12,14,30,29.0,251.0,3.9,16.3,269.0,283.96,224.6
2018,3,12,14,45,21.5,219.0,3.8,16.1,232.0,235.9,187.01
2018,3,12,15,0,14.0,187.0,3.7,15.9,195.0,196.78,156.13
2018,3,12,15,15,27.0,176.5,3.7,15.9,190.5,201.96,161.27
2018,3,12,15,30,40.0,166.0,3.7,15.9,186.0,199.8,160.38
2018,3,12,15,45,32.5,140.0,3.5,15.25,155.0,165.82,133.25
2018,3,12,16,0,25.0,114.0,3.3,14.6,124.0,132.32,106.12
2018,3,12,16,15,25.0,97.5,3.1,14.05,106.5,114.14,91.44
2018,3,12,16,30,25.0,81.0,2.9,13.5,89.0,95.87,76.38
2018,3,12,16,45,36.0,57.5,2.7,12.95,67.0,75.21,59.07
2018,3,12,17,0,47.0,34.0,2.5,12.4,45.0,56.92,43.25
2018,3,12,17,15,39.5,26.0,2.55,12.0,33.5,43.18,30.92
2018,3,12,17,30,32.0,18.0,2.6,11.6,22.0,30.13,19.1
2018,3,12,17,45,62.0,14.5,2.6,11.25,18.0,41.38,23.65
2018,3,12,18,0,92.0,11.0,2.6,10.9,14.0,31.47,0.0
2018,3,12,18,15,46.0,5.5,2.65,10.75,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,9.3,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,9.7,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.0,2.4,10.1,4.0,3.85,0.0
2018,3,13,7,0,0.0,6.0,2.7,10.5,6.0,5.78,0.0
2018,3,13,7,15,0.0,8.0,2.95,10.7,8.0,7.71,0.98
2018,3,13,7,30,0.0,10.0,3.2,10.9,10.0,9.64,2.7
2018,3,13,7,45,0.0,13.5,3.4,11.15,13.5,13.02,5.65
2018,3,13,8,0,0.0,17.0,3.6,11.4,17.0,16.4,8.55
2018,3,13,8,15,0.0,29.0,3.8,11.55,29.0,27.99,18.49
2018,3,13,8,30,0.0,41.0,4.0,11.7,41.0,39.6,28.33
2018,3,13,8,45,1.0,91.5,4.2,11.85,92.0,88.75,69.84
2018,3,13,9,0,2.0,142.0,4.4,12.0,143.0,137.51,110.26
2018,3,13,9,15,2.0,151.5,4.5,12.05,152.5,147.0,117.72
2018,3,13,9,30,2.0,161.0,4.6,12.1,162.0,156.5,125.19
2018,3,13,9,45,3.5,166.0,4.75,12.2,168.0,162.53,129.81
2018,3,13,10,0,5.0,171.0,4.9,12.3,174.0,168.67,134.55
2018,3,13,10,15,15.5,218.5,4.9,12.25,229.0,222.22,178.07
2018,3,13,10,30,26.0,266.0,4.9,12.2,284.0,276.99,222.0
2018,3,13,10,45,19.0,236.0,4.9,12.15,249.5,243.74,194.9
2018,3,13,11,0,12.0,206.0,4.9,12.1,215.0,209.78,167.27
2018,3,13,11,15,9.5,195.0,4.85,12.05,202.0,197.51,157.21
2018,3,13,11,30,7.0,184.0,4.8,12.0,189.0,185.03,146.96
2018,3,13,11,45,8.5,196.5,4.8,11.9,203.0,198.96,158.27
2018,3,13,12,0,10.0,209.0,4.8,11.8,217.0,213.0,169.64
2018,3,13,12,15,10.5,208.0,4.7,11.75,216.5,212.78,169.46
2018,3,13,12,30,11.0,207.0,4.6,11.7,216.0,212.53,169.31
2018,3,13,12,45,8.0,179.0,4.5,11.6,185.5,182.15,144.76
2018,3,13,13,0,5.0,151.0,4.4,11.5,155.0,151.74,120.08
2018,3,13,13,15,7.5,171.0,4.3,11.45,176.5,173.99,138.43
2018,3,13,13,30,10.0,191.0,4.2,11.4,198.0,196.43,156.83
2018,3,13,13,45,7.5,160.5,4.1,11.3,165.5,163.63,130.27
2018,3,13,14,0,5.0,130.0,4.0,11.2,133.0,130.97,103.68
2018,3,13,14,15,3.5,119.0,3.95,11.2,121.0,118.72,93.73
2018,3,13,14,30,2.0,108.0,3.9,11.2,109.0,106.52,83.75
2018,3,13,14,45,2.0,111.0,3.85,11.2,112.0,109.52,86.45
2018,3,13,15,0,2.0,114.0,3.8,11.2,115.0,112.58,89.22
2018,3,13,15,15,2.5,99.5,3.8,11.2,101.0,98.45,77.69
2018,3,13,15,30,3.0,85.0,3.8,11.2,87.0,84.33,66.1
2018,3,13,15,45,4.0,84.5,3.55,10.9,86.5,84.48,66.56
2018,3,13,16,0,5.0,84.0,3.3,10.6,86.0,84.65,67.03
2018,3,13,16,15,19.0,76.5,2.95,10.2,83.0,87.91,70.43
2018,3,13,16,30,33.0,69.0,2.6,9.8,80.0,87.09,70.13
2018,3,13,16,45,16.5,41.0,2.25,9.45,46.5,48.23,36.46
2018,3,13,17,0,0.0,13.0,1.9,9.1,13.0,12.53,5.29
2018,3,13,17,15,43.5,11.5,1.7,8.55,17.0,33.49,23.07
2018,3,13,17,30,87.0,10.0,1.5,8.0,21.0,47.22,33.07
2018,3,13,17,45,98.0,12.0,1.35,7.4,19.0,50.95,31.23
2018,3,13,18,0,109.0,14.0,1.2,6.8,17.0,38.43,0.0
2018,3,13,18,15,54.5,7.0,1.15,6.65,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,14,6,15,2.0,4.0,1.0,4.6,4.0,0.0,0.0
2018,3,14,6,30,4.0,8.0,1.2,5.0,8.0,7.86,0.0
2018,3,14,6,45,7.0,22.0,1.4,5.4,22.5,20.94,11.72
2018,3,14,7,0,10.0,36.0,1.6,5.8,37.0,33.67,24.71
2018,3,14,7,15,20.0,54.0,1.75,6.15,58.0,50.77,38.17
2018,3,14,7,30,30.0,72.0,1.9,6.5,79.0,69.86,54.26
2018,3,14,7,45,31.5,80.5,2.0,6.8,89.5,80.71,63.55
2018,3,14,8,0,33.0,89.0,2.1,7.1,100.0,91.49,72.81
2018,3,14,8,15,32.5,76.5,2.25,7.3,89.0,82.27,64.92
2018,3,14,8,30,32.0,64.0,2.4,7.5,78.0,72.32,56.45
2018,3,14,8,45,16.0,52.5,2.55,7.7,59.5,57.04,43.57
2018,3,14,9,0,0.0,41.0,2.7,7.9,41.0,39.61,28.57
2018,3,14,9,15,0.0,39.0,2.7,7.95,39.0,37.68,26.81
2018,3,14,9,30,0.0,37.0,2.7,8.0,37.0,35.76,25.07
2018,3,14,9,45,0.0,45.0,2.7,8.05,45.0,43.5,31.6
2018,3,14,10,0,0.0,53.0,2.7,8.1,53.0,51.26,38.09
2018,3,14,10,15,0.0,75.5,2.65,8.15,75.5,73.06,56.4
2018,3,14,10,30,0.0,98.0,2.6,8.2,98.0,94.9,74.57
2018,3,14,10,45,2.5,131.5,2.55,8.3,133.5,129.37,103.12
2018,3,14,11,0,5.0,165.0,2.5,8.4,169.0,164.19,131.62
2018,3,14,11,15,19.5,214.5,2.5,8.45,229.5,227.98,183.73
2018,3,14,11,30,34.0,264.0,2.5,8.5,290.0,291.01,234.28
2018,3,14,11,45,48.0,288.5,2.5,8.55,325.5,329.39,264.72
2018,3,14,12,0,62.0,313.0,2.5,8.6,361.0,368.5,295.55
2018,3,14,12,15,111.5,313.5,2.5,8.6,400.0,421.07,338.1
2018,3,14,12,30,161.0,314.0,2.5,8.6,439.0,467.87,375.76
2018,3,14,12,45,122.0,335.5,2.5,8.65,430.0,458.61,366.79
2018,3,14,13,0,83.0,357.0,2.5,8.7,421.0,440.63,351.51
2018,3,14,13,15,56.5,320.0,2.5,8.7,363.0,378.62,303.11
2018,3,14,13,30,30.0,283.0,2.5,8.7,305.0,316.44,253.97
2018,3,14,13,45,41.5,285.5,2.5,8.65,315.0,330.0,265.74
2018,3,14,14,0,53.0,288.0,2.5,8.6,325.0,343.3,277.05
2018,3,14,14,15,61.5,262.5,2.5,8.6,303.5,323.07,261.89
2018,3,14,14,30,70.0,237.0,2.5,8.6,282.0,302.2,246.26
2018,3,14,14,45,155.5,222.0,2.5,8.55,314.5,361.96,297.61
2018,3,14,15,0,241.0,207.0,2.5,8.5,347.0,416.78,343.94
2018,3,14,15,15,369.5,183.5,2.5,8.5,379.5,488.35,403.73
2018,3,14,15,30,498.0,160.0,2.5,8.5,412.0,540.9,447.54
2018,3,14,15,45,402.0,161.0,2.45,8.25,352.0,459.79,382.31
