Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,0,306.0,162.0,2.4,8.0,292.0,377.29,315.48
2018,3,14,16,15,333.0,133.5,2.2,7.6,258.5,348.46,293.08
2018,3,14,16,30,360.0,105.0,2.0,7.2,225.0,323.87,272.82
2018,3,14,16,45,362.0,89.5,1.75,6.85,192.5,290.52,243.79
2018,3,14,17,0,364.0,74.0,1.5,6.5,160.0,256.19,212.66
2018,3,14,17,15,267.5,60.0,1.4,5.9,114.5,184.36,149.91
2018,3,14,17,30,171.0,46.0,1.3,5.3,69.0,116.74,90.7
2018,3,14,17,45,148.5,31.0,1.2,4.75,44.5,90.28,61.67
2018,3,14,18,0,126.0,16.0,1.1,4.2,20.0,44.46,0.0
2018,3,14,18,15,63.0,8.0,1.1,4.0,10.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.7,2.15,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,15,6,15,104.0,9.5,1.2,1.45,13.5,0.0,0.0
2018,3,15,6,30,208.0,19.0,1.4,2.2,27.0,18.68,0.0
2018,3,15,6,45,371.0,28.0,1.6,2.95,69.5,21.89,13.06
2018,3,15,7,0,534.0,37.0,1.8,3.7,112.0,29.95,21.63
2018,3,15,7,15,509.5,47.5,1.9,4.25,143.5,58.14,31.57
2018,3,15,7,30,485.0,58.0,2.0,4.8,175.0,96.95,58.4
2018,3,15,7,45,464.5,80.5,2.1,5.35,214.0,144.6,99.8
2018,3,15,8,0,444.0,103.0,2.2,5.9,253.0,188.93,140.69
2018,3,15,8,15,652.5,83.5,2.25,6.35,343.0,255.24,193.41
2018,3,15,8,30,861.0,64.0,2.3,6.8,433.0,346.17,268.88
2018,3,15,8,45,883.0,66.5,2.35,7.25,482.5,404.53,321.43
2018,3,15,9,0,905.0,69.0,2.4,7.7,532.0,463.68,373.18
2018,3,15,9,15,920.5,71.0,2.5,8.0,577.0,519.66,421.2
2018,3,15,9,30,936.0,73.0,2.6,8.3,622.0,575.17,467.37
2018,3,15,9,45,946.5,75.0,2.7,8.6,660.5,627.03,509.39
2018,3,15,10,0,957.0,77.0,2.8,8.9,699.0,677.42,549.14
2018,3,15,10,15,965.0,78.5,2.9,9.1,731.5,723.9,584.87
2018,3,15,10,30,973.0,80.0,3.0,9.3,764.0,768.2,616.54
2018,3,15,10,45,977.5,81.0,3.1,9.45,788.0,807.02,644.07
2018,3,15,11,0,982.0,82.0,3.2,9.6,812.0,842.99,669.43
2018,3,15,11,15,947.5,98.5,3.35,9.7,815.0,860.96,682.17
2018,3,15,11,30,913.0,115.0,3.5,9.8,818.0,873.85,691.48
2018,3,15,11,45,555.0,246.0,3.65,9.9,674.5,731.21,583.69
2018,3,15,12,0,197.0,377.0,3.8,10.0,531.0,557.95,443.73
2018,3,15,12,15,175.0,378.0,3.95,9.95,515.0,544.51,434.14
2018,3,15,12,30,153.0,379.0,4.1,9.9,499.0,529.87,422.84
2018,3,15,12,45,146.5,377.5,4.2,9.9,491.5,525.41,419.73
2018,3,15,13,0,140.0,376.0,4.3,9.9,484.0,520.28,416.1
2018,3,15,13,15,94.5,336.5,4.4,9.75,408.5,430.22,345.94
2018,3,15,13,30,49.0,297.0,4.5,9.6,333.0,348.22,280.74
2018,3,15,13,45,32.0,260.5,4.55,9.45,284.0,294.8,238.28
2018,3,15,14,0,15.0,224.0,4.6,9.3,235.0,234.75,189.73
2018,3,15,14,15,13.0,207.0,4.65,9.1,216.0,215.79,174.78
2018,3,15,14,30,11.0,190.0,4.7,8.9,197.0,196.85,159.67
2018,3,15,14,45,36.5,204.0,4.7,8.7,225.5,238.91,195.77
2018,3,15,15,0,62.0,218.0,4.7,8.5,254.0,274.08,226.02
2018,3,15,15,15,97.0,218.0,4.7,8.5,269.5,299.72,248.61
2018,3,15,15,30,132.0,218.0,4.7,8.5,285.0,331.16,275.73
2018,3,15,15,45,113.0,192.5,4.5,7.95,246.0,286.22,239.22
2018,3,15,16,0,94.0,167.0,4.3,7.4,207.0,235.19,197.27
2018,3,15,16,15,188.5,145.5,4.05,7.1,213.0,270.94,229.47
2018,3,15,16,30,283.0,124.0,3.8,6.8,219.0,297.32,252.36
2018,3,15,16,45,332.0,98.0,3.55,6.5,191.0,286.11,242.05
2018,3,15,17,0,381.0,72.0,3.3,6.2,163.0,261.94,219.35
2018,3,15,17,15,404.0,57.0,3.05,6.0,132.0,236.02,193.01
2018,3,15,17,30,427.0,42.0,2.8,5.8,101.0,205.5,160.58
2018,3,15,17,45,298.0,30.5,2.55,5.55,63.0,132.66,92.0
2018,3,15,18,0,169.0,19.0,2.3,5.3,25.0,57.5,0.0
2018,3,15,18,15,84.5,9.5,2.25,5.2,12.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.05,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,4.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.25,5.1,1.5,1.47,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.3,3.0,2.95,0.0
2018,3,16,6,45,0.0,6.5,2.55,5.5,6.5,6.26,0.0
2018,3,16,7,0,0.0,10.0,2.7,5.7,10.0,9.64,3.09
2018,3,16,7,15,0.0,17.5,2.85,5.85,17.5,16.88,9.17
2018,3,16,7,30,0.0,25.0,3.0,6.0,25.0,24.12,15.64
2018,3,16,7,45,0.5,37.5,3.15,6.15,37.5,36.28,26.32
2018,3,16,8,0,1.0,50.0,3.3,6.3,50.0,48.52,36.94
2018,3,16,8,15,0.5,66.0,3.4,6.4,66.0,63.93,50.22
2018,3,16,8,30,0.0,82.0,3.5,6.5,82.0,79.25,63.25
2018,3,16,8,45,0.0,84.0,3.6,6.65,84.0,81.24,64.67
2018,3,16,9,0,0.0,86.0,3.7,6.8,86.0,83.19,66.08
2018,3,16,9,15,0.5,101.5,3.75,6.85,102.0,98.38,78.77
2018,3,16,9,30,1.0,117.0,3.8,6.9,118.0,113.67,91.44
2018,3,16,9,45,1.5,118.5,3.9,7.0,119.5,115.53,92.74
2018,3,16,10,0,2.0,120.0,4.0,7.1,121.0,117.43,94.11
2018,3,16,10,15,10.0,168.5,4.1,7.05,175.5,170.02,138.01
2018,3,16,10,30,18.0,217.0,4.2,7.0,230.0,223.56,182.08
2018,3,16,10,45,23.5,249.0,4.3,7.0,266.5,262.9,214.01
2018,3,16,11,0,29.0,281.0,4.4,7.0,303.0,300.8,244.57
2018,3,16,11,15,21.5,254.0,4.5,7.05,270.5,265.47,215.57
2018,3,16,11,30,14.0,227.0,4.6,7.1,238.0,233.35,189.18
2018,3,16,11,45,10.0,197.0,4.7,7.1,205.0,200.76,162.42
2018,3,16,12,0,6.0,167.0,4.8,7.1,172.0,167.95,135.32
2018,3,16,12,15,7.0,172.0,4.85,7.1,177.5,173.97,140.37
2018,3,16,12,30,8.0,177.0,4.9,7.1,183.0,180.01,145.41
2018,3,16,12,45,6.5,161.0,4.95,7.1,166.0,162.93,131.31
2018,3,16,13,0,5.0,145.0,5.0,7.1,149.0,145.81,117.16
2018,3,16,13,15,7.0,159.5,5.0,7.05,165.0,162.08,130.87
2018,3,16,13,30,9.0,174.0,5.0,7.0,181.0,178.44,144.64
2018,3,16,13,45,36.0,228.0,5.0,6.95,253.5,263.77,216.11
2018,3,16,14,0,63.0,282.0,5.0,6.9,326.0,345.39,283.48
2018,3,16,14,15,183.0,254.0,4.95,6.85,375.0,425.66,353.07
2018,3,16,14,30,303.0,226.0,4.9,6.8,424.0,500.51,417.19
2018,3,16,14,45,312.5,202.5,4.85,6.7,396.0,475.78,398.42
2018,3,16,15,0,322.0,179.0,4.8,6.6,368.0,458.89,385.99
2018,3,16,15,15,202.0,168.5,4.8,6.6,284.0,338.94,285.84
2018,3,16,15,30,82.0,158.0,4.8,6.6,200.0,227.96,190.95
2018,3,16,15,45,362.0,128.0,4.5,6.3,287.0,397.27,339.22
2018,3,16,16,0,642.0,98.0,4.2,6.0,374.0,530.6,451.5
2018,3,16,16,15,622.0,90.5,3.85,5.7,330.5,482.78,410.67
2018,3,16,16,30,602.0,83.0,3.5,5.4,287.0,435.07,370.0
2018,3,16,16,45,591.5,71.0,3.1,5.1,243.5,387.41,328.09
2018,3,16,17,0,581.0,59.0,2.7,4.8,200.0,339.48,284.25
2018,3,16,17,15,541.5,49.0,2.35,4.2,155.0,282.37,231.38
2018,3,16,17,30,502.0,39.0,2.0,3.6,110.0,228.66,179.67
2018,3,16,17,45,343.0,29.0,1.6,3.0,68.0,144.72,102.32
2018,3,16,18,0,184.0,19.0,1.2,2.4,26.0,61.27,0.0
2018,3,16,18,15,92.0,9.5,1.2,2.2,13.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,17,6,15,13.5,3.0,1.1,2.85,3.5,2.95,0.0
2018,3,17,6,30,27.0,6.0,1.3,3.1,7.0,4.49,0.0
2018,3,17,6,45,27.0,8.0,1.55,3.35,10.5,6.93,0.43
2018,3,17,7,0,27.0,10.0,1.8,3.6,14.0,8.54,2.18
2018,3,17,7,15,16.5,20.5,1.9,3.75,23.5,20.76,12.24
2018,3,17,7,30,6.0,31.0,2.0,3.9,33.0,30.57,21.27
2018,3,17,7,45,6.5,45.5,2.05,4.1,47.5,45.03,34.03
2018,3,17,8,0,7.0,60.0,2.1,4.3,62.0,59.55,46.7
2018,3,17,8,15,18.0,80.0,2.1,4.45,87.5,81.91,65.75
2018,3,17,8,30,29.0,100.0,2.1,4.6,113.0,105.76,86.01
2018,3,17,8,45,179.0,151.0,2.1,4.8,243.5,213.55,175.81
2018,3,17,9,0,329.0,202.0,2.1,5.0,374.0,339.13,278.92
2018,3,17,9,15,299.5,234.0,2.05,5.15,400.5,373.56,306.82
2018,3,17,9,30,270.0,266.0,2.0,5.3,427.0,404.87,331.6
2018,3,17,9,45,237.0,288.0,2.0,5.45,436.0,420.0,343.01
2018,3,17,10,0,204.0,310.0,2.0,5.6,445.0,432.87,352.22
2018,3,17,10,15,145.5,314.5,1.95,5.8,413.0,408.36,331.32
2018,3,17,10,30,87.0,319.0,1.9,6.0,381.0,375.68,303.83
2018,3,17,10,45,110.0,341.0,1.85,6.15,422.0,419.21,337.99
2018,3,17,11,0,133.0,363.0,1.8,6.3,463.0,468.44,375.58
2018,3,17,11,15,161.0,365.0,1.8,6.4,488.5,498.92,399.04
2018,3,17,11,30,189.0,367.0,1.8,6.5,514.0,530.26,423.15
2018,3,17,11,45,202.5,370.0,1.8,6.6,529.0,550.89,438.61
2018,3,17,12,0,216.0,373.0,1.8,6.7,544.0,571.27,453.92
2018,3,17,12,15,203.0,364.5,1.85,6.7,525.0,555.84,442.29
2018,3,17,12,30,190.0,356.0,1.9,6.7,506.0,539.16,429.96
2018,3,17,12,45,134.0,314.5,1.95,6.75,420.0,447.82,359.57
2018,3,17,13,0,78.0,273.0,2.0,6.8,334.0,347.29,280.58
2018,3,17,13,15,74.5,264.5,2.1,6.7,321.5,335.9,272.48
2018,3,17,13,30,71.0,256.0,2.2,6.6,309.0,324.2,263.65
2018,3,17,13,45,159.0,280.0,2.25,6.55,394.0,436.28,355.46
2018,3,17,14,0,247.0,304.0,2.3,6.5,479.0,547.21,443.32
2018,3,17,14,15,385.5,262.5,2.35,6.35,522.0,616.82,501.08
2018,3,17,14,30,524.0,221.0,2.4,6.2,565.0,688.88,559.84
2018,3,17,14,45,482.5,215.5,2.4,6.1,518.0,637.47,520.64
2018,3,17,15,0,441.0,210.0,2.4,6.0,471.0,586.4,482.12
2018,3,17,15,15,338.5,213.0,2.4,6.0,404.5,491.41,407.1
2018,3,17,15,30,236.0,216.0,2.4,6.0,338.0,411.42,342.28
2018,3,17,15,45,228.5,191.5,2.3,5.75,300.5,371.08,310.92
2018,3,17,16,0,221.0,167.0,2.2,5.5,263.0,330.49,278.54
2018,3,17,16,15,264.5,139.0,2.0,5.25,239.5,315.88,267.65
2018,3,17,16,30,308.0,111.0,1.8,5.0,216.0,304.17,258.09
2018,3,17,16,45,204.0,79.0,1.55,4.75,144.0,193.66,163.71
2018,3,17,17,0,100.0,47.0,1.3,4.5,72.0,100.09,82.3
2018,3,17,17,15,104.0,37.0,1.25,4.05,57.5,85.64,68.72
2018,3,17,17,30,108.0,27.0,1.2,3.6,43.0,76.29,58.68
2018,3,17,17,45,109.0,20.0,1.1,3.15,30.5,63.87,44.18
2018,3,17,18,0,110.0,13.0,1.0,2.7,18.0,38.43,0.0
2018,3,17,18,15,55.0,6.5,1.0,2.55,9.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,0.7,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,0.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,0.8,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,0.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,0.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.75,0.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.75,0.75,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,18,6,15,86.0,11.5,0.75,1.15,16.0,11.3,0.0
2018,3,18,6,30,172.0,23.0,0.8,1.5,32.0,18.3,0.27
2018,3,18,6,45,229.0,38.0,0.9,1.85,64.5,29.51,20.62
2018,3,18,7,0,286.0,53.0,1.0,2.2,97.0,40.12,31.31
2018,3,18,7,15,441.5,59.5,1.05,2.7,158.0,71.8,43.48
2018,3,18,7,30,597.0,66.0,1.1,3.2,219.0,122.83,75.71
2018,3,18,7,45,569.5,84.0,1.2,3.65,256.0,171.41,118.95
2018,3,18,8,0,542.0,102.0,1.3,4.1,293.0,216.56,161.54
2018,3,18,8,15,543.0,118.0,1.3,4.55,334.0,263.59,204.65
2018,3,18,8,30,544.0,134.0,1.3,5.0,375.0,310.91,247.15
2018,3,18,8,45,595.0,137.0,1.35,5.5,427.5,366.15,294.39
2018,3,18,9,0,646.0,140.0,1.4,6.0,480.0,424.9,343.53
2018,3,18,9,15,588.5,169.5,1.35,6.45,499.0,458.08,370.88
2018,3,18,9,30,531.0,199.0,1.3,6.9,518.0,485.56,392.33
2018,3,18,9,45,463.5,237.5,1.25,7.35,528.5,509.46,409.5
2018,3,18,10,0,396.0,276.0,1.2,7.8,539.0,524.56,419.0
2018,3,18,10,15,341.0,306.5,1.2,8.05,540.5,535.74,425.83
2018,3,18,10,30,286.0,337.0,1.2,8.3,542.0,542.04,428.6
2018,3,18,10,45,212.5,355.0,1.15,8.55,510.0,513.89,405.05
2018,3,18,11,0,139.0,373.0,1.1,8.8,478.0,483.55,379.76
2018,3,18,11,15,212.5,376.0,1.05,8.8,540.5,552.15,432.34
2018,3,18,11,30,286.0,379.0,1.0,8.8,603.0,629.27,488.9
2018,3,18,11,45,326.0,371.0,0.95,8.8,628.5,663.89,513.41
2018,3,18,12,0,366.0,363.0,0.9,8.8,654.0,698.64,538.16
2018,3,18,12,15,348.0,369.5,0.85,8.75,646.5,696.91,535.53
2018,3,18,12,30,330.0,376.0,0.8,8.7,639.0,693.45,532.14
2018,3,18,12,45,244.5,380.5,0.8,8.6,574.0,617.64,476.71
2018,3,18,13,0,159.0,385.0,0.8,8.5,509.0,547.77,424.94
2018,3,18,13,15,101.5,354.5,0.85,8.45,433.0,456.18,357.5
2018,3,18,13,30,44.0,324.0,0.9,8.4,357.0,372.71,294.03
2018,3,18,13,45,36.5,303.0,0.9,8.35,330.0,344.29,273.08
2018,3,18,14,0,29.0,282.0,0.9,8.3,303.0,315.78,251.43
2018,3,18,14,15,21.0,250.5,0.95,8.2,265.5,267.51,214.19
2018,3,18,14,30,13.0,219.0,1.0,8.1,228.0,228.35,183.58
2018,3,18,14,45,9.0,192.5,1.0,8.05,198.5,197.93,159.55
2018,3,18,15,0,5.0,166.0,1.0,8.0,169.0,167.72,135.32
2018,3,18,15,15,4.0,161.0,1.0,8.0,163.5,162.17,131.21
2018,3,18,15,30,3.0,156.0,1.0,8.0,158.0,156.77,127.14
2018,3,18,15,45,2.0,142.0,0.75,7.6,143.0,142.09,115.38
2018,3,18,16,0,1.0,128.0,0.5,7.2,128.0,127.5,103.61
2018,3,18,16,15,3.0,106.5,0.55,6.95,107.5,106.86,86.75
2018,3,18,16,30,5.0,85.0,0.6,6.7,87.0,86.04,69.39
2018,3,18,16,45,4.5,77.5,0.6,6.45,79.0,78.49,63.1
2018,3,18,17,0,4.0,70.0,0.6,6.2,71.0,71.19,56.77
2018,3,18,17,15,9.5,55.5,0.65,5.95,57.0,58.81,45.74
2018,3,18,17,30,15.0,41.0,0.7,5.7,43.0,47.76,35.41
2018,3,18,17,45,20.0,28.0,0.8,5.45,29.5,35.31,23.03
2018,3,18,18,0,25.0,15.0,0.9,5.2,16.0,22.78,0.0
2018,3,18,18,15,12.5,7.5,0.9,5.1,8.0,7.37,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.5,3.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.5,3.15,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,1.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,19,6,15,146.5,11.5,1.25,1.1,20.0,11.3,0.0
2018,3,19,6,30,293.0,23.0,1.4,2.0,40.0,18.95,3.89
2018,3,19,6,45,434.0,32.0,1.55,2.9,86.5,24.52,16.24
2018,3,19,7,0,575.0,41.0,1.7,3.8,133.0,32.69,24.36
2018,3,19,7,15,648.5,47.0,1.85,4.55,187.0,76.43,39.57
2018,3,19,7,30,722.0,53.0,2.0,5.3,241.0,130.05,75.7
2018,3,19,7,45,679.5,69.0,2.15,6.0,277.0,179.0,120.14
2018,3,19,8,0,637.0,85.0,2.3,6.7,313.0,224.83,164.43
2018,3,19,8,15,722.5,84.0,2.5,7.5,379.0,286.45,218.06
2018,3,19,8,30,808.0,83.0,2.7,8.3,445.0,358.25,280.26
2018,3,19,8,45,860.0,79.0,2.9,9.05,502.5,420.05,334.34
2018,3,19,9,0,912.0,75.0,3.1,9.8,560.0,487.01,391.31
2018,3,19,9,15,929.5,75.5,3.1,10.35,605.0,543.04,438.16
2018,3,19,9,30,947.0,76.0,3.1,10.9,650.0,598.73,483.17
2018,3,19,9,45,956.0,78.0,3.15,11.45,688.0,650.21,523.64
2018,3,19,10,0,965.0,80.0,3.2,12.0,726.0,700.04,561.64
2018,3,19,10,15,979.0,79.5,3.25,12.35,760.5,748.84,597.17
2018,3,19,10,30,993.0,79.0,3.3,12.7,795.0,795.84,629.71
2018,3,19,10,45,992.5,82.0,3.35,13.05,817.5,833.47,655.14
2018,3,19,11,0,992.0,85.0,3.4,13.4,840.0,867.89,678.16
2018,3,19,11,15,997.5,84.5,3.45,13.55,857.0,900.21,700.11
2018,3,19,11,30,1003.0,84.0,3.5,13.7,874.0,929.33,719.77
2018,3,19,11,45,888.0,140.5,3.6,13.9,845.0,915.06,709.26
2018,3,19,12,0,773.0,197.0,3.7,14.1,816.0,892.64,693.43
2018,3,19,12,15,651.5,253.0,3.65,14.05,774.5,854.61,664.8
2018,3,19,12,30,530.0,309.0,3.6,14.0,733.0,810.39,629.81
2018,3,19,12,45,534.5,303.0,3.55,13.9,726.5,813.5,632.87
2018,3,19,13,0,539.0,297.0,3.5,13.8,720.0,814.35,634.03
2018,3,19,13,15,514.0,296.5,3.35,13.75,693.0,792.02,617.31
2018,3,19,13,30,489.0,296.0,3.2,13.7,666.0,767.72,599.34
2018,3,19,13,45,642.5,226.0,3.0,13.65,696.0,828.75,647.66
2018,3,19,14,0,796.0,156.0,2.8,13.6,726.0,880.5,684.57
2018,3,19,14,15,737.0,166.5,2.65,13.6,676.5,828.63,647.38
2018,3,19,14,30,678.0,177.0,2.5,13.6,627.0,775.94,610.26
2018,3,19,14,45,590.5,186.0,2.35,13.6,561.5,698.29,552.86
2018,3,19,15,0,503.0,195.0,2.2,13.6,496.0,620.41,494.39
2018,3,19,15,15,492.0,185.0,2.2,13.6,461.5,585.97,469.93
2018,3,19,15,30,481.0,175.0,2.2,13.6,427.0,550.56,444.0
2018,3,19,15,45,606.5,131.5,1.85,13.2,418.5,573.39,463.63
2018,3,19,16,0,732.0,88.0,1.5,12.8,410.0,580.59,469.82
2018,3,19,16,15,675.5,86.0,1.3,12.15,355.0,513.23,417.25
2018,3,19,16,30,619.0,84.0,1.1,11.5,300.0,449.0,366.32
2018,3,19,16,45,492.0,82.5,0.9,10.9,236.5,353.42,288.91
2018,3,19,17,0,365.0,81.0,0.7,10.3,173.0,267.59,217.82
2018,3,19,17,15,309.5,66.0,0.75,9.85,131.0,209.9,168.58
2018,3,19,17,30,254.0,51.0,0.8,9.4,89.0,157.74,122.54
2018,3,19,17,45,179.0,34.5,0.8,8.95,56.0,104.12,74.44
2018,3,19,18,0,104.0,18.0,0.8,8.5,23.0,50.43,0.0
2018,3,19,18,15,52.0,9.0,0.75,8.35,11.5,18.42,0.0
2018,3,19,18,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.85,6.0,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,3.0,6.0,4.0,3.85,0.0
2018,3,20,6,45,0.0,5.5,3.15,6.05,5.5,5.3,0.0
2018,3,20,7,0,0.0,7.0,3.3,6.1,7.0,6.74,0.5
2018,3,20,7,15,0.0,8.5,3.1,6.1,8.5,8.19,1.56
2018,3,20,7,30,0.0,10.0,2.9,6.1,10.0,9.64,2.87
2018,3,20,7,45,0.0,12.5,2.75,6.1,12.5,12.05,5.0
2018,3,20,8,0,0.0,15.0,2.6,6.1,15.0,14.47,7.1
2018,3,20,8,15,0.0,18.0,2.75,6.2,18.0,17.37,9.6
2018,3,20,8,30,0.0,21.0,2.9,6.3,21.0,20.27,12.08
2018,3,20,8,45,0.0,25.0,3.05,6.4,25.0,24.14,15.37
2018,3,20,9,0,0.0,29.0,3.2,6.5,29.0,28.01,18.64
2018,3,20,9,15,0.0,38.0,3.35,6.65,38.0,36.72,26.06
2018,3,20,9,30,0.0,47.0,3.5,6.8,47.0,45.44,33.42
2018,3,20,9,45,0.0,48.5,3.65,6.9,48.5,46.9,34.55
2018,3,20,10,0,0.0,50.0,3.8,7.0,50.0,48.36,35.69
2018,3,20,10,15,0.0,62.0,3.9,7.1,62.0,59.99,45.46
2018,3,20,10,30,0.0,74.0,4.0,7.2,74.0,71.63,55.18
2018,3,20,10,45,0.0,75.5,4.1,7.35,75.5,73.1,56.29
2018,3,20,11,0,0.0,77.0,4.2,7.5,77.0,74.56,57.42
2018,3,20,11,15,0.0,76.5,4.3,7.65,76.5,74.08,56.93
2018,3,20,11,30,0.0,76.0,4.4,7.8,76.0,73.61,56.45
2018,3,20,11,45,0.0,70.5,4.55,7.9,70.5,68.28,51.94
2018,3,20,12,0,0.0,65.0,4.7,8.0,65.0,62.95,47.44
2018,3,20,12,15,0.0,65.5,4.7,8.1,65.5,63.43,47.83
2018,3,20,12,30,0.0,66.0,4.7,8.2,66.0,63.92,48.22
2018,3,20,12,45,0.0,66.5,4.75,8.3,66.5,64.4,48.62
2018,3,20,13,0,0.0,67.0,4.8,8.4,67.0,64.88,49.03
2018,3,20,13,15,0.0,67.0,4.7,8.45,67.0,64.87,49.06
2018,3,20,13,30,0.0,67.0,4.6,8.5,67.0,64.86,49.09
2018,3,20,13,45,0.0,66.0,4.5,8.5,66.0,63.89,48.34
2018,3,20,14,0,0.0,65.0,4.4,8.5,65.0,62.91,47.59
2018,3,20,14,15,0.0,65.0,4.25,8.5,65.0,62.9,47.67
2018,3,20,14,30,0.0,65.0,4.1,8.5,65.0,62.89,47.77
2018,3,20,14,45,0.0,66.5,4.0,8.45,66.5,64.33,49.11
2018,3,20,15,0,0.0,68.0,3.9,8.4,68.0,65.77,50.48
2018,3,20,15,15,0.0,70.0,3.9,8.4,70.0,67.7,52.27
2018,3,20,15,30,0.0,72.0,3.9,8.4,72.0,69.63,54.09
2018,3,20,15,45,0.0,88.5,3.75,8.25,88.5,85.75,68.08
2018,3,20,16,0,0.0,105.0,3.6,8.1,105.0,102.79,82.9
2018,3,20,16,15,0.0,103.0,3.55,8.0,103.0,101.29,81.93
2018,3,20,16,30,0.0,101.0,3.5,7.9,101.0,100.06,81.17
2018,3,20,16,45,0.0,74.0,3.45,7.8,74.0,72.41,57.51
2018,3,20,17,0,0.0,47.0,3.4,7.7,47.0,45.4,34.08
2018,3,20,17,15,0.0,34.5,3.3,7.6,34.5,33.31,23.42
2018,3,20,17,30,0.0,22.0,3.2,7.5,22.0,21.22,12.66
2018,3,20,17,45,5.0,14.5,3.1,7.4,15.0,15.56,7.15
2018,3,20,18,0,10.0,7.0,3.0,7.3,8.0,9.7,0.0
2018,3,20,18,15,5.0,3.5,2.95,7.3,4.0,4.37,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,21,5,45,4.5,0.5,1.95,9.1,0.5,0.0,0.0
2018,3,21,6,0,9.0,1.0,1.9,9.1,1.0,0.0,0.0
2018,3,21,6,15,9.0,7.0,2.05,9.2,7.5,6.88,0.0
2018,3,21,6,30,9.0,13.0,2.2,9.3,14.0,12.64,3.06
2018,3,21,6,45,4.5,24.0,2.4,9.45,24.5,23.17,14.76
2018,3,21,7,0,0.0,35.0,2.6,9.6,35.0,33.8,24.83
2018,3,21,7,15,0.0,45.5,2.7,9.7,45.5,43.95,32.49
2018,3,21,7,30,0.0,56.0,2.8,9.8,56.0,54.12,41.36
2018,3,21,7,45,0.0,70.0,2.95,9.9,70.0,67.46,52.79
2018,3,21,8,0,0.0,84.0,3.1,10.0,84.0,80.83,64.07
2018,3,21,8,15,1.0,107.5,3.2,10.1,108.0,103.44,82.99
2018,3,21,8,30,2.0,131.0,3.3,10.2,132.0,126.29,101.86
2018,3,21,8,45,23.5,176.5,3.35,10.35,189.0,178.36,144.62
2018,3,21,9,0,45.0,222.0,3.4,10.5,246.0,232.46,188.5
2018,3,21,9,15,48.5,240.0,3.45,10.65,268.0,254.91,206.22
2018,3,21,9,30,52.0,258.0,3.5,10.8,290.0,277.73,224.17
2018,3,21,9,45,43.5,263.5,3.55,10.95,291.5,281.62,226.65
2018,3,21,10,0,35.0,269.0,3.6,11.1,293.0,284.56,228.37
2018,3,21,10,15,42.5,294.0,3.65,11.25,324.5,316.79,253.64
2018,3,21,10,30,50.0,319.0,3.7,11.4,356.0,349.79,279.24
2018,3,21,10,45,38.5,309.0,3.8,11.5,338.0,334.14,266.25
2018,3,21,11,0,27.0,299.0,3.9,11.6,320.0,317.41,252.54
2018,3,21,11,15,35.0,314.5,3.95,11.7,342.0,341.45,271.44
2018,3,21,11,30,43.0,330.0,4.0,11.8,364.0,365.97,290.54
2018,3,21,11,45,65.0,357.5,4.0,11.85,409.5,415.34,329.26
2018,3,21,12,0,87.0,385.0,4.0,11.9,455.0,465.76,368.31
2018,3,21,12,15,105.5,387.0,4.0,11.95,472.0,487.11,385.02
2018,3,21,12,30,124.0,389.0,4.0,12.0,489.0,516.06,407.52
2018,3,21,12,45,110.5,383.5,4.0,12.05,472.0,492.68,389.37
2018,3,21,13,0,97.0,378.0,4.0,12.1,455.0,476.28,376.65
2018,3,21,13,15,71.0,353.5,4.0,12.15,409.0,427.68,338.87
2018,3,21,13,30,45.0,329.0,4.0,12.2,363.0,378.84,300.6
2018,3,21,13,45,37.5,307.5,4.05,12.2,335.5,349.83,278.34
2018,3,21,14,0,30.0,286.0,4.1,12.2,308.0,320.74,255.79
2018,3,21,14,15,42.0,287.0,4.1,12.2,316.0,332.9,266.35
2018,3,21,14,30,54.0,288.0,4.1,12.2,324.0,344.66,276.52
2018,3,21,14,45,38.0,252.5,4.1,12.2,277.0,292.7,235.36
2018,3,21,15,0,22.0,217.0,4.1,12.2,230.0,234.01,188.39
2018,3,21,15,15,13.5,177.0,4.1,12.2,185.0,185.81,149.52
2018,3,21,15,30,5.0,137.0,4.1,12.2,140.0,138.36,110.66
2018,3,21,15,45,25.0,140.0,3.75,12.0,151.5,160.37,130.02
2018,3,21,16,0,45.0,143.0,3.4,11.8,163.0,176.63,144.42
2018,3,21,16,15,26.0,120.0,3.15,11.55,131.0,139.1,113.07
2018,3,21,16,30,7.0,97.0,2.9,11.3,99.0,99.62,79.8
2018,3,21,16,45,7.5,87.5,2.6,11.0,89.5,90.49,72.3
2018,3,21,17,0,8.0,78.0,2.3,10.7,80.0,81.48,64.64
2018,3,21,17,15,4.5,64.5,2.25,10.5,65.5,66.56,51.63
2018,3,21,17,30,1.0,51.0,2.2,10.3,51.0,52.16,38.8
2018,3,21,17,45,6.0,33.0,2.2,10.05,33.5,35.21,23.25
2018,3,21,18,0,11.0,15.0,2.2,9.8,16.0,17.54,0.38
2018,3,21,18,15,5.5,7.5,2.15,9.7,8.0,8.4,0.0
2018,3,21,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.4,8.3,3.5,3.44,0.0
2018,3,22,6,30,0.0,7.0,3.5,8.4,7.0,6.74,0.0
2018,3,22,6,45,0.0,11.0,3.6,8.5,11.0,10.6,3.75
2018,3,22,7,0,0.0,15.0,3.7,8.6,15.0,14.46,6.87
2018,3,22,7,15,0.0,15.5,3.75,8.75,15.5,14.95,7.39
2018,3,22,7,30,0.0,16.0,3.8,8.9,16.0,15.43,7.84
2018,3,22,7,45,0.0,20.5,3.9,9.0,20.5,19.78,11.62
2018,3,22,8,0,0.0,25.0,4.0,9.1,25.0,24.13,15.35
2018,3,22,8,15,0.0,41.5,4.15,9.35,41.5,40.08,29.03
2018,3,22,8,30,0.0,58.0,4.3,9.6,58.0,56.05,42.56
2018,3,22,8,45,0.0,64.5,4.45,9.85,64.5,62.36,47.71
2018,3,22,9,0,0.0,71.0,4.6,10.1,71.0,68.66,52.83
2018,3,22,9,15,0.0,84.5,4.65,10.35,84.5,81.76,63.63
2018,3,22,9,30,0.0,98.0,4.7,10.6,98.0,94.83,74.32
2018,3,22,9,45,2.0,113.5,4.75,10.9,115.0,111.05,87.56
2018,3,22,10,0,4.0,129.0,4.8,11.2,132.0,127.49,100.91
2018,3,22,10,15,2.0,112.0,4.75,11.2,113.5,109.85,86.1
2018,3,22,10,30,0.0,95.0,4.7,11.2,95.0,92.0,71.16
2018,3,22,10,45,3.0,129.0,4.65,11.25,131.5,127.38,100.3
2018,3,22,11,0,6.0,163.0,4.6,11.3,168.0,163.12,129.44
2018,3,22,11,15,9.5,191.5,4.55,11.25,199.0,194.24,154.66
2018,3,22,11,30,13.0,220.0,4.5,11.2,230.0,225.73,180.01
2018,3,22,11,45,14.5,233.5,4.4,11.2,245.0,240.92,192.06
2018,3,22,12,0,16.0,247.0,4.3,11.2,260.0,256.21,204.19
2018,3,22,12,15,22.5,260.0,4.25,11.1,278.5,281.1,224.26
2018,3,22,12,30,29.0,273.0,4.2,11.0,297.0,301.37,240.6
2018,3,22,12,45,35.5,266.0,4.1,10.9,294.5,300.99,240.67
2018,3,22,13,0,42.0,259.0,4.0,10.8,292.0,300.45,240.71
2018,3,22,13,15,54.5,282.0,3.95,10.65,324.5,336.66,270.01
2018,3,22,13,30,67.0,305.0,3.9,10.5,357.0,373.03,299.21
2018,3,22,13,45,76.5,308.0,3.8,10.3,365.5,385.25,309.47
2018,3,22,14,0,86.0,311.0,3.7,10.1,374.0,397.13,319.58
2018,3,22,14,15,246.5,249.0,3.7,9.85,417.5,485.94,395.85
2018,3,22,14,30,407.0,187.0,3.7,9.6,461.0,558.74,458.24
2018,3,22,14,45,559.0,153.0,3.7,9.35,506.5,640.94,526.01
2018,3,22,15,0,711.0,119.0,3.7,9.1,552.0,707.94,579.39
2018,3,22,15,15,542.0,144.0,3.7,9.1,460.0,585.58,483.9
2018,3,22,15,30,373.0,169.0,3.7,9.1,368.0,468.4,389.21
2018,3,22,15,45,517.0,135.0,3.75,8.3,383.0,515.58,432.05
2018,3,22,16,0,661.0,101.0,3.8,7.5,398.0,553.84,466.04
2018,3,22,16,15,644.5,91.0,3.8,7.15,352.0,504.02,425.83
2018,3,22,16,30,628.0,81.0,3.8,6.8,306.0,453.97,384.57
2018,3,22,16,45,555.5,76.0,3.8,6.45,251.5,381.14,322.71
2018,3,22,17,0,483.0,71.0,3.8,6.1,197.0,314.08,264.12
2018,3,22,17,15,260.0,61.5,3.7,5.75,127.5,185.57,153.24
2018,3,22,17,30,37.0,52.0,3.6,5.4,58.0,68.37,52.99
2018,3,22,17,45,74.0,36.0,3.45,5.05,42.0,64.89,47.12
2018,3,22,18,0,111.0,20.0,3.3,4.7,26.0,55.93,17.95
2018,3,22,18,15,55.5,10.0,3.2,4.5,13.0,20.27,0.0
2018,3,22,18,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.25,2.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.0,1.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.8,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.65,0.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.95,0.25,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.9,0.5,3.0,0.0,0.0
2018,3,23,6,15,183.5,16.5,1.15,1.2,29.5,16.22,0.0
2018,3,23,6,30,344.0,29.0,1.4,1.9,56.0,23.73,13.47
2018,3,23,6,45,471.5,37.0,1.65,2.6,104.5,28.01,19.82
2018,3,23,7,0,599.0,45.0,1.9,3.3,153.0,45.05,27.13
2018,3,23,7,15,671.5,50.5,2.05,3.75,209.0,92.01,49.37
2018,3,23,7,30,744.0,56.0,2.2,4.2,265.0,147.57,89.82
2018,3,23,7,45,789.5,59.5,2.35,4.65,321.5,204.28,138.74
2018,3,23,8,0,835.0,63.0,2.5,5.1,378.0,265.69,194.53
2018,3,23,8,15,865.0,65.5,2.5,5.55,432.5,327.77,251.78
2018,3,23,8,30,895.0,68.0,2.5,6.0,487.0,389.9,308.18
2018,3,23,8,45,916.5,70.0,2.5,6.45,538.0,449.88,361.47
2018,3,23,9,0,938.0,72.0,2.5,6.9,589.0,510.49,413.49
2018,3,23,9,15,952.5,73.5,2.4,7.3,634.0,567.31,460.5
2018,3,23,9,30,967.0,75.0,2.3,7.7,679.0,623.44,505.18
2018,3,23,9,45,977.5,76.5,2.2,8.1,718.0,676.17,545.6
2018,3,23,10,0,988.0,78.0,2.1,8.5,757.0,727.3,583.36
2018,3,23,10,15,995.0,79.0,2.05,8.8,789.0,773.63,614.84
2018,3,23,10,30,1002.0,80.0,2.0,9.1,821.0,817.59,643.93
2018,3,23,10,45,1007.5,81.5,2.0,9.4,846.0,858.31,670.78
2018,3,23,11,0,1013.0,83.0,2.0,9.7,871.0,896.14,695.34
2018,3,23,11,15,1016.0,83.0,2.05,9.9,887.0,927.27,715.91
2018,3,23,11,30,1019.0,83.0,2.1,10.1,903.0,955.02,734.18
2018,3,23,11,45,1019.5,83.5,2.2,10.3,910.0,977.58,749.54
2018,3,23,12,0,1020.0,84.0,2.3,10.5,917.0,996.42,762.5
2018,3,23,12,15,1019.0,83.5,2.45,10.6,915.0,1009.04,772.21
2018,3,23,12,30,1018.0,83.0,2.6,10.7,913.0,1017.75,779.42
2018,3,23,12,45,1015.5,82.5,2.7,10.8,903.0,1021.15,782.65
2018,3,23,13,0,1013.0,82.0,2.8,10.9,893.0,1020.59,783.37
2018,3,23,13,15,1009.5,81.5,2.9,10.85,875.5,1015.18,781.35
2018,3,23,13,30,1006.0,81.0,3.0,10.8,858.0,1005.88,776.82
2018,3,23,13,45,1000.0,80.5,3.05,10.75,832.0,990.51,767.76
2018,3,23,14,0,994.0,80.0,3.1,10.7,806.0,971.47,756.28
2018,3,23,14,15,985.0,78.5,3.15,10.55,772.0,945.17,740.02
2018,3,23,14,30,976.0,77.0,3.2,10.4,738.0,915.58,721.42
2018,3,23,14,45,954.5,78.5,3.2,10.25,694.5,876.04,695.23
2018,3,23,15,0,933.0,80.0,3.2,10.1,651.0,834.34,667.3
2018,3,23,15,15,802.5,104.0,3.2,10.1,570.0,737.76,597.79
2018,3,23,15,30,672.0,128.0,3.2,10.1,489.0,644.85,528.57
2018,3,23,15,45,505.5,148.0,3.25,9.6,405.0,523.24,433.46
2018,3,23,16,0,339.0,168.0,3.3,9.1,321.0,409.62,341.67
2018,3,23,16,15,347.0,147.5,3.15,8.65,288.0,377.59,316.86
2018,3,23,16,30,355.0,127.0,3.0,8.2,255.0,351.19,295.36
2018,3,23,16,45,355.0,106.5,2.9,7.7,217.5,311.44,262.0
2018,3,23,17,0,355.0,86.0,2.8,7.2,180.0,270.81,226.58
2018,3,23,17,15,338.5,68.5,2.55,6.55,141.5,226.15,186.29
2018,3,23,17,30,322.0,51.0,2.3,5.9,103.0,182.67,145.59
2018,3,23,17,45,275.0,37.0,2.05,5.2,70.0,135.94,101.35
2018,3,23,18,0,228.0,23.0,1.8,4.5,37.0,88.5,36.69
2018,3,23,18,15,114.0,11.5,1.8,4.25,18.5,32.9,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,24,5,45,9.0,1.5,1.15,2.5,1.5,0.0,0.0
2018,3,24,6,0,18.0,3.0,1.1,2.7,3.0,0.0,0.0
2018,3,24,6,15,141.0,16.5,1.25,3.2,27.5,16.22,0.0
2018,3,24,6,30,264.0,30.0,1.4,3.7,52.0,24.35,14.52
2018,3,24,6,45,230.5,40.5,1.6,4.15,69.5,30.63,22.12
2018,3,24,7,0,197.0,51.0,1.8,4.6,87.0,42.59,28.89
2018,3,24,7,15,143.5,77.5,1.85,4.95,108.5,77.64,56.96
2018,3,24,7,30,90.0,104.0,1.9,5.3,130.0,105.86,83.06
2018,3,24,7,45,74.0,115.0,1.95,5.6,139.0,121.5,97.28
2018,3,24,8,0,58.0,126.0,2.0,5.9,148.0,133.05,107.88
2018,3,24,8,15,63.0,151.5,2.1,6.15,178.5,162.21,132.55
2018,3,24,8,30,68.0,177.0,2.2,6.4,209.0,192.15,157.51
2018,3,24,8,45,116.5,215.0,2.25,6.6,277.0,252.09,206.64
2018,3,24,9,0,165.0,253.0,2.3,6.8,345.0,318.27,260.29
2018,3,24,9,15,123.5,261.5,2.45,7.05,333.5,315.16,257.36
2018,3,24,9,30,82.0,270.0,2.6,7.3,322.0,306.76,249.91
2018,3,24,9,45,54.5,261.0,2.7,7.55,296.5,286.36,232.72
2018,3,24,10,0,27.0,252.0,2.8,7.8,271.0,263.04,212.95
2018,3,24,10,15,50.5,278.5,3.0,8.05,315.5,307.48,248.9
2018,3,24,10,30,74.0,305.0,3.2,8.3,360.0,353.91,285.9
2018,3,24,10,45,180.0,309.0,3.4,8.6,448.5,446.91,361.57
2018,3,24,11,0,286.0,313.0,3.6,8.9,537.0,547.27,441.31
2018,3,24,11,15,318.5,330.0,3.75,9.0,584.0,601.66,482.91
2018,3,24,11,30,351.0,347.0,3.9,9.1,631.0,656.83,524.9
2018,3,24,11,45,232.5,292.5,4.05,9.2,481.5,506.8,408.64
2018,3,24,12,0,114.0,238.0,4.2,9.3,332.0,344.83,279.62
2018,3,24,12,15,95.0,255.0,4.3,9.3,333.0,347.81,281.7
2018,3,24,12,30,76.0,272.0,4.4,9.3,334.0,343.25,277.37
2018,3,24,12,45,128.0,299.5,4.55,9.3,403.0,428.4,346.63
2018,3,24,13,0,180.0,327.0,4.7,9.3,472.0,506.88,409.55
2018,3,24,13,15,154.5,324.0,4.7,9.2,446.5,481.33,388.93
2018,3,24,13,30,129.0,321.0,4.7,9.1,421.0,455.35,368.26
2018,3,24,13,45,141.0,336.0,4.7,9.0,442.0,482.55,390.36
2018,3,24,14,0,153.0,351.0,4.7,8.9,463.0,509.27,411.89
2018,3,24,14,15,168.0,334.5,4.65,8.7,453.0,503.24,408.56
2018,3,24,14,30,183.0,318.0,4.6,8.5,443.0,495.9,404.34
2018,3,24,14,45,205.0,297.5,4.55,8.3,430.0,488.44,400.29
2018,3,24,15,0,227.0,277.0,4.5,8.1,417.0,478.98,394.63
2018,3,24,15,15,222.0,253.5,4.5,8.1,382.0,443.35,367.15
2018,3,24,15,30,217.0,230.0,4.5,8.1,347.0,407.23,339.02
2018,3,24,15,45,271.0,204.5,4.3,7.6,337.0,417.11,349.42
2018,3,24,16,0,325.0,179.0,4.1,7.1,327.0,413.54,348.46
2018,3,24,16,15,300.0,158.0,3.85,6.75,282.0,361.64,305.83
2018,3,24,16,30,275.0,137.0,3.6,6.4,237.0,311.14,263.8
2018,3,24,16,45,317.0,112.0,3.3,6.05,210.0,291.87,247.52
2018,3,24,17,0,359.0,87.0,3.0,5.7,183.0,274.27,231.02
2018,3,24,17,15,309.5,71.5,2.65,5.1,141.0,218.2,180.94
2018,3,24,17,30,260.0,56.0,2.3,4.5,99.0,167.0,134.26
2018,3,24,17,45,175.0,39.5,1.95,3.9,64.0,109.23,82.41
2018,3,24,18,0,90.0,23.0,1.6,3.3,29.0,51.98,23.33
2018,3,24,18,15,45.0,11.5,1.55,3.05,14.5,19.89,0.0
2018,3,24,18,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
