Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.15,0.25,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,25,5,45,15.5,3.0,1.0,0.9,2.5,0.0,0.0
2018,3,25,6,0,31.0,6.0,1.0,1.1,5.0,0.0,0.0
2018,3,25,6,15,174.5,19.5,1.25,1.8,33.0,19.17,0.0
2018,3,25,6,30,318.0,33.0,1.5,2.5,61.0,27.11,17.43
2018,3,25,6,45,444.5,41.0,1.75,3.2,109.5,31.13,22.74
2018,3,25,7,0,571.0,49.0,2.0,3.9,158.0,50.07,28.58
2018,3,25,7,15,572.5,60.0,2.15,4.25,198.0,95.56,55.19
2018,3,25,7,30,574.0,71.0,2.3,4.6,238.0,141.17,91.88
2018,3,25,7,45,349.0,112.0,2.45,5.0,219.5,168.45,126.59
2018,3,25,8,0,124.0,153.0,2.6,5.4,201.0,172.69,139.73
2018,3,25,8,15,161.5,178.0,2.65,5.65,249.5,215.97,175.89
2018,3,25,8,30,199.0,203.0,2.7,5.9,298.0,263.54,215.5
2018,3,25,8,45,166.0,206.5,2.8,6.15,291.5,265.71,218.14
2018,3,25,9,0,133.0,210.0,2.9,6.4,285.0,263.82,216.92
2018,3,25,9,15,78.0,204.5,2.95,6.6,249.5,237.59,195.02
2018,3,25,9,30,23.0,199.0,3.0,6.8,214.0,205.48,167.59
2018,3,25,9,45,23.5,208.5,3.05,7.0,224.5,216.77,176.53
2018,3,25,10,0,24.0,218.0,3.1,7.2,235.0,228.09,185.36
2018,3,25,10,15,44.5,252.5,3.15,7.35,285.5,277.94,225.91
2018,3,25,10,30,65.0,287.0,3.2,7.5,336.0,329.69,267.36
2018,3,25,10,45,104.5,308.5,3.25,7.65,389.5,388.54,314.59
2018,3,25,11,0,144.0,330.0,3.3,7.8,443.0,446.87,360.8
2018,3,25,11,15,121.5,323.0,3.4,7.85,419.5,426.91,344.32
2018,3,25,11,30,99.0,316.0,3.5,7.9,396.0,405.18,326.7
2018,3,25,11,45,222.0,336.0,3.55,7.95,518.5,543.05,437.43
2018,3,25,12,0,345.0,356.0,3.6,8.0,641.0,679.67,543.23
2018,3,25,12,15,276.0,385.0,3.7,8.05,612.5,654.25,521.13
2018,3,25,12,30,207.0,414.0,3.8,8.1,584.0,619.13,492.68
2018,3,25,12,45,230.0,399.5,3.9,8.1,586.5,628.19,501.18
2018,3,25,13,0,253.0,385.0,4.0,8.1,589.0,644.54,514.81
2018,3,25,13,15,333.0,349.0,4.05,8.1,612.0,681.12,545.9
2018,3,25,13,30,413.0,313.0,4.1,8.1,635.0,723.3,580.76
2018,3,25,13,45,365.5,325.5,4.15,8.05,604.0,683.18,549.9
2018,3,25,14,0,318.0,338.0,4.2,8.0,573.0,651.05,525.11
2018,3,25,14,15,298.0,325.5,4.2,7.9,538.0,615.94,499.02
2018,3,25,14,30,278.0,313.0,4.2,7.8,503.0,580.38,472.35
2018,3,25,14,45,304.0,285.0,4.25,7.7,482.0,565.45,463.22
2018,3,25,15,0,330.0,257.0,4.3,7.6,461.0,547.81,451.74
2018,3,25,15,15,466.5,204.5,4.3,7.6,470.5,593.47,492.27
2018,3,25,15,30,603.0,152.0,4.3,7.6,480.0,623.06,519.39
2018,3,25,15,45,584.5,141.5,4.25,7.3,435.5,575.9,482.73
2018,3,25,16,0,566.0,131.0,4.2,7.0,391.0,528.36,445.36
2018,3,25,16,15,658.0,99.5,4.0,6.7,367.0,525.16,444.03
2018,3,25,16,30,750.0,68.0,3.8,6.4,343.0,508.88,430.81
2018,3,25,16,45,728.0,61.5,3.6,6.1,294.0,453.96,383.53
2018,3,25,17,0,706.0,55.0,3.4,5.8,245.0,399.63,335.06
2018,3,25,17,15,583.5,51.5,3.05,5.2,185.5,310.46,256.49
2018,3,25,17,30,461.0,48.0,2.7,4.6,126.0,231.14,185.34
2018,3,25,17,45,328.0,36.0,2.4,4.0,81.5,152.09,114.74
2018,3,25,18,0,195.0,24.0,2.1,3.4,37.0,83.12,42.97
2018,3,25,18,15,97.5,12.0,2.1,3.15,18.5,30.53,0.0
2018,3,25,18,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.9,1.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.35,1.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.7,1.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.7,1.95,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.75,1.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.85,1.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.85,1.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,1.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,3,26,5,45,25.5,3.5,2.9,2.2,3.0,0.0,0.0
2018,3,26,6,0,51.0,7.0,3.0,2.3,6.0,0.0,0.0
2018,3,26,6,15,219.0,19.5,3.15,2.7,37.0,19.17,0.0
2018,3,26,6,30,387.0,32.0,3.3,3.1,68.0,25.66,16.5
2018,3,26,6,45,505.0,39.0,3.5,3.45,118.0,28.94,20.76
2018,3,26,7,0,623.0,46.0,3.7,3.8,168.0,53.88,29.5
2018,3,26,7,15,689.5,51.0,3.85,4.35,224.0,102.22,55.72
2018,3,26,7,30,756.0,56.0,4.0,4.9,280.0,158.37,98.62
2018,3,26,7,45,799.5,59.0,4.1,5.4,336.5,215.41,148.9
2018,3,26,8,0,843.0,62.0,4.2,5.9,393.0,276.87,205.34
2018,3,26,8,15,871.5,64.5,4.3,6.4,447.5,339.25,263.32
2018,3,26,8,30,900.0,67.0,4.4,6.9,502.0,401.38,320.22
2018,3,26,8,45,920.5,69.0,4.45,7.4,552.5,461.3,373.93
2018,3,26,9,0,941.0,71.0,4.5,7.9,603.0,521.72,426.41
2018,3,26,9,15,955.5,72.5,4.55,8.25,648.0,578.68,474.79
2018,3,26,9,30,970.0,74.0,4.6,8.6,693.0,634.93,521.16
2018,3,26,9,45,980.5,75.0,4.65,8.95,732.0,687.22,563.17
2018,3,26,10,0,991.0,76.0,4.7,9.3,771.0,737.88,602.27
2018,3,26,10,15,996.5,77.5,4.7,9.55,802.0,783.63,635.02
2018,3,26,10,30,1002.0,79.0,4.7,9.8,833.0,826.88,665.55
2018,3,26,10,45,1004.5,81.0,4.7,10.05,856.5,865.61,692.46
2018,3,26,11,0,1007.0,83.0,4.7,10.3,880.0,901.26,716.93
2018,3,26,11,15,1009.5,84.0,4.7,10.5,896.0,932.64,738.32
2018,3,26,11,30,1012.0,85.0,4.7,10.7,912.0,960.64,757.23
2018,3,26,11,45,1012.0,85.5,4.7,10.85,918.5,982.4,771.83
2018,3,26,12,0,1012.0,86.0,4.7,11.0,925.0,1000.44,783.88
2018,3,26,12,15,1011.5,86.0,4.7,11.1,923.5,1013.7,792.81
2018,3,26,12,30,1011.0,86.0,4.7,11.2,922.0,1023.1,799.17
2018,3,26,12,45,1009.0,85.5,4.65,11.3,912.0,1026.68,801.12
2018,3,26,13,0,1007.0,85.0,4.6,11.4,902.0,1026.34,800.5
2018,3,26,13,15,1003.5,83.5,4.55,11.4,883.5,1019.6,795.87
2018,3,26,13,30,1000.0,82.0,4.5,11.4,865.0,1008.99,788.71
2018,3,26,13,45,995.0,80.5,4.45,11.4,839.0,993.21,778.07
2018,3,26,14,0,990.0,79.0,4.4,11.4,813.0,973.76,764.98
2018,3,26,14,15,981.0,78.0,4.3,11.35,779.0,947.8,747.08
2018,3,26,14,30,972.0,77.0,4.2,11.3,745.0,918.59,726.95
2018,3,26,14,45,959.0,76.0,4.15,11.25,704.0,883.0,702.73
2018,3,26,15,0,946.0,75.0,4.1,11.2,663.0,844.79,676.57
2018,3,26,15,15,930.0,73.0,4.1,11.2,616.5,800.73,646.01
2018,3,26,15,30,914.0,71.0,4.1,11.2,570.0,754.76,613.69
2018,3,26,15,45,890.5,69.5,3.9,10.8,519.0,702.54,576.31
2018,3,26,16,0,867.0,68.0,3.7,10.4,468.0,649.6,537.47
2018,3,26,16,15,832.5,65.5,3.3,9.9,413.0,591.99,491.48
2018,3,26,16,30,798.0,63.0,2.9,9.4,358.0,531.52,442.08
2018,3,26,16,45,750.0,59.0,2.5,8.85,302.0,463.68,385.37
2018,3,26,17,0,702.0,55.0,2.1,8.3,246.0,398.91,329.36
2018,3,26,17,15,627.5,49.0,1.95,7.5,192.0,324.46,264.49
2018,3,26,17,30,553.0,43.0,1.8,6.7,138.0,259.33,205.45
2018,3,26,17,45,422.5,35.0,1.6,5.85,92.5,180.22,134.93
2018,3,26,18,0,292.0,27.0,1.4,5.0,47.0,110.75,61.48
2018,3,26,18,15,154.0,15.0,1.4,4.75,24.5,44.54,0.0
2018,3,26,18,30,16.0,3.0,1.4,4.5,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.5,1.4,4.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.25,4.4,3.5,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.3,4.6,7.0,6.88,0.0
2018,3,27,6,15,204.5,20.5,1.3,5.05,38.0,17.12,0.0
2018,3,27,6,30,361.0,34.0,1.3,5.5,69.0,27.31,18.07
2018,3,27,6,45,474.0,41.5,1.3,5.95,118.0,30.93,22.44
2018,3,27,7,0,587.0,49.0,1.3,6.4,167.0,55.28,29.8
2018,3,27,7,15,654.5,54.5,1.35,7.05,222.0,105.16,58.6
2018,3,27,7,30,722.0,60.0,1.4,7.7,277.0,160.1,100.28
2018,3,27,7,45,767.0,63.0,1.45,8.3,333.0,215.61,148.17
2018,3,27,8,0,812.0,66.0,1.5,8.9,389.0,275.75,201.79
2018,3,27,8,15,840.5,69.0,1.6,9.5,442.5,334.87,255.1
2018,3,27,8,30,869.0,72.0,1.7,10.1,496.0,397.94,310.46
2018,3,27,8,45,889.5,74.0,1.8,10.7,545.5,456.27,360.67
2018,3,27,9,0,910.0,76.0,1.9,11.3,595.0,515.15,409.67
2018,3,27,9,15,927.0,77.5,2.0,11.65,640.5,571.93,455.88
2018,3,27,9,30,944.0,79.0,2.1,12.0,686.0,628.31,500.39
2018,3,27,9,45,958.0,78.5,2.15,12.35,725.0,680.12,540.04
2018,3,27,10,0,972.0,78.0,2.2,12.7,764.0,730.64,577.06
2018,3,27,10,15,978.0,79.5,2.3,13.0,795.0,775.95,608.3
2018,3,27,10,30,984.0,81.0,2.4,13.3,826.0,818.84,637.57
2018,3,27,10,45,988.0,83.0,2.5,13.6,850.0,858.07,664.04
2018,3,27,11,0,992.0,85.0,2.6,13.9,874.0,894.37,688.35
2018,3,27,11,15,994.0,86.0,2.6,14.1,889.0,924.86,707.98
2018,3,27,11,30,996.0,87.0,2.6,14.3,904.0,951.99,725.29
2018,3,27,11,45,995.5,88.0,2.65,14.55,910.5,973.44,739.07
2018,3,27,12,0,995.0,89.0,2.7,14.8,917.0,991.22,750.49
2018,3,27,12,15,993.5,89.5,2.7,14.95,915.5,1003.82,758.34
2018,3,27,12,30,992.0,90.0,2.7,15.1,914.0,1012.61,763.81
2018,3,27,12,45,989.5,89.5,2.65,15.2,904.0,1015.57,765.17
2018,3,27,13,0,987.0,89.0,2.6,15.3,894.0,1014.67,764.16
2018,3,27,13,15,953.0,103.0,2.6,15.35,867.0,996.51,752.4
2018,3,27,13,30,919.0,117.0,2.6,15.4,840.0,974.98,738.64
2018,3,27,13,45,916.5,113.0,2.6,15.45,814.5,959.77,729.25
2018,3,27,14,0,914.0,109.0,2.6,15.5,789.0,941.06,717.52
2018,3,27,14,15,907.0,105.0,2.6,15.4,755.5,915.02,701.24
2018,3,27,14,30,900.0,101.0,2.6,15.3,722.0,885.87,682.84
2018,3,27,14,45,885.0,97.5,2.6,15.25,680.0,847.68,657.92
2018,3,27,15,0,870.0,94.0,2.6,15.2,638.0,807.2,631.22
2018,3,27,15,15,853.0,89.0,2.6,15.2,590.5,765.98,603.61
2018,3,27,15,30,836.0,84.0,2.6,15.2,543.0,718.34,570.98
2018,3,27,15,45,822.0,78.0,2.4,14.75,495.5,670.28,537.43
2018,3,27,16,0,808.0,72.0,2.2,14.3,448.0,620.88,501.61
2018,3,27,16,15,776.0,69.5,1.95,13.7,396.5,563.44,457.46
2018,3,27,16,30,744.0,67.0,1.7,13.1,345.0,506.84,412.7
2018,3,27,16,45,692.0,62.5,1.4,12.5,289.5,438.83,357.37
2018,3,27,17,0,640.0,58.0,1.1,11.9,234.0,376.4,304.75
2018,3,27,17,15,551.5,52.0,1.15,11.2,180.5,299.5,240.22
2018,3,27,17,30,463.0,46.0,1.2,10.5,127.0,231.04,180.7
2018,3,27,17,45,392.0,36.0,1.2,9.75,88.0,172.55,127.79
2018,3,27,18,0,321.0,26.0,1.2,9.0,49.0,118.25,67.89
2018,3,27,18,15,171.5,14.5,1.2,8.8,25.5,47.65,0.0
2018,3,27,18,30,22.0,3.0,1.2,8.6,2.0,0.0,0.0
2018,3,27,18,45,11.0,1.5,1.2,8.4,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,28,5,45,41.0,4.5,0.6,6.6,4.5,0.0,0.0
2018,3,28,6,0,82.0,9.0,0.6,6.8,9.0,8.85,0.0
2018,3,28,6,15,241.5,20.5,0.65,7.5,41.0,16.77,0.0
2018,3,28,6,30,401.0,32.0,0.7,8.2,73.0,24.93,16.03
2018,3,28,6,45,503.5,39.5,0.75,8.95,122.0,28.8,20.31
2018,3,28,7,0,606.0,47.0,0.8,9.7,171.0,59.24,31.14
2018,3,28,7,15,666.5,52.0,0.9,10.3,225.0,106.56,58.13
2018,3,28,7,30,727.0,57.0,1.0,10.9,279.0,160.95,99.54
2018,3,28,7,45,766.5,61.0,1.15,11.5,334.0,216.69,147.46
2018,3,28,8,0,806.0,65.0,1.3,12.1,389.0,276.4,200.31
2018,3,28,8,15,833.5,67.5,1.45,12.75,441.5,334.44,252.05
2018,3,28,8,30,861.0,70.0,1.6,13.4,494.0,396.35,305.77
2018,3,28,8,45,861.5,78.0,1.75,14.0,537.5,451.31,352.85
2018,3,28,9,0,862.0,86.0,1.9,14.6,581.0,504.84,397.17
2018,3,28,9,15,898.0,81.0,1.95,15.0,631.0,563.19,443.73
2018,3,28,9,30,934.0,76.0,2.0,15.4,681.0,622.9,489.92
2018,3,28,9,45,948.0,75.5,2.05,15.8,719.5,674.22,528.5
2018,3,28,10,0,962.0,75.0,2.1,16.2,758.0,724.27,564.27
2018,3,28,10,15,969.5,76.5,2.15,16.5,789.5,770.17,595.17
2018,3,28,10,30,977.0,78.0,2.2,16.8,821.0,813.8,624.14
2018,3,28,10,45,982.0,78.5,2.2,17.15,844.5,851.95,648.51
2018,3,28,11,0,987.0,79.0,2.2,17.5,868.0,887.23,670.72
2018,3,28,11,15,990.5,79.0,2.2,17.75,883.5,917.7,689.77
2018,3,28,11,30,994.0,79.0,2.2,18.0,899.0,944.88,706.58
2018,3,28,11,45,995.5,79.5,2.2,18.25,906.5,967.39,720.28
2018,3,28,12,0,997.0,80.0,2.2,18.5,914.0,986.31,731.67
2018,3,28,12,15,997.0,79.5,2.2,18.6,912.5,999.09,739.56
2018,3,28,12,30,997.0,79.0,2.2,18.7,911.0,1008.08,745.13
2018,3,28,12,45,995.0,79.0,2.2,18.8,901.5,1011.9,747.5
2018,3,28,13,0,993.0,79.0,2.2,18.9,892.0,1011.86,747.55
2018,3,28,13,15,989.5,78.5,2.2,18.9,874.5,1006.04,744.29
2018,3,28,13,30,986.0,78.0,2.2,18.9,857.0,996.42,738.74
2018,3,28,13,45,980.0,77.5,2.25,18.9,831.0,980.78,729.95
2018,3,28,14,0,974.0,77.0,2.3,18.9,805.0,961.57,718.9
2018,3,28,14,15,966.0,76.0,2.3,18.8,772.0,936.58,703.8
2018,3,28,14,30,958.0,75.0,2.3,18.7,739.0,908.37,686.57
2018,3,28,14,45,946.5,73.5,2.35,18.55,699.0,873.62,665.4
2018,3,28,15,0,935.0,72.0,2.4,18.4,659.0,836.2,642.19
2018,3,28,15,15,920.0,70.0,2.4,18.4,613.5,793.08,613.96
2018,3,28,15,30,905.0,68.0,2.4,18.4,568.0,748.01,584.02
2018,3,28,15,45,885.0,65.5,2.25,17.85,518.0,697.21,549.75
2018,3,28,16,0,865.0,63.0,2.1,17.3,468.0,645.44,514.18
2018,3,28,16,15,836.0,61.0,1.9,16.65,415.0,588.1,471.23
2018,3,28,16,30,807.0,59.0,1.7,16.0,362.0,534.58,429.67
2018,3,28,16,45,764.0,55.0,1.45,15.35,307.0,468.74,377.0
2018,3,28,17,0,721.0,51.0,1.2,14.7,252.0,405.51,324.55
2018,3,28,17,15,653.5,45.5,1.2,13.85,198.0,333.39,264.24
2018,3,28,17,30,586.0,40.0,1.2,13.0,144.0,267.27,206.46
2018,3,28,17,45,468.5,33.0,1.2,12.15,98.0,193.27,141.78
2018,3,28,18,0,351.0,26.0,1.2,11.3,52.0,126.9,75.11
2018,3,28,18,15,188.5,14.5,1.2,11.1,27.0,51.21,0.0
2018,3,28,18,30,26.0,3.0,1.2,10.9,2.0,0.0,0.0
2018,3,28,18,45,13.0,1.5,1.2,10.7,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,29,5,45,34.0,4.0,0.55,10.05,4.5,0.0,0.0
2018,3,29,6,0,68.0,8.0,0.5,10.2,9.0,7.86,0.0
2018,3,29,6,15,196.0,22.0,0.55,10.8,40.0,17.99,2.27
2018,3,29,6,30,324.0,36.0,0.6,11.4,71.0,28.54,19.07
2018,3,29,6,45,484.0,40.0,0.6,11.95,125.0,28.95,20.22
2018,3,29,7,0,644.0,44.0,0.6,12.5,179.0,60.32,29.55
2018,3,29,7,15,701.5,48.5,0.75,13.05,234.0,109.45,58.09
2018,3,29,7,30,759.0,53.0,0.9,13.6,289.0,165.19,100.72
2018,3,29,7,45,796.0,56.5,1.05,14.1,344.0,221.9,149.42
2018,3,29,8,0,833.0,60.0,1.2,14.6,399.0,284.58,204.46
2018,3,29,8,15,858.5,63.0,1.35,15.15,452.0,343.81,256.82
2018,3,29,8,30,884.0,66.0,1.5,15.7,505.0,404.7,309.39
2018,3,29,8,45,903.0,67.5,1.65,16.25,554.0,462.68,358.32
2018,3,29,9,0,922.0,69.0,1.8,16.8,603.0,521.01,405.96
2018,3,29,9,15,936.0,71.0,1.8,17.15,647.5,577.2,450.11
2018,3,29,9,30,950.0,73.0,1.8,17.5,692.0,632.67,492.19
2018,3,29,9,45,961.0,73.5,1.85,17.85,730.0,683.77,530.13
2018,3,29,10,0,972.0,74.0,1.9,18.2,768.0,733.31,564.8
2018,3,29,10,15,979.0,75.0,1.9,18.5,799.0,778.69,594.47
2018,3,29,10,30,986.0,76.0,1.9,18.8,830.0,821.72,622.13
2018,3,29,10,45,991.0,76.5,1.95,19.15,853.5,860.1,646.66
2018,3,29,11,0,996.0,77.0,2.0,19.5,877.0,895.58,669.1
2018,3,29,11,15,999.0,78.0,2.05,19.7,893.0,926.82,689.01
2018,3,29,11,30,1002.0,79.0,2.1,19.9,909.0,954.74,706.71
2018,3,29,11,45,1003.0,79.5,2.15,20.05,916.5,976.89,720.8
2018,3,29,12,0,1004.0,80.0,2.2,20.2,924.0,995.4,732.64
2018,3,29,12,15,1002.0,81.0,2.25,20.3,922.0,1007.96,740.87
2018,3,29,12,30,1000.0,82.0,2.3,20.4,920.0,1016.67,746.79
2018,3,29,12,45,995.5,83.5,2.3,20.45,910.0,1019.73,748.8
2018,3,29,13,0,991.0,85.0,2.3,20.5,900.0,1018.93,748.51
2018,3,29,13,15,987.5,84.5,2.35,20.45,882.0,1013.07,745.95
2018,3,29,13,30,984.0,84.0,2.4,20.4,864.0,1003.42,741.09
2018,3,29,13,45,978.0,83.0,2.4,20.35,838.0,987.21,731.53
2018,3,29,14,0,972.0,82.0,2.4,20.3,812.0,967.42,719.76
2018,3,29,14,15,964.0,81.0,2.4,20.2,779.0,942.42,704.74
2018,3,29,14,30,956.0,80.0,2.4,20.1,746.0,914.2,687.59
2018,3,29,14,45,945.5,78.0,2.45,19.95,706.0,879.72,666.69
2018,3,29,15,0,935.0,76.0,2.5,19.8,666.0,842.52,643.74
2018,3,29,15,15,920.0,74.0,2.5,19.8,620.5,799.34,615.62
2018,3,29,15,30,905.0,72.0,2.5,19.8,575.0,754.22,585.81
2018,3,29,15,45,885.0,69.5,2.35,19.2,524.5,703.37,551.83
2018,3,29,16,0,865.0,67.0,2.2,18.6,474.0,651.55,516.55
2018,3,29,16,15,837.0,63.5,1.95,17.9,420.5,593.01,472.81
2018,3,29,16,30,809.0,60.0,1.7,17.2,367.0,538.16,430.42
2018,3,29,16,45,754.5,57.5,1.5,16.5,309.5,467.87,374.93
2018,3,29,17,0,700.0,55.0,1.3,15.8,252.0,401.26,320.44
2018,3,29,17,15,645.5,48.5,1.25,14.9,200.0,334.35,264.37
2018,3,29,17,30,591.0,42.0,1.2,14.0,148.0,272.08,209.73
2018,3,29,17,45,474.0,34.5,1.2,13.1,101.0,197.26,144.71
2018,3,29,18,0,357.0,27.0,1.2,12.2,54.0,130.5,79.54
2018,3,29,18,15,192.0,15.5,1.2,11.95,28.5,53.14,0.0
2018,3,29,18,30,27.0,4.0,1.2,11.7,3.0,0.0,0.0
2018,3,29,18,45,13.5,2.0,1.2,11.45,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,30,5,45,44.0,5.0,0.5,10.35,5.5,0.0,0.0
2018,3,30,6,0,88.0,10.0,0.5,10.4,11.0,9.83,0.0
2018,3,30,6,15,232.0,23.0,0.5,11.05,44.5,18.69,5.07
2018,3,30,6,30,376.0,36.0,0.5,11.7,78.0,28.17,18.88
2018,3,30,6,45,517.0,42.0,0.45,12.35,134.0,30.48,21.6
2018,3,30,7,0,658.0,48.0,0.4,13.0,190.0,67.33,33.89
2018,3,30,7,15,715.5,53.0,0.4,13.5,246.0,117.89,64.07
2018,3,30,7,30,773.0,58.0,0.4,14.0,302.0,175.12,107.9
2018,3,30,7,45,809.5,62.0,0.4,14.5,358.0,233.13,157.16
2018,3,30,8,0,846.0,66.0,0.4,15.0,414.0,294.72,210.31
2018,3,30,8,15,826.5,77.5,0.45,15.7,454.0,348.02,257.6
2018,3,30,8,30,807.0,89.0,0.5,16.4,494.0,398.2,300.7
2018,3,30,8,45,823.0,95.0,0.6,17.05,542.5,455.53,347.36
2018,3,30,9,0,839.0,101.0,0.7,17.7,591.0,513.15,392.56
2018,3,30,9,15,722.5,150.0,0.7,18.1,594.0,539.29,412.09
2018,3,30,9,30,606.0,199.0,0.7,18.5,597.0,554.02,421.93
2018,3,30,9,45,571.0,226.5,0.75,18.95,618.0,586.93,445.0
2018,3,30,10,0,536.0,254.0,0.8,19.4,639.0,616.6,464.79
2018,3,30,10,15,531.5,271.0,0.8,19.65,666.0,653.92,489.76
2018,3,30,10,30,527.0,288.0,0.8,19.9,693.0,689.54,512.91
2018,3,30,10,45,513.5,303.5,0.85,20.15,708.0,714.79,529.19
2018,3,30,11,0,500.0,319.0,0.9,20.4,723.0,737.67,543.77
2018,3,30,11,15,578.5,289.5,0.95,20.55,765.0,791.25,581.49
2018,3,30,11,30,657.0,260.0,1.0,20.7,807.0,847.41,620.04
2018,3,30,11,45,827.5,176.0,1.05,20.85,870.5,926.85,672.52
2018,3,30,12,0,998.0,92.0,1.1,21.0,934.0,1005.33,721.36
2018,3,30,12,15,998.0,92.0,1.2,21.05,933.0,1018.58,730.22
2018,3,30,12,30,998.0,92.0,1.3,21.1,932.0,1028.03,737.7
2018,3,30,12,45,920.5,130.5,1.4,21.2,898.5,1001.95,722.84
2018,3,30,13,0,843.0,169.0,1.5,21.3,865.0,977.63,709.38
2018,3,30,13,15,872.5,150.0,1.55,21.25,857.0,983.96,715.13
2018,3,30,13,30,902.0,131.0,1.6,21.2,849.0,980.38,714.28
2018,3,30,13,45,921.5,116.0,1.65,21.2,830.0,973.57,711.47
2018,3,30,14,0,941.0,101.0,1.7,21.2,811.0,962.45,706.01
2018,3,30,14,15,878.5,118.0,1.65,21.15,758.5,915.03,675.77
2018,3,30,14,30,816.0,135.0,1.6,21.1,706.0,861.39,641.52
2018,3,30,14,45,824.5,121.0,1.55,21.0,670.5,833.25,624.26
2018,3,30,15,0,833.0,107.0,1.5,20.9,635.0,801.51,604.23
2018,3,30,15,15,771.5,116.0,1.5,20.9,578.0,737.47,562.07
2018,3,30,15,30,710.0,125.0,1.5,20.9,521.0,677.95,522.46
2018,3,30,15,45,603.5,138.0,1.35,20.65,453.5,590.4,458.61
2018,3,30,16,0,497.0,151.0,1.2,20.4,386.0,506.31,396.13
2018,3,30,16,15,409.0,147.0,1.1,19.75,326.0,426.15,336.42
2018,3,30,16,30,321.0,143.0,1.0,19.1,266.0,345.93,275.06
2018,3,30,16,45,326.5,119.0,0.85,18.4,227.5,307.01,245.1
2018,3,30,17,0,332.0,95.0,0.7,17.7,189.0,273.28,217.61
2018,3,30,17,15,319.0,77.0,0.8,16.85,152.0,230.54,182.23
2018,3,30,17,30,306.0,59.0,0.9,16.0,115.0,188.64,145.82
2018,3,30,17,45,236.5,44.0,0.95,15.15,78.5,133.91,98.7
2018,3,30,18,0,167.0,29.0,1.0,14.3,42.0,85.5,53.24
2018,3,30,18,15,90.0,15.5,1.05,13.85,22.0,33.12,0.0
2018,3,30,18,30,13.0,2.0,1.1,13.4,2.0,0.0,0.0
2018,3,30,18,45,6.5,1.0,1.1,13.0,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,31,5,45,0.5,3.5,0.25,11.75,3.5,0.0,0.0
2018,3,31,6,0,1.0,7.0,0.2,11.9,7.0,6.88,0.0
2018,3,31,6,15,29.0,24.5,0.25,12.3,28.0,21.55,8.6
2018,3,31,6,30,57.0,42.0,0.3,12.7,49.0,36.18,25.87
2018,3,31,6,45,100.0,63.0,0.3,13.1,82.0,53.03,41.54
2018,3,31,7,0,143.0,84.0,0.3,13.5,115.0,79.08,57.54
2018,3,31,7,15,201.0,102.5,0.35,13.85,159.5,109.46,78.53
2018,3,31,7,30,259.0,121.0,0.4,14.2,204.0,149.38,108.7
2018,3,31,7,45,288.0,141.0,0.45,14.6,248.5,190.87,142.34
2018,3,31,8,0,317.0,161.0,0.5,15.0,293.0,235.68,178.91
2018,3,31,8,15,392.0,168.0,0.4,15.6,352.0,286.3,218.37
2018,3,31,8,30,467.0,175.0,0.3,16.2,411.0,346.11,264.45
2018,3,31,8,45,585.0,160.0,0.25,16.8,484.5,412.82,314.96
2018,3,31,9,0,703.0,145.0,0.2,17.4,558.0,489.46,371.75
2018,3,31,9,15,812.0,119.5,0.35,17.8,630.0,562.42,426.85
2018,3,31,9,30,921.0,94.0,0.5,18.2,702.0,642.7,486.32
2018,3,31,9,45,930.5,96.0,0.65,18.6,739.5,693.1,522.96
2018,3,31,10,0,940.0,98.0,0.8,19.0,777.0,741.9,557.53
2018,3,31,10,15,947.5,99.5,0.85,19.15,808.0,786.93,586.67
2018,3,31,10,30,955.0,101.0,0.9,19.3,839.0,829.73,614.07
2018,3,31,10,45,959.5,102.0,1.0,19.4,862.0,867.21,638.69
2018,3,31,11,0,964.0,103.0,1.1,19.5,885.0,901.86,661.46
2018,3,31,11,15,848.0,165.0,1.2,19.55,862.0,896.15,658.17
2018,3,31,11,30,732.0,227.0,1.3,19.6,839.0,881.76,649.75
2018,3,31,11,45,625.0,283.0,1.4,19.6,808.5,859.07,633.47
2018,3,31,12,0,518.0,339.0,1.5,19.6,778.0,830.61,612.73
2018,3,31,12,15,508.5,343.0,1.65,19.5,773.5,835.09,617.71
2018,3,31,12,30,499.0,347.0,1.8,19.4,769.0,837.3,620.77
2018,3,31,12,45,465.0,352.0,1.9,19.3,741.5,815.4,606.61
2018,3,31,13,0,431.0,357.0,2.0,19.2,714.0,791.33,591.02
2018,3,31,13,15,351.0,372.0,2.05,19.0,659.0,726.37,545.73
2018,3,31,13,30,271.0,387.0,2.1,18.8,604.0,667.79,504.12
2018,3,31,13,45,209.5,380.0,2.2,18.55,544.5,594.0,452.15
2018,3,31,14,0,148.0,373.0,2.3,18.3,485.0,529.64,405.6
2018,3,31,14,15,171.0,356.5,2.25,18.05,480.5,531.04,408.76
2018,3,31,14,30,194.0,340.0,2.2,17.8,476.0,530.79,410.33
2018,3,31,14,45,197.0,320.5,2.2,17.55,452.0,508.6,395.39
2018,3,31,15,0,200.0,301.0,2.2,17.3,428.0,485.46,379.75
2018,3,31,15,15,187.5,276.5,2.2,17.3,389.0,443.74,349.25
2018,3,31,15,30,175.0,252.0,2.2,17.3,350.0,402.15,318.51
2018,3,31,15,45,194.0,228.5,2.05,16.6,328.5,384.15,306.72
2018,3,31,16,0,213.0,205.0,1.9,15.9,307.0,364.01,292.81
2018,3,31,16,15,204.5,182.0,1.8,15.3,270.5,325.16,263.23
2018,3,31,16,30,196.0,159.0,1.7,14.7,234.0,286.52,233.17
2018,3,31,16,45,201.5,134.5,1.55,14.1,201.5,259.89,212.03
2018,3,31,17,0,207.0,110.0,1.4,13.5,169.0,225.54,183.72
2018,3,31,17,15,189.0,89.0,1.35,12.8,134.5,184.38,148.84
2018,3,31,17,30,171.0,68.0,1.3,12.1,100.0,144.73,114.19
2018,3,31,17,45,126.5,49.0,1.25,11.45,68.5,100.95,75.88
2018,3,31,18,0,82.0,30.0,1.2,10.8,37.0,61.1,39.0
2018,3,31,18,15,42.5,16.0,1.2,10.45,19.5,24.24,0.0
2018,3,31,18,30,3.0,2.0,1.2,10.1,2.0,0.0,0.0
2018,3,31,18,45,1.5,1.0,1.2,9.75,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,1,5,45,13.0,5.0,1.55,5.7,5.5,0.0,0.0
2018,4,1,6,0,26.0,10.0,1.6,6.1,11.0,9.83,0.0
2018,4,1,6,15,67.0,27.0,1.75,6.7,34.0,22.48,10.88
2018,4,1,6,30,108.0,44.0,1.9,7.3,57.0,35.92,26.29
2018,4,1,6,45,323.0,52.5,2.05,7.85,119.5,39.06,29.81
2018,4,1,7,0,538.0,61.0,2.2,8.4,182.0,75.57,43.2
2018,4,1,7,15,630.5,63.5,2.15,9.0,241.5,121.39,71.57
2018,4,1,7,30,723.0,66.0,2.1,9.6,301.0,180.27,117.34
2018,4,1,7,45,762.5,69.5,2.05,10.2,356.0,235.81,166.07
2018,4,1,8,0,802.0,73.0,2.0,10.8,411.0,295.32,219.13
2018,4,1,8,15,830.0,76.0,1.95,11.5,464.0,354.07,271.28
2018,4,1,8,30,858.0,79.0,1.9,12.2,517.0,414.86,323.62
2018,4,1,8,45,878.0,81.0,1.85,12.85,566.0,474.41,373.3
2018,4,1,9,0,898.0,83.0,1.8,13.5,615.0,532.58,420.07
2018,4,1,9,15,913.5,84.5,1.85,14.15,659.5,587.98,463.48
2018,4,1,9,30,929.0,86.0,1.9,14.8,704.0,642.84,505.01
2018,4,1,9,45,941.0,86.5,2.0,15.4,742.0,693.63,542.72
2018,4,1,10,0,953.0,87.0,2.1,16.0,780.0,742.99,577.27
2018,4,1,10,15,961.0,88.0,2.2,16.4,811.0,788.27,607.72
2018,4,1,10,30,969.0,89.0,2.3,16.8,842.0,831.31,636.32
2018,4,1,10,45,974.5,89.5,2.4,17.2,865.5,869.4,661.29
2018,4,1,11,0,980.0,90.0,2.5,17.6,889.0,904.68,684.21
2018,4,1,11,15,983.0,90.5,2.6,17.8,904.0,934.83,704.11
2018,4,1,11,30,986.0,91.0,2.7,18.0,919.0,961.7,721.84
2018,4,1,11,45,987.0,91.5,2.85,18.15,926.0,983.36,736.72
2018,4,1,12,0,988.0,92.0,3.0,18.3,933.0,1001.44,749.33
2018,4,1,12,15,987.5,92.0,3.15,18.25,931.5,1013.94,758.91
2018,4,1,12,30,987.0,92.0,3.3,18.2,930.0,1022.67,766.13
2018,4,1,12,45,985.0,92.0,3.45,18.2,920.0,1026.2,769.88
2018,4,1,13,0,983.0,92.0,3.6,18.2,910.0,1025.9,771.21
2018,4,1,13,15,978.5,91.5,3.7,18.0,891.5,1018.92,768.39
2018,4,1,13,30,974.0,91.0,3.8,17.8,873.0,1008.2,763.18
2018,4,1,13,45,968.0,90.0,3.95,17.65,847.0,991.89,754.44
2018,4,1,14,0,962.0,89.0,4.1,17.5,821.0,972.05,743.29
2018,4,1,14,15,953.5,88.5,4.2,17.15,788.0,947.15,728.86
2018,4,1,14,30,945.0,88.0,4.3,16.8,755.0,919.1,712.11
2018,4,1,14,45,934.0,86.0,4.4,16.45,715.0,884.3,690.84
2018,4,1,15,0,923.0,84.0,4.5,16.1,675.0,846.86,667.37
2018,4,1,15,15,907.0,82.0,4.5,16.1,629.0,803.12,637.43
2018,4,1,15,30,891.0,80.0,4.5,16.1,583.0,757.54,605.85
2018,4,1,15,45,869.5,77.5,4.5,15.2,532.5,705.99,571.33
2018,4,1,16,0,848.0,75.0,4.5,14.3,482.0,657.44,538.02
2018,4,1,16,15,817.0,72.0,4.35,13.65,428.0,597.88,492.08
2018,4,1,16,30,786.0,69.0,4.2,13.0,374.0,539.0,445.32
2018,4,1,16,45,740.5,65.5,4.05,12.4,318.5,472.96,391.16
2018,4,1,17,0,695.0,62.0,3.9,11.8,263.0,409.71,337.54
2018,4,1,17,15,623.5,56.0,3.6,11.0,208.5,338.34,275.55
2018,4,1,17,30,552.0,50.0,3.3,10.2,154.0,271.43,215.6
2018,4,1,17,45,430.0,41.0,2.95,9.45,106.0,192.39,145.68
2018,4,1,18,0,308.0,32.0,2.6,8.7,58.0,125.96,83.75
2018,4,1,18,15,169.5,19.0,2.5,8.3,31.5,52.85,0.0
2018,4,1,18,30,31.0,6.0,2.4,7.9,5.0,0.0,0.0
2018,4,1,18,45,15.5,3.0,2.35,7.45,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,5.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,2,5,45,3.0,4.5,2.85,6.2,4.5,0.0,0.0
2018,4,2,6,0,6.0,9.0,2.9,6.3,9.0,8.85,0.0
2018,4,2,6,15,27.5,26.5,2.95,6.55,29.5,23.34,12.51
2018,4,2,6,30,49.0,44.0,3.0,6.8,50.0,37.94,28.24
2018,4,2,6,45,49.5,63.5,3.05,7.05,72.0,56.24,45.5
2018,4,2,7,0,50.0,83.0,3.1,7.3,94.0,77.34,60.16
2018,4,2,7,15,114.0,91.0,3.15,7.65,126.0,94.61,71.69
2018,4,2,7,30,178.0,99.0,3.2,8.0,158.0,118.81,89.6
2018,4,2,7,45,314.0,106.0,3.25,8.4,231.5,166.29,125.86
2018,4,2,8,0,450.0,113.0,3.3,8.8,305.0,231.83,179.23
2018,4,2,8,15,484.5,136.0,3.3,9.2,365.5,291.93,231.15
2018,4,2,8,30,519.0,159.0,3.3,9.6,426.0,355.58,285.08
2018,4,2,8,45,577.5,159.5,3.3,10.0,483.0,413.11,333.16
2018,4,2,9,0,636.0,160.0,3.3,10.4,540.0,474.89,383.83
2018,4,2,9,15,581.5,192.5,3.25,10.8,559.0,508.42,410.39
2018,4,2,9,30,527.0,225.0,3.2,11.2,578.0,536.47,431.5
2018,4,2,9,45,671.5,184.0,3.15,11.6,658.5,617.5,495.46
2018,4,2,10,0,816.0,143.0,3.1,12.0,739.0,707.54,564.58
2018,4,2,10,15,800.5,157.0,3.2,12.45,761.5,743.87,590.32
2018,4,2,10,30,785.0,171.0,3.3,12.9,784.0,777.59,613.68
2018,4,2,10,45,635.5,251.5,3.35,13.3,757.0,766.33,600.78
2018,4,2,11,0,486.0,332.0,3.4,13.7,730.0,743.06,578.79
2018,4,2,11,15,503.5,333.0,3.5,14.0,752.0,775.19,602.18
2018,4,2,11,30,521.0,334.0,3.6,14.3,774.0,806.38,624.35
2018,4,2,11,45,726.5,225.5,3.7,14.6,844.0,896.0,693.4
2018,4,2,12,0,932.0,117.0,3.8,14.9,914.0,978.67,750.03
2018,4,2,12,15,940.0,112.0,3.9,15.0,914.5,993.25,759.76
2018,4,2,12,30,948.0,107.0,4.0,15.1,915.0,1004.34,767.77
2018,4,2,12,45,959.0,99.0,4.1,15.2,908.5,1011.45,773.2
2018,4,2,13,0,970.0,91.0,4.2,15.3,902.0,1014.76,776.19
2018,4,2,13,15,966.0,90.5,4.25,15.25,883.5,1008.2,772.66
2018,4,2,13,30,962.0,90.0,4.3,15.2,865.0,997.95,766.77
2018,4,2,13,45,955.5,89.0,4.35,15.15,839.0,981.22,756.73
2018,4,2,14,0,949.0,88.0,4.4,15.1,813.0,961.02,744.35
2018,4,2,14,15,940.0,87.5,4.35,14.9,780.0,935.83,728.05
2018,4,2,14,30,931.0,87.0,4.3,14.7,747.0,907.56,709.63
2018,4,2,14,45,918.5,86.0,4.25,14.55,707.0,872.9,686.48
2018,4,2,15,0,906.0,85.0,4.2,14.4,667.0,835.74,661.55
2018,4,2,15,15,890.0,82.5,4.2,14.4,621.5,791.91,631.35
2018,4,2,15,30,874.0,80.0,4.2,14.4,576.0,746.3,599.62
2018,4,2,15,45,848.5,78.0,4.05,13.8,524.5,697.11,565.51
2018,4,2,16,0,823.0,76.0,3.9,13.2,473.0,643.23,526.88
2018,4,2,16,15,791.5,73.0,3.75,12.7,420.0,584.38,481.42
2018,4,2,16,30,760.0,70.0,3.6,12.2,367.0,526.31,435.23
2018,4,2,16,45,709.5,66.5,3.45,11.7,311.5,458.8,379.92
2018,4,2,17,0,659.0,63.0,3.3,11.2,256.0,396.73,327.21
2018,4,2,17,15,559.0,58.0,3.0,10.45,198.5,314.1,256.37
2018,4,2,17,30,459.0,53.0,2.7,9.7,141.0,241.02,192.16
2018,4,2,17,45,352.5,42.0,2.4,8.95,97.0,169.61,129.1
2018,4,2,18,0,246.0,31.0,2.1,8.2,53.0,109.89,74.23
2018,4,2,18,15,137.0,18.5,2.15,7.85,29.0,46.0,0.0
2018,4,2,18,30,28.0,6.0,2.2,7.5,5.0,0.0,0.0
2018,4,2,18,45,14.0,3.0,2.2,7.15,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,3,5,45,49.5,8.0,1.05,5.05,9.5,0.0,0.0
2018,4,3,6,0,99.0,16.0,1.0,5.4,19.0,15.73,0.0
2018,4,3,6,15,241.5,29.5,1.15,6.05,56.5,23.99,13.82
2018,4,3,6,30,384.0,43.0,1.3,6.7,94.0,33.62,24.53
2018,4,3,6,45,481.0,51.5,1.45,7.35,145.0,37.97,28.99
2018,4,3,7,0,578.0,60.0,1.6,8.0,196.0,81.32,45.36
2018,4,3,7,15,640.5,66.0,1.5,8.55,251.5,129.82,78.06
2018,4,3,7,30,703.0,72.0,1.4,9.1,307.0,185.52,122.96
2018,4,3,7,45,747.0,74.0,1.35,9.65,362.0,242.26,172.47
2018,4,3,8,0,791.0,76.0,1.3,10.2,417.0,301.0,224.38
2018,4,3,8,15,821.0,79.0,1.25,10.9,470.5,359.97,276.0
2018,4,3,8,30,851.0,82.0,1.2,11.6,524.0,421.18,327.83
2018,4,3,8,45,874.5,83.0,1.15,12.25,574.0,481.04,376.8
2018,4,3,9,0,898.0,84.0,1.1,12.9,624.0,539.88,423.07
2018,4,3,9,15,912.5,86.0,1.05,13.55,668.0,595.19,464.83
2018,4,3,9,30,927.0,88.0,1.0,14.2,712.0,649.85,504.39
2018,4,3,9,45,938.0,89.0,0.95,14.8,750.0,700.34,539.53
2018,4,3,10,0,949.0,90.0,0.9,15.4,788.0,749.31,571.0
2018,4,3,10,15,956.5,91.0,0.95,15.9,818.5,793.97,599.52
2018,4,3,10,30,964.0,92.0,1.0,16.4,849.0,836.37,626.21
2018,4,3,10,45,969.0,93.5,1.0,16.9,872.5,874.8,649.2
2018,4,3,11,0,974.0,95.0,1.0,17.4,896.0,910.4,670.09
2018,4,3,11,15,977.0,95.5,1.0,17.6,911.0,940.26,687.87
2018,4,3,11,30,980.0,96.0,1.0,17.8,926.0,966.87,703.55
2018,4,3,11,45,981.5,96.0,1.05,18.0,933.0,988.22,716.86
2018,4,3,12,0,983.0,96.0,1.1,18.2,940.0,1006.02,728.06
2018,4,3,12,15,979.0,98.5,1.1,18.25,937.5,1017.68,735.0
2018,4,3,12,30,975.0,101.0,1.1,18.3,935.0,1025.57,739.77
2018,4,3,12,45,968.5,103.0,1.1,18.4,923.5,1026.81,740.42
2018,4,3,13,0,962.0,105.0,1.1,18.5,912.0,1024.29,738.94
2018,4,3,13,15,958.0,104.5,1.15,18.45,894.0,1017.77,736.52
2018,4,3,13,30,954.0,104.0,1.2,18.4,876.0,1007.58,731.92
2018,4,3,13,45,947.5,102.5,1.25,18.35,849.0,990.41,722.99
2018,4,3,14,0,941.0,101.0,1.3,18.3,822.0,969.8,711.94
2018,4,3,14,15,931.5,99.5,1.4,18.15,788.0,943.2,698.03
2018,4,3,14,30,922.0,98.0,1.5,18.0,754.0,913.57,681.93
2018,4,3,14,45,910.0,95.5,1.55,17.85,713.5,877.88,660.88
2018,4,3,15,0,898.0,93.0,1.6,17.7,673.0,839.69,637.89
2018,4,3,15,15,881.5,90.5,1.6,17.7,627.0,795.7,609.68
2018,4,3,15,30,865.0,88.0,1.6,17.7,581.0,754.32,582.99
2018,4,3,15,45,841.0,86.0,1.75,17.1,530.5,702.21,550.66
2018,4,3,16,0,817.0,84.0,1.9,16.5,480.0,649.53,516.2
2018,4,3,16,15,783.5,80.0,1.9,15.85,425.5,588.44,471.83
2018,4,3,16,30,750.0,76.0,1.9,15.2,371.0,528.32,426.59
2018,4,3,16,45,683.0,74.0,1.85,14.55,312.5,456.19,369.84
2018,4,3,17,0,616.0,72.0,1.8,13.9,254.0,387.27,313.74
2018,4,3,17,15,480.0,66.5,1.7,12.9,191.0,290.59,234.1
2018,4,3,17,30,344.0,61.0,1.6,11.9,128.0,206.22,163.09
2018,4,3,17,45,302.0,47.5,1.5,10.95,93.0,159.37,120.84
2018,4,3,18,0,260.0,34.0,1.4,10.0,58.0,117.49,80.01
2018,4,3,18,15,140.5,19.0,1.35,9.55,31.0,47.4,0.0
2018,4,3,18,30,21.0,4.0,1.3,9.1,4.0,0.0,0.0
2018,4,3,18,45,10.5,2.0,1.3,8.65,2.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
