Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,14,5,15,9.0,1.5,0.95,5.85,1.5,0.0,0.0
2018,4,14,5,30,18.0,3.0,0.9,6.3,3.0,0.0,0.0
2018,4,14,5,45,152.5,16.5,0.85,6.7,28.0,16.22,0.0
2018,4,14,6,0,287.0,30.0,0.8,7.1,53.0,24.51,14.21
2018,4,14,6,15,406.5,39.5,0.95,7.85,99.0,30.2,21.37
2018,4,14,6,30,526.0,49.0,1.1,8.6,145.0,35.61,26.72
2018,4,14,6,45,597.0,55.5,1.3,9.3,198.5,66.91,36.02
2018,4,14,7,0,668.0,62.0,1.5,10.0,252.0,116.42,66.0
2018,4,14,7,15,713.5,66.5,1.6,10.7,307.0,170.78,108.68
2018,4,14,7,30,759.0,71.0,1.7,11.4,362.0,227.45,157.24
2018,4,14,7,45,791.0,75.0,1.8,12.05,417.0,284.74,208.25
2018,4,14,8,0,823.0,79.0,1.9,12.7,472.0,345.02,261.45
2018,4,14,8,15,846.0,81.5,1.95,13.25,524.0,403.07,312.0
2018,4,14,8,30,869.0,84.0,2.0,13.8,576.0,464.51,363.6
2018,4,14,8,45,886.0,86.5,2.05,14.35,624.0,521.75,410.38
2018,4,14,9,0,903.0,89.0,2.1,14.9,672.0,579.1,455.64
2018,4,14,9,15,916.0,91.0,2.15,15.35,715.0,633.43,497.36
2018,4,14,9,30,929.0,93.0,2.2,15.8,758.0,686.93,537.21
2018,4,14,9,45,938.5,93.5,2.2,16.2,794.0,735.48,571.47
2018,4,14,10,0,948.0,94.0,2.2,16.6,830.0,782.35,602.34
2018,4,14,10,15,955.0,95.0,2.15,16.95,859.5,825.91,630.14
2018,4,14,10,30,962.0,96.0,2.1,17.3,889.0,867.15,655.92
2018,4,14,10,45,966.5,97.0,2.1,17.65,911.0,903.8,678.72
2018,4,14,11,0,971.0,98.0,2.1,18.0,933.0,937.6,699.44
2018,4,14,11,15,973.5,98.5,2.0,18.25,947.0,966.1,715.66
2018,4,14,11,30,976.0,99.0,1.9,18.5,961.0,991.34,729.57
2018,4,14,11,45,977.0,99.5,1.85,18.75,967.0,1011.81,740.93
2018,4,14,12,0,978.0,100.0,1.8,19.0,973.0,1028.76,750.06
2018,4,14,12,15,977.0,100.0,1.75,19.1,970.0,1039.68,755.83
2018,4,14,12,30,976.0,100.0,1.7,19.2,967.0,1046.89,759.39
2018,4,14,12,45,973.0,100.0,1.65,19.35,956.0,1048.45,759.36
2018,4,14,13,0,970.0,100.0,1.6,19.5,945.0,1046.28,757.16
2018,4,14,13,15,966.0,99.0,1.6,19.5,925.5,1038.37,752.74
2018,4,14,13,30,962.0,98.0,1.6,19.5,906.0,1026.8,746.19
2018,4,14,13,45,956.0,96.5,1.6,19.5,879.0,1009.23,735.96
2018,4,14,14,0,950.0,95.0,1.6,19.5,852.0,988.22,723.66
2018,4,14,14,15,942.0,93.5,1.65,19.35,818.0,962.08,709.21
2018,4,14,14,30,934.0,92.0,1.7,19.2,784.0,932.87,692.67
2018,4,14,14,45,923.5,89.5,1.8,19.1,743.5,897.49,672.35
2018,4,14,15,0,913.0,87.0,1.9,19.0,703.0,859.54,649.96
2018,4,14,15,15,898.0,85.0,1.9,19.0,657.5,816.2,622.28
2018,4,14,15,30,883.0,83.0,1.9,19.0,612.0,771.06,593.05
2018,4,14,15,45,863.5,80.0,2.0,18.5,561.5,720.01,560.98
2018,4,14,16,0,844.0,77.0,2.1,18.0,511.0,671.8,530.09
2018,4,14,16,15,817.5,74.0,2.05,17.4,458.0,614.58,489.34
2018,4,14,16,30,791.0,71.0,2.0,16.8,405.0,557.7,446.93
2018,4,14,16,45,752.5,67.0,1.95,16.25,350.0,493.84,397.49
2018,4,14,17,0,714.0,63.0,1.9,15.7,295.0,432.2,347.91
2018,4,14,17,15,656.5,57.5,1.8,14.7,240.5,363.08,290.93
2018,4,14,17,30,599.0,52.0,1.7,13.7,186.0,300.9,237.4
2018,4,14,17,45,458.5,45.0,1.6,12.75,131.5,213.19,163.06
2018,4,14,18,0,318.0,38.0,1.5,11.8,77.0,140.49,101.24
2018,4,14,18,15,215.0,26.0,1.45,11.3,46.5,83.47,45.54
2018,4,14,18,30,112.0,14.0,1.4,10.8,16.0,32.27,0.0
2018,4,14,18,45,56.0,7.0,1.4,10.3,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,15,5,15,9.5,2.0,0.8,6.3,2.0,0.0,0.0
2018,4,15,5,30,19.0,4.0,0.8,6.5,4.0,0.0,0.0
2018,4,15,5,45,112.0,17.5,0.75,6.75,26.0,17.2,0.0
2018,4,15,6,0,205.0,31.0,0.7,7.0,48.0,24.2,14.46
2018,4,15,6,15,280.0,44.0,0.9,7.35,85.5,33.43,24.38
2018,4,15,6,30,355.0,57.0,1.1,7.7,123.0,42.18,32.81
2018,4,15,6,45,387.0,72.5,1.3,8.05,166.0,74.27,47.75
2018,4,15,7,0,419.0,88.0,1.5,8.4,209.0,115.72,76.34
2018,4,15,7,15,538.0,90.0,1.6,8.95,278.0,163.34,110.88
2018,4,15,7,30,657.0,92.0,1.7,9.5,347.0,224.19,159.73
2018,4,15,7,45,717.5,91.5,1.8,10.05,406.5,279.86,208.23
2018,4,15,8,0,778.0,91.0,1.9,10.6,466.0,343.87,263.74
2018,4,15,8,15,804.0,94.0,1.95,11.25,518.0,401.14,313.47
2018,4,15,8,30,830.0,97.0,2.0,11.9,570.0,460.17,363.16
2018,4,15,8,45,851.0,99.0,2.05,12.55,618.5,517.24,409.76
2018,4,15,9,0,872.0,101.0,2.1,13.2,667.0,574.92,455.27
2018,4,15,9,15,886.0,103.0,2.2,13.65,710.0,629.62,497.64
2018,4,15,9,30,900.0,105.0,2.3,14.1,753.0,682.4,537.46
2018,4,15,9,45,906.0,109.0,2.45,14.6,788.5,730.69,572.92
2018,4,15,10,0,912.0,113.0,2.6,15.1,824.0,777.13,604.66
2018,4,15,10,15,897.0,126.5,2.8,15.35,847.0,814.68,630.7
2018,4,15,10,30,882.0,140.0,3.0,15.6,870.0,850.58,655.53
2018,4,15,10,45,915.0,127.0,3.15,15.9,901.0,892.82,684.25
2018,4,15,11,0,948.0,114.0,3.3,16.2,932.0,935.89,713.3
2018,4,15,11,15,952.0,114.0,3.45,16.3,946.5,964.65,732.94
2018,4,15,11,30,956.0,114.0,3.6,16.4,961.0,990.29,750.61
2018,4,15,11,45,958.0,114.0,3.7,16.5,967.5,1010.83,764.53
2018,4,15,12,0,960.0,114.0,3.8,16.6,974.0,1027.94,776.25
2018,4,15,12,15,961.5,113.0,3.95,16.55,972.0,1040.03,785.51
2018,4,15,12,30,963.0,112.0,4.1,16.5,970.0,1048.52,792.49
2018,4,15,12,45,962.5,111.5,4.2,16.45,960.5,1051.93,795.85
2018,4,15,13,0,962.0,111.0,4.3,16.4,951.0,1051.66,796.89
2018,4,15,13,15,959.0,109.0,4.45,16.2,932.0,1043.7,794.03
2018,4,15,13,30,956.0,107.0,4.6,16.0,913.0,1032.09,788.94
2018,4,15,13,45,951.0,105.0,4.7,15.75,886.0,1015.0,779.77
2018,4,15,14,0,946.0,103.0,4.8,15.5,859.0,994.46,768.22
2018,4,15,14,15,936.5,101.5,4.85,15.15,824.5,967.03,751.67
2018,4,15,14,30,927.0,100.0,4.9,14.8,790.0,936.61,732.92
2018,4,15,14,45,915.0,98.0,4.95,14.4,749.0,900.69,710.2
2018,4,15,15,0,903.0,96.0,5.0,14.0,708.0,862.31,685.43
2018,4,15,15,15,887.5,94.0,5.0,14.0,662.0,818.9,655.35
2018,4,15,15,30,872.0,92.0,5.0,14.0,616.0,778.04,626.92
2018,4,15,15,45,848.5,89.0,4.95,13.1,564.0,724.28,590.16
2018,4,15,16,0,825.0,86.0,4.9,12.2,512.0,669.97,552.23
2018,4,15,16,15,791.0,83.0,4.85,11.7,457.0,608.69,505.09
2018,4,15,16,30,757.0,80.0,4.8,11.2,402.0,548.48,457.26
2018,4,15,16,45,712.0,76.0,4.7,10.7,346.5,484.37,404.63
2018,4,15,17,0,667.0,72.0,4.6,10.2,291.0,421.59,351.51
2018,4,15,17,15,602.5,66.5,4.4,9.7,237.0,351.83,290.95
2018,4,15,17,30,538.0,61.0,4.2,9.2,183.0,287.83,233.72
2018,4,15,17,45,378.5,53.0,3.95,8.7,127.5,195.51,153.6
2018,4,15,18,0,219.0,45.0,3.7,8.2,72.0,120.69,89.63
2018,4,15,18,15,135.5,28.5,3.65,8.0,42.5,69.49,40.48
2018,4,15,18,30,52.0,12.0,3.6,7.8,13.0,20.46,0.0
2018,4,15,18,45,26.0,6.0,3.55,7.6,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,16,5,15,11.0,2.5,1.1,3.6,2.5,0.0,0.0
2018,4,16,5,30,22.0,5.0,1.2,4.0,5.0,0.0,0.0
2018,4,16,5,45,135.5,20.0,1.35,4.4,31.0,19.66,0.0
2018,4,16,6,0,249.0,35.0,1.5,4.8,57.0,27.46,17.71
2018,4,16,6,15,359.5,46.5,1.7,5.05,102.5,36.4,27.34
2018,4,16,6,30,470.0,58.0,1.9,5.3,148.0,43.32,34.19
2018,4,16,6,45,390.0,70.5,2.1,5.55,161.0,74.26,47.56
2018,4,16,7,0,310.0,83.0,2.3,5.8,174.0,101.25,69.29
2018,4,16,7,15,292.0,92.0,2.4,5.9,191.0,126.23,91.45
2018,4,16,7,30,274.0,101.0,2.5,6.0,208.0,148.97,113.12
2018,4,16,7,45,170.5,126.5,2.65,6.15,196.5,162.61,129.58
2018,4,16,8,0,67.0,152.0,2.8,6.3,185.0,165.7,135.12
2018,4,16,8,15,66.5,186.5,2.95,6.45,222.0,201.65,165.2
2018,4,16,8,30,66.0,221.0,3.1,6.6,259.0,237.83,194.89
2018,4,16,8,45,50.0,212.5,3.25,6.8,242.5,226.94,185.57
2018,4,16,9,0,34.0,204.0,3.4,7.0,226.0,213.83,174.34
2018,4,16,9,15,42.5,225.0,3.6,7.15,254.5,241.3,196.68
2018,4,16,9,30,51.0,246.0,3.8,7.3,283.0,269.68,219.52
2018,4,16,9,45,30.0,199.0,3.95,7.4,221.0,213.32,172.97
2018,4,16,10,0,9.0,152.0,4.1,7.5,159.0,153.7,123.32
2018,4,16,10,15,15.5,153.5,4.25,7.5,166.0,161.49,129.94
2018,4,16,10,30,22.0,155.0,4.4,7.5,173.0,169.1,136.34
2018,4,16,10,45,209.5,253.5,4.5,7.55,434.5,429.33,352.21
2018,4,16,11,0,397.0,352.0,4.6,7.6,696.0,701.22,564.67
2018,4,16,11,15,251.5,394.5,4.6,7.6,613.5,623.6,499.7
2018,4,16,11,30,106.0,437.0,4.6,7.6,531.0,532.23,424.69
2018,4,16,11,45,165.0,421.0,4.65,7.65,568.5,580.38,464.31
2018,4,16,12,0,224.0,405.0,4.7,7.7,606.0,630.63,504.68
2018,4,16,12,15,194.0,417.5,4.75,7.75,591.5,613.32,490.3
2018,4,16,12,30,164.0,430.0,4.8,7.8,577.0,600.85,479.79
2018,4,16,12,45,129.0,409.0,4.8,7.8,523.5,547.62,438.27
2018,4,16,13,0,94.0,388.0,4.8,7.8,470.0,485.35,389.5
2018,4,16,13,15,140.5,374.5,4.8,7.75,494.5,525.31,423.02
2018,4,16,13,30,187.0,361.0,4.8,7.7,519.0,555.91,448.89
2018,4,16,13,45,274.5,356.5,4.85,7.6,580.5,641.82,518.39
2018,4,16,14,0,362.0,352.0,4.9,7.5,642.0,715.72,577.77
2018,4,16,14,15,363.5,326.5,4.9,7.4,607.5,684.14,554.88
2018,4,16,14,30,365.0,301.0,4.9,7.3,573.0,650.91,531.07
2018,4,16,14,45,345.0,289.0,4.9,7.15,535.5,612.23,501.98
2018,4,16,15,0,325.0,277.0,4.9,7.0,498.0,573.38,472.48
2018,4,16,15,15,258.0,265.0,4.9,7.0,433.0,496.97,411.35
2018,4,16,15,30,191.0,253.0,4.9,7.0,368.0,416.2,345.91
2018,4,16,15,45,286.5,223.5,4.85,6.65,380.0,454.76,381.03
2018,4,16,16,0,382.0,194.0,4.8,6.3,392.0,476.62,401.86
2018,4,16,16,15,460.0,158.0,4.7,6.05,372.0,478.4,405.26
2018,4,16,16,30,538.0,122.0,4.6,5.8,352.0,463.93,394.74
2018,4,16,16,45,558.0,100.5,4.5,5.55,311.0,428.12,364.63
2018,4,16,17,0,578.0,79.0,4.4,5.3,270.0,386.0,328.0
2018,4,16,17,15,572.0,68.0,4.05,5.0,228.5,340.65,286.52
2018,4,16,17,30,566.0,57.0,3.7,4.7,187.0,295.06,243.21
2018,4,16,17,45,472.0,48.0,3.4,4.35,137.0,222.1,176.84
2018,4,16,18,0,378.0,39.0,3.1,4.0,87.0,159.09,119.07
2018,4,16,18,15,241.0,26.5,2.9,3.8,52.0,91.44,55.48
2018,4,16,18,30,104.0,14.0,2.7,3.6,17.0,31.24,0.0
2018,4,16,18,45,52.0,7.0,2.5,3.45,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,17,5,15,19.0,3.0,1.5,2.7,3.0,0.0,0.0
2018,4,17,5,30,38.0,6.0,1.6,3.0,6.0,5.9,0.0
2018,4,17,5,45,177.5,20.0,1.7,3.3,35.0,16.79,0.0
2018,4,17,6,0,317.0,34.0,1.8,3.6,64.0,27.61,18.25
2018,4,17,6,15,430.0,43.5,1.8,3.95,111.5,33.12,24.55
2018,4,17,6,30,543.0,53.0,1.8,4.3,159.0,38.37,29.81
2018,4,17,6,45,612.0,59.0,1.8,4.65,213.5,77.22,42.61
2018,4,17,7,0,681.0,65.0,1.8,5.0,268.0,127.56,75.65
2018,4,17,7,15,726.5,70.0,1.8,5.45,324.5,183.54,121.55
2018,4,17,7,30,772.0,75.0,1.8,5.9,381.0,241.71,172.82
2018,4,17,7,45,804.5,78.5,1.8,6.4,436.5,299.56,225.38
2018,4,17,8,0,837.0,82.0,1.8,6.9,492.0,360.42,279.94
2018,4,17,8,15,860.0,85.0,1.8,7.4,545.0,419.73,332.15
2018,4,17,8,30,883.0,88.0,1.8,7.9,598.0,482.39,385.26
2018,4,17,8,45,900.5,89.5,1.85,8.4,646.0,539.62,432.63
2018,4,17,9,0,918.0,91.0,1.9,8.9,694.0,596.94,478.5
2018,4,17,9,15,931.5,93.0,1.9,9.35,737.5,652.17,521.07
2018,4,17,9,30,945.0,95.0,1.9,9.8,781.0,706.57,561.63
2018,4,17,9,45,955.5,95.5,1.85,10.2,818.0,756.33,596.19
2018,4,17,10,0,966.0,96.0,1.8,10.6,855.0,804.46,627.63
2018,4,17,10,15,972.0,97.5,1.8,10.9,885.0,848.22,656.19
2018,4,17,10,30,978.0,99.0,1.8,11.2,915.0,889.56,682.73
2018,4,17,10,45,981.5,100.5,1.8,11.55,936.5,926.18,705.64
2018,4,17,11,0,985.0,102.0,1.8,11.9,958.0,959.84,726.38
2018,4,17,11,15,986.5,103.5,1.8,12.1,972.0,988.6,744.15
2018,4,17,11,30,988.0,105.0,1.8,12.3,986.0,1014.04,759.71
2018,4,17,11,45,987.5,106.0,1.85,12.5,991.0,1033.66,772.19
2018,4,17,12,0,987.0,107.0,1.9,12.7,996.0,1049.68,782.47
2018,4,17,12,15,986.0,107.0,1.95,12.8,993.0,1060.52,789.8
2018,4,17,12,30,985.0,107.0,2.0,12.9,990.0,1067.65,794.89
2018,4,17,12,45,982.5,106.5,2.05,13.05,978.5,1069.04,796.28
2018,4,17,13,0,980.0,106.0,2.1,13.2,967.0,1066.68,795.4
2018,4,17,13,15,929.5,126.0,2.1,13.2,929.0,1035.8,775.73
2018,4,17,13,30,879.0,146.0,2.1,13.2,891.0,1008.08,758.44
2018,4,17,13,45,837.0,159.5,2.15,13.25,851.5,973.42,736.86
2018,4,17,14,0,795.0,173.0,2.2,13.3,812.0,936.5,713.63
2018,4,17,14,15,865.0,137.5,2.25,13.2,807.0,948.49,724.11
2018,4,17,14,30,935.0,102.0,2.3,13.1,802.0,948.16,725.83
2018,4,17,14,45,922.0,101.0,2.3,13.0,761.0,912.19,702.81
2018,4,17,15,0,909.0,100.0,2.3,12.9,720.0,873.82,678.3
2018,4,17,15,15,893.5,97.5,2.3,12.9,673.5,829.62,649.19
2018,4,17,15,30,878.0,95.0,2.3,12.9,627.0,787.97,621.62
2018,4,17,15,45,854.5,93.0,2.45,12.45,575.5,735.03,587.36
2018,4,17,16,0,831.0,91.0,2.6,12.0,524.0,681.52,551.7
2018,4,17,16,15,797.0,88.0,2.7,11.55,468.5,619.88,506.41
2018,4,17,16,30,763.0,85.0,2.8,11.1,413.0,559.27,460.16
2018,4,17,16,45,719.0,80.5,2.85,10.7,357.0,494.92,408.92
2018,4,17,17,0,675.0,76.0,2.9,10.3,301.0,431.58,356.68
2018,4,17,17,15,613.0,70.0,2.7,9.55,246.5,361.77,297.39
2018,4,17,17,30,551.0,64.0,2.5,8.8,192.0,297.43,240.85
2018,4,17,17,45,454.5,54.5,2.25,8.0,142.0,223.6,175.74
2018,4,17,18,0,358.0,45.0,2.0,7.2,92.0,159.77,118.81
2018,4,17,18,15,223.5,30.0,1.9,6.75,55.0,92.11,57.2
2018,4,17,18,30,89.0,15.0,1.8,6.3,18.0,29.82,0.0
2018,4,17,18,45,44.5,7.5,1.7,5.85,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,3.85,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,4.1,2.0,1.97,0.0
2018,4,18,5,45,0.0,9.5,0.45,4.4,9.5,9.16,0.0
2018,4,18,6,0,0.0,17.0,0.4,4.7,17.0,16.4,8.71
2018,4,18,6,15,0.0,26.5,0.4,5.1,26.5,25.58,17.73
2018,4,18,6,30,0.0,36.0,0.4,5.5,36.0,34.76,26.47
2018,4,18,6,45,6.0,55.5,0.4,5.95,57.5,53.83,41.62
2018,4,18,7,0,12.0,75.0,0.4,6.4,79.0,73.05,57.89
2018,4,18,7,15,14.5,97.5,0.5,6.85,103.0,95.19,76.54
2018,4,18,7,30,17.0,120.0,0.6,7.3,127.0,117.78,95.27
2018,4,18,7,45,27.0,156.0,0.7,7.8,168.5,153.01,124.05
2018,4,18,8,0,37.0,192.0,0.8,8.3,210.0,191.5,155.03
2018,4,18,8,15,57.5,221.5,0.85,8.5,253.0,229.92,185.53
2018,4,18,8,30,78.0,251.0,0.9,8.7,296.0,270.83,217.75
2018,4,18,8,45,65.5,263.5,0.9,8.95,303.5,281.96,225.84
2018,4,18,9,0,53.0,276.0,0.9,9.2,311.0,291.65,232.72
2018,4,18,9,15,161.5,300.5,0.9,9.45,416.5,384.11,305.41
2018,4,18,9,30,270.0,325.0,0.9,9.7,522.0,487.5,383.92
2018,4,18,9,45,426.0,295.5,0.85,9.95,623.5,583.05,455.57
2018,4,18,10,0,582.0,266.0,0.8,10.2,725.0,689.76,532.95
2018,4,18,10,15,451.5,326.5,0.95,10.5,690.5,672.17,517.12
2018,4,18,10,30,321.0,387.0,1.1,10.8,656.0,642.43,493.39
2018,4,18,10,45,321.5,397.5,1.25,11.1,672.5,666.49,511.29
2018,4,18,11,0,322.0,408.0,1.4,11.4,689.0,689.64,527.84
2018,4,18,11,15,370.0,402.0,1.65,11.65,729.5,737.84,564.35
2018,4,18,11,30,418.0,396.0,1.9,11.9,770.0,790.59,603.42
2018,4,18,11,45,315.0,424.5,2.15,12.15,707.5,729.97,558.7
2018,4,18,12,0,212.0,453.0,2.4,12.4,645.0,662.83,508.95
2018,4,18,12,15,168.0,453.0,2.55,12.45,604.5,625.28,481.6
2018,4,18,12,30,124.0,453.0,2.7,12.5,564.0,586.19,452.43
2018,4,18,12,45,129.5,448.0,2.9,12.55,563.0,588.95,455.72
2018,4,18,13,0,135.0,443.0,3.1,12.6,562.0,591.08,458.32
2018,4,18,13,15,97.0,416.5,3.2,12.55,501.0,519.28,404.73
2018,4,18,13,30,59.0,390.0,3.3,12.5,440.0,455.39,356.35
2018,4,18,13,45,62.0,376.0,3.4,12.45,427.0,444.01,348.83
2018,4,18,14,0,65.0,362.0,3.5,12.4,414.0,432.24,340.77
2018,4,18,14,15,60.5,345.0,3.6,12.2,392.0,409.98,324.52
2018,4,18,14,30,56.0,328.0,3.7,12.0,370.0,387.62,308.11
2018,4,18,14,45,63.5,314.5,3.75,11.85,360.0,379.42,302.97
2018,4,18,15,0,71.0,301.0,3.8,11.7,350.0,370.6,297.28
2018,4,18,15,15,77.5,285.0,3.8,11.7,335.0,357.58,288.02
2018,4,18,15,30,84.0,269.0,3.8,11.7,320.0,343.9,278.2
2018,4,18,15,45,80.5,245.0,3.9,11.05,290.5,313.35,255.24
2018,4,18,16,0,77.0,221.0,4.0,10.4,261.0,282.81,231.94
2018,4,18,16,15,86.0,196.0,3.95,10.0,236.5,259.27,213.96
2018,4,18,16,30,95.0,171.0,3.9,9.6,212.0,234.66,194.67
2018,4,18,16,45,221.5,142.5,3.85,9.15,221.5,281.33,235.75
2018,4,18,17,0,348.0,114.0,3.8,8.7,231.0,308.45,258.65
2018,4,18,17,15,294.0,99.0,3.45,8.0,185.5,243.96,203.27
2018,4,18,17,30,240.0,84.0,3.1,7.3,140.0,191.17,157.04
2018,4,18,17,45,212.0,64.5,2.75,6.65,104.5,147.49,117.61
2018,4,18,18,0,184.0,45.0,2.4,6.0,69.0,111.08,83.85
2018,4,18,18,15,112.5,29.0,2.2,5.5,41.5,62.48,39.44
2018,4,18,18,30,41.0,13.0,2.0,5.0,14.0,19.78,0.0
2018,4,18,18,45,20.5,6.5,1.85,4.45,7.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,2.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,2.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,19,5,15,45.0,5.0,2.15,2.45,5.0,0.0,0.0
2018,4,19,5,30,90.0,10.0,2.2,2.6,10.0,9.83,0.0
2018,4,19,5,45,256.5,21.0,2.25,2.7,42.5,17.25,0.0
2018,4,19,6,0,423.0,32.0,2.3,2.8,75.0,24.95,16.4
2018,4,19,6,15,526.5,39.0,2.35,3.15,125.0,28.41,20.42
2018,4,19,6,30,630.0,46.0,2.4,3.5,175.0,36.0,27.76
2018,4,19,6,45,690.0,51.0,2.45,3.85,230.0,81.82,42.58
2018,4,19,7,0,750.0,56.0,2.5,4.2,285.0,134.82,78.82
2018,4,19,7,15,787.0,60.0,2.65,4.85,341.0,189.75,125.07
2018,4,19,7,30,824.0,64.0,2.8,5.5,397.0,248.66,178.23
2018,4,19,7,45,850.0,67.0,2.95,6.1,451.5,309.97,234.76
2018,4,19,8,0,876.0,70.0,3.1,6.7,506.0,370.47,290.1
2018,4,19,8,15,894.0,73.0,3.3,7.35,557.5,429.59,343.22
2018,4,19,8,30,912.0,76.0,3.5,8.0,609.0,489.4,395.31
2018,4,19,8,45,924.5,78.5,3.65,8.7,656.0,546.36,443.37
2018,4,19,9,0,937.0,81.0,3.8,9.4,703.0,602.89,489.52
2018,4,19,9,15,945.5,84.0,3.95,9.75,744.5,656.79,532.85
2018,4,19,9,30,954.0,87.0,4.1,10.1,786.0,709.37,574.06
2018,4,19,9,45,958.0,90.5,4.2,10.5,821.0,757.75,609.33
2018,4,19,10,0,962.0,94.0,4.3,10.9,856.0,803.98,641.96
2018,4,19,10,15,948.0,104.0,4.4,11.1,877.0,840.3,667.56
2018,4,19,10,30,934.0,114.0,4.5,11.3,898.0,872.85,690.38
2018,4,19,10,45,636.0,246.5,4.6,11.5,786.5,787.27,625.01
2018,4,19,11,0,338.0,379.0,4.7,11.7,675.0,675.3,533.29
2018,4,19,11,15,380.5,348.5,4.75,11.85,686.5,698.27,552.48
2018,4,19,11,30,423.0,318.0,4.8,12.0,698.0,718.3,568.9
2018,4,19,11,45,623.5,247.0,4.8,12.1,810.5,846.28,668.71
2018,4,19,12,0,824.0,176.0,4.8,12.2,923.0,972.99,759.49
2018,4,19,12,15,905.5,138.0,4.85,12.25,956.5,1017.79,790.56
2018,4,19,12,30,987.0,100.0,4.9,12.3,990.0,1065.22,823.9
2018,4,19,12,45,980.5,101.5,4.95,12.35,977.0,1064.66,823.77
2018,4,19,13,0,974.0,103.0,5.0,12.4,964.0,1060.36,821.53
2018,4,19,13,15,971.0,102.0,5.05,12.4,945.0,1053.14,817.55
2018,4,19,13,30,968.0,101.0,5.1,12.4,926.0,1042.25,811.13
2018,4,19,13,45,963.5,99.0,5.15,12.35,899.5,1025.26,800.68
2018,4,19,14,0,959.0,97.0,5.2,12.3,873.0,1004.79,787.84
2018,4,19,14,15,951.0,96.0,5.15,12.2,839.0,978.82,770.5
2018,4,19,14,30,943.0,95.0,5.1,12.1,805.0,949.78,751.0
2018,4,19,14,45,932.5,93.0,5.05,12.0,764.5,914.57,727.02
2018,4,19,15,0,922.0,91.0,5.0,11.9,724.0,876.78,701.08
2018,4,19,15,15,907.5,89.0,5.0,11.9,678.0,833.42,670.91
2018,4,19,15,30,893.0,87.0,5.0,11.9,632.0,788.22,639.09
2018,4,19,15,45,872.5,84.5,4.85,11.55,581.0,736.51,602.03
2018,4,19,16,0,852.0,82.0,4.7,11.2,530.0,687.7,566.77
2018,4,19,16,15,823.0,79.0,4.5,10.9,475.5,628.38,520.94
2018,4,19,16,30,794.0,76.0,4.3,10.6,421.0,569.62,473.76
2018,4,19,16,45,754.0,72.5,4.1,10.3,365.5,505.15,420.72
2018,4,19,17,0,714.0,69.0,3.9,10.0,310.0,443.01,368.18
2018,4,19,17,15,656.0,63.5,3.45,9.35,255.0,375.19,309.6
2018,4,19,17,30,598.0,58.0,3.0,8.7,200.0,310.77,252.27
2018,4,19,17,45,505.5,50.0,2.55,8.05,149.0,237.33,186.78
2018,4,19,18,0,413.0,42.0,2.1,7.4,98.0,173.51,129.18
2018,4,19,18,15,271.0,29.5,1.95,6.95,60.0,103.72,66.69
2018,4,19,18,30,129.0,17.0,1.8,6.5,22.0,38.91,0.0
2018,4,19,18,45,64.5,8.5,1.65,6.0,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.95,4.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,20,5,15,29.5,4.5,1.25,4.8,5.0,0.0,0.0
2018,4,20,5,30,59.0,9.0,1.3,5.2,10.0,8.85,0.0
2018,4,20,5,45,192.5,23.0,1.4,5.55,41.0,19.06,2.86
2018,4,20,6,0,326.0,37.0,1.5,5.9,72.0,29.65,20.45
2018,4,20,6,15,430.5,47.0,1.55,6.4,120.0,35.54,26.64
2018,4,20,6,30,535.0,57.0,1.6,6.9,168.0,44.29,34.97
2018,4,20,6,45,602.0,63.0,1.7,7.35,222.0,86.4,48.34
2018,4,20,7,0,669.0,69.0,1.8,7.8,276.0,136.46,82.56
2018,4,20,7,15,714.5,73.0,1.85,8.45,331.5,188.59,125.47
2018,4,20,7,30,760.0,77.0,1.9,9.1,387.0,248.03,177.42
2018,4,20,7,45,793.5,80.0,2.0,9.75,442.0,305.15,228.67
2018,4,20,8,0,827.0,83.0,2.1,10.4,497.0,365.36,281.96
2018,4,20,8,15,850.0,85.0,2.25,11.15,548.5,423.17,332.3
2018,4,20,8,30,873.0,87.0,2.4,11.9,600.0,484.36,383.73
2018,4,20,8,45,890.5,89.0,2.55,12.7,648.0,541.42,430.33
2018,4,20,9,0,908.0,91.0,2.7,13.5,696.0,598.6,475.51
2018,4,20,9,15,923.0,90.5,2.85,14.05,738.5,651.7,516.78
2018,4,20,9,30,938.0,90.0,3.0,14.6,781.0,704.08,556.43
2018,4,20,9,45,951.0,89.0,3.1,15.15,818.0,753.6,591.05
2018,4,20,10,0,964.0,88.0,3.2,15.7,855.0,801.67,623.5
2018,4,20,10,15,969.0,89.5,3.3,16.05,883.5,844.31,652.2
2018,4,20,10,30,974.0,91.0,3.4,16.4,912.0,884.46,678.94
2018,4,20,10,45,978.0,92.0,3.45,16.7,933.5,920.58,702.53
2018,4,20,11,0,982.0,93.0,3.5,17.0,955.0,953.8,724.01
2018,4,20,11,15,984.0,93.5,3.55,17.25,968.0,981.64,741.9
2018,4,20,11,30,986.0,94.0,3.6,17.5,981.0,1006.17,757.57
2018,4,20,11,45,986.5,94.5,3.65,17.75,986.5,1025.88,770.05
2018,4,20,12,0,987.0,95.0,3.7,18.0,992.0,1042.03,780.24
2018,4,20,12,15,986.5,94.5,3.7,18.1,988.5,1052.56,786.86
2018,4,20,12,30,986.0,94.0,3.7,18.2,985.0,1059.37,791.18
2018,4,20,12,45,983.0,94.0,3.75,18.3,973.5,1060.54,792.27
2018,4,20,13,0,980.0,94.0,3.8,18.4,962.0,1057.96,791.05
2018,4,20,13,15,976.0,93.0,3.85,18.4,942.5,1049.62,786.44
2018,4,20,13,30,972.0,92.0,3.9,18.4,923.0,1037.63,779.53
2018,4,20,13,45,966.0,91.0,3.95,18.35,896.0,1020.14,769.18
2018,4,20,14,0,960.0,90.0,4.0,18.3,869.0,999.22,756.58
2018,4,20,14,15,951.5,89.5,4.0,18.2,835.0,973.24,740.39
2018,4,20,14,30,943.0,89.0,4.0,18.1,801.0,944.23,722.13
2018,4,20,14,45,932.0,87.0,3.95,17.95,760.5,908.52,699.0
2018,4,20,15,0,921.0,85.0,3.9,17.8,720.0,870.27,674.01
2018,4,20,15,15,907.0,83.5,3.9,17.8,674.5,827.85,645.72
2018,4,20,15,30,893.0,82.0,3.9,17.8,629.0,783.57,615.83
2018,4,20,15,45,874.0,79.0,3.8,17.25,578.5,732.35,581.31
2018,4,20,16,0,855.0,76.0,3.7,16.7,528.0,680.21,545.52
2018,4,20,16,15,829.0,73.5,3.5,16.25,475.0,626.9,506.49
2018,4,20,16,30,803.0,71.0,3.3,15.8,422.0,570.26,462.73
2018,4,20,16,45,767.0,67.0,3.15,15.3,367.0,507.03,412.74
2018,4,20,17,0,731.0,63.0,3.0,14.8,312.0,445.77,362.64
2018,4,20,17,15,678.5,58.0,2.6,13.85,257.5,378.3,306.0
2018,4,20,17,30,626.0,53.0,2.2,12.9,203.0,316.92,252.46
2018,4,20,17,45,543.0,45.5,1.85,11.95,152.5,245.76,190.05
2018,4,20,18,0,460.0,38.0,1.5,11.0,102.0,183.28,134.19
2018,4,20,18,15,317.5,27.5,1.45,10.4,63.0,113.19,72.42
2018,4,20,18,30,175.0,17.0,1.4,9.8,24.0,47.06,0.0
2018,4,20,18,45,87.5,8.5,1.35,9.25,12.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,21,5,15,38.5,5.0,0.9,4.75,5.5,0.0,0.0
2018,4,21,5,30,77.0,10.0,0.9,5.4,11.0,9.83,0.0
2018,4,21,5,45,220.5,23.0,0.85,6.0,43.5,18.75,4.91
2018,4,21,6,0,364.0,36.0,0.8,6.6,76.0,28.31,19.38
2018,4,21,6,15,461.5,44.0,0.85,7.25,123.5,32.43,23.82
2018,4,21,6,30,559.0,52.0,0.9,7.9,171.0,41.85,32.67
2018,4,21,6,45,620.5,58.0,0.9,8.55,224.5,85.26,45.87
2018,4,21,7,0,682.0,64.0,0.9,9.2,278.0,138.55,83.08
2018,4,21,7,15,723.5,68.5,0.95,10.05,333.0,190.92,126.03
2018,4,21,7,30,765.0,73.0,1.0,10.9,388.0,247.84,175.37
2018,4,21,7,45,794.5,76.0,1.0,11.75,441.5,304.08,224.94
2018,4,21,8,0,824.0,79.0,1.0,12.6,495.0,362.94,275.73
2018,4,21,8,15,845.5,81.5,1.1,13.5,546.0,420.41,324.37
2018,4,21,8,30,867.0,84.0,1.2,14.4,597.0,481.14,373.81
2018,4,21,8,45,883.0,86.5,1.3,15.3,644.0,537.53,418.31
2018,4,21,9,0,899.0,89.0,1.4,16.2,691.0,593.9,461.24
2018,4,21,9,15,912.5,89.5,1.45,16.8,733.0,646.55,500.28
2018,4,21,9,30,926.0,90.0,1.5,17.4,775.0,698.38,537.53
2018,4,21,9,45,937.0,90.0,1.55,18.05,811.0,746.89,569.61
2018,4,21,10,0,948.0,90.0,1.6,18.7,847.0,793.84,599.54
2018,4,21,10,15,954.0,91.0,1.6,19.1,875.5,836.09,625.9
2018,4,21,10,30,960.0,92.0,1.6,19.5,904.0,875.96,650.35
2018,4,21,10,45,964.0,93.0,1.6,19.9,925.0,911.57,671.72
2018,4,21,11,0,968.0,94.0,1.6,20.3,946.0,944.31,691.04
2018,4,21,11,15,970.5,94.5,1.55,20.55,959.5,972.18,706.8
2018,4,21,11,30,973.0,95.0,1.5,20.8,973.0,996.81,720.4
2018,4,21,11,45,974.0,95.0,1.45,21.1,978.0,1016.18,730.49
2018,4,21,12,0,975.0,95.0,1.4,21.4,983.0,1032.04,738.41
2018,4,21,12,15,974.5,94.5,1.35,21.55,980.0,1042.37,743.37
2018,4,21,12,30,974.0,94.0,1.3,21.7,977.0,1049.04,746.2
2018,4,21,12,45,971.5,93.5,1.25,21.85,965.5,1050.07,745.67
2018,4,21,13,0,969.0,93.0,1.2,22.0,954.0,1047.39,743.06
2018,4,21,13,15,964.5,93.0,1.15,22.05,935.0,1039.63,737.77
2018,4,21,13,30,960.0,93.0,1.1,22.1,916.0,1028.27,730.44
2018,4,21,13,45,953.5,92.5,1.1,22.1,889.0,1010.95,720.69
2018,4,21,14,0,947.0,92.0,1.1,22.1,862.0,990.27,708.98
2018,4,21,14,15,930.5,94.5,1.15,22.0,826.0,960.45,692.72
2018,4,21,14,30,914.0,97.0,1.2,21.9,790.0,928.02,674.72
2018,4,21,14,45,881.0,104.5,1.25,21.8,744.0,884.35,649.19
2018,4,21,15,0,848.0,112.0,1.3,21.7,698.0,844.43,625.8
2018,4,21,15,15,860.5,98.5,1.3,21.7,660.0,807.86,603.39
2018,4,21,15,30,873.0,85.0,1.3,21.7,622.0,772.4,581.48
2018,4,21,15,45,857.0,81.0,1.55,21.15,573.0,723.03,553.2
2018,4,21,16,0,841.0,77.0,1.8,20.6,524.0,672.54,522.77
2018,4,21,16,15,814.0,74.5,1.8,20.1,471.0,619.18,486.13
2018,4,21,16,30,787.0,72.0,1.8,19.6,418.0,562.62,444.84
2018,4,21,16,45,750.5,68.0,1.8,19.05,363.5,499.86,397.42
2018,4,21,17,0,714.0,64.0,1.8,18.5,309.0,439.16,349.73
2018,4,21,17,15,661.5,59.0,1.65,17.35,255.5,372.52,295.83
2018,4,21,17,30,609.0,54.0,1.5,16.2,202.0,312.02,244.75
2018,4,21,17,45,526.5,46.5,1.4,15.1,152.0,241.86,184.76
2018,4,21,18,0,444.0,39.0,1.3,14.0,102.0,180.31,130.89
2018,4,21,18,15,306.5,28.5,1.25,13.4,63.5,112.03,71.82
2018,4,21,18,30,169.0,18.0,1.2,12.8,25.0,47.23,0.0
2018,4,21,18,45,84.5,9.0,1.2,12.2,12.5,8.85,0.0
2018,4,21,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,22,5,15,47.5,5.0,0.45,10.75,6.0,0.0,0.0
2018,4,22,5,30,95.0,10.0,0.5,11.1,12.0,9.83,0.0
2018,4,22,5,45,252.5,22.0,0.5,11.4,46.5,17.47,5.43
2018,4,22,6,0,410.0,34.0,0.5,11.7,81.0,26.07,17.11
2018,4,22,6,15,506.0,41.5,0.6,12.2,130.0,29.94,21.14
2018,4,22,6,30,602.0,49.0,0.7,12.7,179.0,41.67,24.65
2018,4,22,6,45,661.0,54.0,0.8,13.2,233.0,89.34,46.44
2018,4,22,7,0,720.0,59.0,0.9,13.7,287.0,140.94,81.9
2018,4,22,7,15,759.0,63.0,0.95,14.3,342.5,194.69,125.83
2018,4,22,7,30,798.0,67.0,1.0,14.9,398.0,252.63,175.78
2018,4,22,7,45,826.5,70.0,1.05,15.55,452.5,310.44,226.38
2018,4,22,8,0,855.0,73.0,1.1,16.2,507.0,373.36,280.1
2018,4,22,8,15,875.0,76.0,1.15,16.95,559.0,432.09,329.12
2018,4,22,8,30,895.0,79.0,1.2,17.7,611.0,491.73,377.09
2018,4,22,8,45,910.0,80.5,1.25,18.4,658.0,548.02,420.96
2018,4,22,9,0,925.0,82.0,1.3,19.1,705.0,604.13,463.11
2018,4,22,9,15,937.5,84.0,1.35,19.55,748.0,658.74,503.16
2018,4,22,9,30,950.0,86.0,1.4,20.0,791.0,712.42,541.31
2018,4,22,9,45,960.0,87.0,1.4,20.4,828.0,762.15,573.35
2018,4,22,10,0,970.0,88.0,1.4,20.8,865.0,810.2,603.46
2018,4,22,10,15,976.0,89.0,1.45,21.1,894.0,853.2,630.57
2018,4,22,10,30,982.0,90.0,1.5,21.4,923.0,893.76,655.85
2018,4,22,10,45,986.0,91.0,1.5,21.65,944.5,929.98,677.59
2018,4,22,11,0,990.0,92.0,1.5,21.9,966.0,963.27,697.29
2018,4,22,11,15,992.0,93.0,1.55,22.1,980.0,991.66,714.66
2018,4,22,11,30,994.0,94.0,1.6,22.3,994.0,1016.73,729.98
2018,4,22,11,45,994.0,95.0,1.6,22.45,999.0,1036.48,741.41
2018,4,22,12,0,994.0,96.0,1.6,22.6,1004.0,1052.65,750.71
2018,4,22,12,15,992.5,96.5,1.7,22.65,1001.0,1063.2,758.5
2018,4,22,12,30,991.0,97.0,1.8,22.7,998.0,1070.03,764.13
2018,4,22,12,45,987.0,98.0,1.85,22.75,986.0,1071.18,765.65
2018,4,22,13,0,983.0,99.0,1.9,22.8,974.0,1068.6,765.01
2018,4,22,13,15,978.0,99.0,1.95,22.7,954.5,1060.28,761.38
2018,4,22,13,30,973.0,99.0,2.0,22.6,935.0,1048.33,755.61
2018,4,22,13,45,966.0,98.5,2.05,22.55,907.5,1030.38,745.98
2018,4,22,14,0,959.0,98.0,2.1,22.5,880.0,1009.04,734.25
2018,4,22,14,15,947.0,98.0,2.15,22.3,844.5,980.39,718.21
2018,4,22,14,30,935.0,98.0,2.2,22.1,809.0,948.87,700.23
2018,4,22,14,45,927.5,95.0,2.25,21.95,769.5,915.32,680.61
2018,4,22,15,0,920.0,92.0,2.3,21.8,730.0,879.05,658.96
2018,4,22,15,15,905.5,90.0,2.3,21.8,684.0,835.7,631.43
2018,4,22,15,30,891.0,88.0,2.3,21.8,638.0,790.53,602.38
2018,4,22,15,45,864.0,86.0,2.3,21.15,584.0,734.64,566.77
2018,4,22,16,0,837.0,84.0,2.3,20.5,530.0,682.19,532.85
2018,4,22,16,15,817.5,80.0,2.2,19.95,479.5,628.51,495.14
2018,4,22,16,30,798.0,76.0,2.1,19.4,429.0,574.57,455.32
2018,4,22,16,45,764.5,71.0,2.0,18.9,374.0,511.79,407.33
2018,4,22,17,0,731.0,66.0,1.9,18.4,319.0,450.74,358.99
2018,4,22,17,15,649.5,62.5,1.75,17.3,258.5,373.3,296.74
2018,4,22,17,30,568.0,59.0,1.6,16.2,198.0,301.99,237.48
2018,4,22,17,45,477.5,50.0,1.4,15.1,147.5,229.5,175.92
2018,4,22,18,0,387.0,41.0,1.2,14.0,97.0,166.56,121.52
2018,4,22,18,15,267.0,30.0,1.2,13.4,61.0,104.73,68.14
2018,4,22,18,30,147.0,19.0,1.2,12.8,25.0,49.74,0.0
2018,4,22,18,45,73.5,9.5,1.15,12.15,12.5,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,8.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,23,5,15,45.0,6.5,0.65,8.95,7.5,0.0,0.0
2018,4,23,5,30,90.0,13.0,0.7,9.4,15.0,12.78,0.0
2018,4,23,5,45,228.5,27.0,0.7,9.9,49.5,22.37,9.94
2018,4,23,6,0,367.0,41.0,0.7,10.4,84.0,32.75,23.12
2018,4,23,6,15,463.5,49.5,0.85,11.1,132.5,37.03,27.59
2018,4,23,6,30,560.0,58.0,1.0,11.8,181.0,50.87,31.63
2018,4,23,6,45,619.5,65.0,1.15,12.45,235.5,95.32,52.66
2018,4,23,7,0,679.0,72.0,1.3,13.1,290.0,146.78,88.78
2018,4,23,7,15,718.0,77.0,1.35,13.9,344.5,199.41,131.95
2018,4,23,7,30,757.0,82.0,1.4,14.7,399.0,258.73,182.84
2018,4,23,7,45,784.5,87.0,1.5,15.5,453.0,315.83,232.66
2018,4,23,8,0,812.0,92.0,1.6,16.3,507.0,375.35,283.61
2018,4,23,8,15,832.0,96.0,1.7,16.9,558.0,432.99,332.12
2018,4,23,8,30,852.0,100.0,1.8,17.5,609.0,491.67,379.9
2018,4,23,8,45,866.5,102.5,1.9,18.1,655.0,546.84,423.58
2018,4,23,9,0,881.0,105.0,2.0,18.7,701.0,603.18,466.64
2018,4,23,9,15,897.0,105.5,2.0,19.05,744.0,656.53,506.24
2018,4,23,9,30,913.0,106.0,2.0,19.4,787.0,709.32,544.25
2018,4,23,9,45,928.0,105.0,2.0,19.75,824.5,759.12,577.83
2018,4,23,10,0,943.0,104.0,2.0,20.1,862.0,807.7,609.12
2018,4,23,10,15,898.5,132.5,1.95,20.35,875.0,836.86,626.58
2018,4,23,10,30,854.0,161.0,1.9,20.6,888.0,862.61,641.76
2018,4,23,10,45,905.5,136.0,1.9,20.9,923.5,907.75,670.07
2018,4,23,11,0,957.0,111.0,1.9,21.2,959.0,954.96,699.14
2018,4,23,11,15,959.0,112.0,1.85,21.35,972.0,982.55,714.98
2018,4,23,11,30,961.0,113.0,1.8,21.5,985.0,1006.95,728.87
2018,4,23,11,45,961.5,113.5,1.75,21.6,990.0,1026.11,739.55
2018,4,23,12,0,962.0,114.0,1.7,21.7,995.0,1041.82,748.11
2018,4,23,12,15,960.5,114.0,1.7,21.75,991.5,1051.56,753.91
2018,4,23,12,30,959.0,114.0,1.7,21.8,988.0,1057.69,757.63
2018,4,23,12,45,952.0,116.0,1.65,21.85,975.0,1056.89,756.42
2018,4,23,13,0,945.0,118.0,1.6,21.9,962.0,1052.49,753.17
2018,4,23,13,15,923.0,127.5,1.65,21.85,937.5,1037.78,745.48
2018,4,23,13,30,901.0,137.0,1.7,21.8,913.0,1019.89,735.94
2018,4,23,13,45,911.5,125.5,1.75,21.75,890.5,1008.11,730.33
2018,4,23,14,0,922.0,114.0,1.8,21.7,868.0,992.46,722.23
2018,4,23,14,15,908.5,114.5,1.9,21.55,832.5,963.71,706.61
2018,4,23,14,30,895.0,115.0,2.0,21.4,797.0,932.3,689.13
2018,4,23,14,45,863.5,119.0,2.05,21.2,749.5,891.67,664.87
2018,4,23,15,0,832.0,123.0,2.1,21.0,702.0,844.62,635.96
2018,4,23,15,15,830.0,112.5,2.1,21.0,658.5,804.81,610.7
2018,4,23,15,30,828.0,102.0,2.1,21.0,615.0,762.43,583.3
2018,4,23,15,45,812.5,96.0,2.25,20.3,566.0,712.74,552.8
2018,4,23,16,0,797.0,90.0,2.4,19.6,517.0,661.97,520.55
2018,4,23,16,15,789.0,84.5,2.45,18.95,471.5,615.84,488.65
2018,4,23,16,30,781.0,79.0,2.5,18.3,426.0,568.48,454.19
2018,4,23,16,45,735.5,74.5,2.55,17.65,368.0,500.37,402.24
2018,4,23,17,0,690.0,70.0,2.6,17.0,310.0,436.78,351.87
2018,4,23,17,15,631.5,65.0,2.45,15.95,256.0,368.69,296.17
2018,4,23,17,30,573.0,60.0,2.3,14.9,202.0,305.74,242.72
2018,4,23,17,45,491.5,52.0,2.15,13.85,153.0,237.06,183.45
2018,4,23,18,0,410.0,44.0,2.0,12.8,104.0,176.8,130.39
2018,4,23,18,15,276.5,31.0,1.9,12.1,64.5,108.26,71.62
2018,4,23,18,30,143.0,18.0,1.8,11.4,25.0,48.28,0.0
2018,4,23,18,45,71.5,9.0,1.75,10.7,12.5,17.8,0.0
2018,4,23,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
