Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,24,5,15,51.5,7.0,0.35,8.1,8.0,0.0,0.0
2018,4,24,5,30,103.0,14.0,0.3,8.6,16.0,13.76,0.0
2018,4,24,5,45,244.5,26.5,0.25,9.1,51.0,21.52,10.38
2018,4,24,6,0,386.0,39.0,0.2,9.6,86.0,30.4,21.29
2018,4,24,6,15,477.0,47.5,0.25,10.05,134.5,34.88,25.89
2018,4,24,6,30,568.0,56.0,0.3,10.5,183.0,51.04,30.57
2018,4,24,6,45,623.5,63.0,0.35,11.0,236.5,95.82,52.73
2018,4,24,7,0,679.0,70.0,0.4,11.5,290.0,147.1,89.24
2018,4,24,7,15,717.0,75.5,0.4,12.1,345.0,200.03,132.75
2018,4,24,7,30,755.0,81.0,0.4,12.7,400.0,259.47,183.49
2018,4,24,7,45,781.0,86.5,0.45,13.3,453.5,316.47,232.86
2018,4,24,8,0,807.0,92.0,0.5,13.9,507.0,375.72,283.07
2018,4,24,8,15,827.0,95.5,0.6,14.45,557.5,432.6,330.49
2018,4,24,8,30,847.0,99.0,0.7,15.0,608.0,490.51,377.23
2018,4,24,8,45,861.5,102.5,0.8,15.55,654.5,546.32,420.93
2018,4,24,9,0,876.0,106.0,0.9,16.1,701.0,603.31,464.04
2018,4,24,9,15,891.0,107.0,0.95,16.5,743.5,656.24,502.84
2018,4,24,9,30,906.0,108.0,1.0,16.9,786.0,708.53,540.09
2018,4,24,9,45,919.5,106.5,1.1,17.35,822.0,756.45,572.6
2018,4,24,10,0,933.0,105.0,1.2,17.8,858.0,803.03,602.99
2018,4,24,10,15,941.5,105.0,1.25,18.2,887.0,845.57,629.82
2018,4,24,10,30,950.0,105.0,1.3,18.6,916.0,885.94,654.96
2018,4,24,10,45,957.0,104.5,1.35,19.0,938.0,922.15,677.17
2018,4,24,11,0,964.0,104.0,1.4,19.4,960.0,955.68,697.54
2018,4,24,11,15,968.5,103.0,1.4,19.65,973.5,983.59,713.87
2018,4,24,11,30,973.0,102.0,1.4,19.9,987.0,1008.36,728.22
2018,4,24,11,45,976.0,100.5,1.4,20.15,992.5,1027.93,739.3
2018,4,24,12,0,979.0,99.0,1.4,20.4,998.0,1044.05,748.33
2018,4,24,12,15,978.5,99.0,1.45,20.5,995.0,1054.78,755.41
2018,4,24,12,30,978.0,99.0,1.5,20.6,992.0,1061.87,760.39
2018,4,24,12,45,977.0,97.5,1.5,20.75,980.5,1063.2,760.98
2018,4,24,13,0,976.0,96.0,1.5,20.9,969.0,1060.82,759.46
2018,4,24,13,15,971.5,96.0,1.6,20.9,950.0,1052.91,756.74
2018,4,24,13,30,967.0,96.0,1.7,20.9,931.0,1041.39,751.83
2018,4,24,13,45,961.0,95.0,1.75,20.85,904.0,1023.84,742.55
2018,4,24,14,0,955.0,94.0,1.8,20.8,877.0,1002.89,731.16
2018,4,24,14,15,946.5,93.0,1.9,20.65,843.0,976.36,717.08
2018,4,24,14,30,938.0,92.0,2.0,20.5,809.0,946.83,700.88
2018,4,24,14,45,924.0,92.0,2.05,20.35,768.0,910.76,679.58
2018,4,24,15,0,910.0,92.0,2.1,20.2,727.0,872.39,656.51
2018,4,24,15,15,891.0,90.5,2.1,20.2,679.0,826.24,627.0
2018,4,24,15,30,872.0,89.0,2.1,20.2,631.0,778.64,596.15
2018,4,24,15,45,856.0,85.0,2.2,19.6,582.0,729.32,565.59
2018,4,24,16,0,840.0,81.0,2.3,19.0,533.0,682.53,536.0
2018,4,24,16,15,784.5,81.0,2.35,18.45,470.0,609.78,484.55
2018,4,24,16,30,729.0,81.0,2.4,17.9,407.0,540.03,432.74
2018,4,24,16,45,679.5,80.5,2.4,17.3,354.0,478.23,385.12
2018,4,24,17,0,630.0,80.0,2.4,16.7,301.0,418.38,337.38
2018,4,24,17,15,406.5,85.5,2.3,15.7,219.0,287.12,231.64
2018,4,24,17,30,183.0,91.0,2.2,14.7,137.0,177.16,141.68
2018,4,24,17,45,146.0,71.0,2.05,13.7,102.0,132.79,103.96
2018,4,24,18,0,109.0,51.0,1.9,12.7,67.0,92.25,68.95
2018,4,24,18,15,121.0,35.5,1.85,12.0,46.5,72.78,49.09
2018,4,24,18,30,133.0,20.0,1.8,11.3,26.0,49.17,0.0
2018,4,24,18,45,66.5,10.0,1.8,10.6,13.0,18.23,0.0
2018,4,24,19,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,5,15,53.0,7.0,0.9,7.45,8.5,0.0,0.0
2018,4,25,5,30,106.0,14.0,1.0,7.8,17.0,13.76,0.0
2018,4,25,5,45,246.0,26.5,1.05,8.1,52.5,21.23,10.86
2018,4,25,6,0,386.0,39.0,1.1,8.4,88.0,30.1,21.14
2018,4,25,6,15,476.0,47.5,1.15,8.85,136.5,34.62,25.74
2018,4,25,6,30,566.0,56.0,1.2,9.3,185.0,52.8,31.08
2018,4,25,6,45,622.0,62.5,1.25,9.8,238.0,97.19,53.83
2018,4,25,7,0,678.0,69.0,1.3,10.3,291.0,148.13,90.87
2018,4,25,7,15,717.0,73.5,1.3,11.0,345.5,202.9,136.68
2018,4,25,7,30,756.0,78.0,1.3,11.7,400.0,259.05,185.64
2018,4,25,7,45,725.0,84.5,1.3,12.35,425.5,299.45,224.08
2018,4,25,8,0,694.0,91.0,1.3,13.0,451.0,335.77,258.0
2018,4,25,8,15,772.5,92.0,1.3,13.65,529.0,408.59,317.52
2018,4,25,8,30,851.0,93.0,1.3,14.3,607.0,488.78,380.91
2018,4,25,8,45,866.0,95.5,1.25,14.9,653.0,545.76,424.97
2018,4,25,9,0,881.0,98.0,1.2,15.5,699.0,600.6,465.91
2018,4,25,9,15,892.5,100.0,1.25,16.05,740.0,652.43,504.06
2018,4,25,9,30,904.0,102.0,1.3,16.6,781.0,703.32,540.39
2018,4,25,9,45,914.0,103.0,1.3,17.15,816.5,750.98,571.47
2018,4,25,10,0,924.0,104.0,1.3,17.7,852.0,797.07,600.35
2018,4,25,10,15,930.0,105.5,1.35,18.15,880.0,838.7,626.6
2018,4,25,10,30,936.0,107.0,1.4,18.6,908.0,878.03,651.07
2018,4,25,10,45,940.0,107.5,1.45,19.05,928.5,912.17,671.94
2018,4,25,11,0,944.0,108.0,1.5,19.5,949.0,943.53,690.9
2018,4,25,11,15,938.0,113.5,1.55,19.7,959.0,967.88,705.98
2018,4,25,11,30,932.0,119.0,1.6,19.9,969.0,988.78,718.93
2018,4,25,11,45,908.5,134.5,1.65,20.1,967.0,999.67,725.59
2018,4,25,12,0,885.0,150.0,1.7,20.3,965.0,1006.59,729.93
2018,4,25,12,15,784.5,203.0,1.7,20.4,923.5,978.9,711.9
2018,4,25,12,30,684.0,256.0,1.7,20.5,882.0,946.28,691.06
2018,4,25,12,45,792.5,195.0,1.75,20.55,912.0,989.73,720.24
2018,4,25,13,0,901.0,134.0,1.8,20.6,942.0,1027.95,745.08
2018,4,25,13,15,912.0,124.5,1.8,20.55,928.0,1025.81,743.95
2018,4,25,13,30,923.0,115.0,1.8,20.5,914.0,1019.93,741.04
2018,4,25,13,45,914.5,115.0,1.85,20.45,887.0,1001.65,731.02
2018,4,25,14,0,906.0,115.0,1.9,20.4,860.0,980.23,719.12
2018,4,25,14,15,895.5,114.5,2.0,20.2,826.0,953.43,704.67
2018,4,25,14,30,885.0,114.0,2.1,20.0,792.0,923.88,688.25
2018,4,25,14,45,871.0,112.5,2.15,19.85,751.5,887.64,666.48
2018,4,25,15,0,857.0,111.0,2.2,19.7,711.0,854.07,646.33
2018,4,25,15,15,841.0,108.5,2.2,19.7,666.0,810.84,618.46
2018,4,25,15,30,825.0,106.0,2.2,19.7,621.0,766.04,589.23
2018,4,25,15,45,802.5,103.5,2.5,18.9,571.5,715.16,558.77
2018,4,25,16,0,780.0,101.0,2.8,18.1,522.0,663.77,526.43
2018,4,25,16,15,750.0,97.0,2.95,17.35,469.0,607.56,486.58
2018,4,25,16,30,720.0,93.0,3.1,16.6,416.0,550.35,444.46
2018,4,25,16,45,680.5,88.0,3.2,15.9,362.5,487.91,396.36
2018,4,25,17,0,641.0,83.0,3.3,15.2,309.0,427.94,348.4
2018,4,25,17,15,586.5,75.5,3.3,14.25,256.0,361.21,293.4
2018,4,25,17,30,532.0,68.0,3.3,13.3,203.0,299.24,240.43
2018,4,25,17,45,435.5,58.0,3.25,12.3,151.0,225.12,176.62
2018,4,25,18,0,339.0,48.0,3.2,11.3,99.0,160.36,120.22
2018,4,25,18,15,234.5,35.0,3.1,10.65,64.0,102.86,70.15
2018,4,25,18,30,130.0,22.0,3.0,10.0,29.0,51.29,5.95
2018,4,25,18,45,65.0,11.0,2.95,9.3,14.5,19.11,0.0
2018,4,25,19,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,6.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,26,5,15,44.5,7.0,1.4,5.25,8.5,0.0,0.0
2018,4,26,5,30,89.0,14.0,1.5,5.7,17.0,13.76,0.0
2018,4,26,5,45,216.0,28.5,1.6,6.1,52.0,22.25,12.31
2018,4,26,6,0,343.0,43.0,1.7,6.5,87.0,33.77,24.64
2018,4,26,6,15,433.5,52.5,1.7,7.0,135.0,38.97,29.91
2018,4,26,6,30,524.0,62.0,1.7,7.5,183.0,58.85,36.24
2018,4,26,6,45,583.0,68.5,1.7,8.0,235.5,101.13,58.79
2018,4,26,7,0,642.0,75.0,1.7,8.5,288.0,150.35,95.06
2018,4,26,7,15,684.0,80.0,1.65,9.1,342.0,201.62,138.28
2018,4,26,7,30,726.0,85.0,1.6,9.7,396.0,257.43,187.24
2018,4,26,7,45,756.5,89.0,1.6,10.35,449.5,315.36,238.45
2018,4,26,8,0,787.0,93.0,1.6,11.0,503.0,373.5,288.96
2018,4,26,8,15,809.5,95.5,1.6,11.7,553.0,429.35,336.35
2018,4,26,8,30,832.0,98.0,1.6,12.4,603.0,486.51,383.15
2018,4,26,8,45,849.0,101.0,1.55,13.05,650.0,542.29,427.04
2018,4,26,9,0,866.0,104.0,1.5,13.7,697.0,599.57,470.27
2018,4,26,9,15,883.0,103.5,1.55,14.25,739.0,651.72,509.2
2018,4,26,9,30,900.0,103.0,1.6,14.8,781.0,703.42,546.7
2018,4,26,9,45,914.5,102.0,1.7,15.3,818.0,752.12,579.97
2018,4,26,10,0,929.0,101.0,1.8,15.8,855.0,799.59,611.46
2018,4,26,10,15,936.0,101.0,1.9,16.2,883.0,840.64,638.4
2018,4,26,10,30,943.0,101.0,2.0,16.6,911.0,879.42,663.65
2018,4,26,10,45,947.5,102.0,2.15,16.95,932.0,914.61,686.94
2018,4,26,11,0,952.0,103.0,2.3,17.3,953.0,947.01,708.32
2018,4,26,11,15,954.5,104.0,2.4,17.55,966.5,974.68,726.28
2018,4,26,11,30,957.0,105.0,2.5,17.8,980.0,999.19,742.21
2018,4,26,11,45,958.0,105.0,2.65,18.0,985.0,1018.01,755.09
2018,4,26,12,0,959.0,105.0,2.8,18.2,990.0,1033.4,765.84
2018,4,26,12,15,959.5,104.0,2.85,18.3,987.0,1043.8,772.74
2018,4,26,12,30,960.0,103.0,2.9,18.4,984.0,1050.62,777.47
2018,4,26,12,45,959.0,103.0,3.0,18.5,974.0,1053.41,780.18
2018,4,26,13,0,958.0,103.0,3.1,18.6,964.0,1052.57,780.66
2018,4,26,13,15,954.5,102.0,3.15,18.55,945.0,1044.63,776.58
2018,4,26,13,30,951.0,101.0,3.2,18.5,926.0,1033.12,770.31
2018,4,26,13,45,946.0,99.5,3.25,18.45,899.5,1016.15,760.51
2018,4,26,14,0,941.0,98.0,3.3,18.4,873.0,995.81,748.53
2018,4,26,14,15,933.0,96.5,3.4,18.2,839.5,969.45,733.29
2018,4,26,14,30,925.0,95.0,3.5,18.0,806.0,940.11,715.93
2018,4,26,14,45,915.0,93.5,3.55,17.75,766.5,906.22,695.07
2018,4,26,15,0,905.0,92.0,3.6,17.5,727.0,869.81,672.27
2018,4,26,15,15,891.0,89.5,3.6,17.5,681.5,826.76,643.62
2018,4,26,15,30,877.0,87.0,3.6,17.5,636.0,781.92,613.42
2018,4,26,15,45,859.0,84.5,3.75,16.7,587.0,732.59,581.91
2018,4,26,16,0,841.0,82.0,3.9,15.9,538.0,685.96,551.57
2018,4,26,16,15,815.0,79.5,3.9,15.25,485.5,629.56,511.09
2018,4,26,16,30,789.0,77.0,3.9,14.6,433.0,573.5,468.52
2018,4,26,16,45,753.5,73.0,3.9,14.0,378.5,511.12,419.4
2018,4,26,17,0,718.0,69.0,3.9,13.4,324.0,450.66,370.09
2018,4,26,17,15,666.0,63.5,3.8,12.6,269.5,384.83,314.77
2018,4,26,17,30,614.0,58.0,3.7,11.8,215.0,322.02,260.12
2018,4,26,17,45,533.0,51.0,3.6,11.05,164.5,252.21,198.52
2018,4,26,18,0,452.0,44.0,3.5,10.3,114.0,190.71,143.18
2018,4,26,18,15,321.0,33.5,3.3,9.7,73.5,122.37,83.72
2018,4,26,18,30,190.0,23.0,3.1,9.1,33.0,63.76,14.35
2018,4,26,18,45,95.0,11.5,2.95,8.5,16.5,23.55,0.0
2018,4,26,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,5.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,5.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.95,4.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,27,5,15,32.5,7.5,1.8,4.9,8.5,0.0,0.0
2018,4,27,5,30,65.0,15.0,1.9,5.2,17.0,14.74,0.0
2018,4,27,5,45,225.5,29.5,2.0,5.55,56.5,22.99,13.36
2018,4,27,6,0,386.0,44.0,2.1,5.9,96.0,34.48,25.39
2018,4,27,6,15,483.0,52.0,2.2,6.4,146.0,38.25,29.35
2018,4,27,6,30,580.0,60.0,2.3,6.9,196.0,60.2,35.46
2018,4,27,6,45,642.5,65.0,2.35,7.45,251.0,104.86,59.38
2018,4,27,7,0,705.0,70.0,2.4,8.0,306.0,156.81,98.03
2018,4,27,7,15,746.0,74.0,2.5,8.65,362.0,213.17,146.19
2018,4,27,7,30,787.0,78.0,2.6,9.3,418.0,271.12,197.77
2018,4,27,7,45,759.5,94.0,2.65,9.95,456.0,322.91,246.24
2018,4,27,8,0,732.0,110.0,2.7,10.6,494.0,368.62,288.26
2018,4,27,8,15,780.5,108.0,2.75,11.15,553.0,430.76,341.09
2018,4,27,8,30,829.0,106.0,2.8,11.7,612.0,494.55,393.94
2018,4,27,8,45,872.5,99.5,2.85,12.25,667.5,556.84,444.32
2018,4,27,9,0,916.0,93.0,2.9,12.8,723.0,619.87,493.92
2018,4,27,9,15,893.0,108.5,3.0,13.2,752.5,664.5,528.1
2018,4,27,9,30,870.0,124.0,3.1,13.6,782.0,704.84,558.13
2018,4,27,9,45,876.0,127.5,3.15,14.0,815.5,750.8,591.08
2018,4,27,10,0,882.0,131.0,3.2,14.4,849.0,794.77,620.9
2018,4,27,10,15,852.0,150.5,3.25,14.65,863.5,825.38,641.25
2018,4,27,10,30,822.0,170.0,3.3,14.9,878.0,850.62,657.81
2018,4,27,10,45,837.5,167.0,3.35,15.15,903.0,888.36,683.14
2018,4,27,11,0,853.0,164.0,3.4,15.4,928.0,924.28,706.94
2018,4,27,11,15,854.5,164.0,3.45,15.55,938.5,948.39,722.77
2018,4,27,11,30,856.0,164.0,3.5,15.7,949.0,969.62,736.73
2018,4,27,11,45,853.0,168.0,3.55,15.85,953.5,987.64,748.58
2018,4,27,12,0,850.0,172.0,3.6,16.0,958.0,1002.5,758.38
2018,4,27,12,15,913.0,138.5,3.65,16.05,980.5,1034.73,780.33
2018,4,27,12,30,976.0,105.0,3.7,16.1,1003.0,1069.41,803.76
2018,4,27,12,45,971.5,106.0,3.75,16.15,990.5,1069.82,804.26
2018,4,27,13,0,967.0,107.0,3.8,16.2,978.0,1066.56,802.75
2018,4,27,13,15,963.0,106.5,3.85,16.15,959.0,1058.61,798.53
2018,4,27,13,30,959.0,106.0,3.9,16.1,940.0,1047.08,792.04
2018,4,27,13,45,952.5,105.0,3.95,16.05,912.5,1029.11,781.3
2018,4,27,14,0,946.0,104.0,4.0,16.0,885.0,1007.81,768.37
2018,4,27,14,15,937.5,102.0,4.05,15.8,850.5,980.38,751.66
2018,4,27,14,30,929.0,100.0,4.1,15.6,816.0,949.96,732.84
2018,4,27,14,45,918.0,98.5,4.1,15.45,776.0,915.1,710.37
2018,4,27,15,0,907.0,97.0,4.1,15.3,736.0,877.78,686.03
2018,4,27,15,15,892.5,94.5,4.1,15.3,690.0,834.29,656.66
2018,4,27,15,30,878.0,92.0,4.1,15.3,644.0,789.02,625.73
2018,4,27,15,45,859.0,89.5,4.15,14.75,594.0,742.86,595.18
2018,4,27,16,0,840.0,87.0,4.2,14.2,544.0,691.66,560.25
2018,4,27,16,15,814.0,84.0,4.2,13.75,491.0,634.72,518.58
2018,4,27,16,30,788.0,81.0,4.2,13.3,438.0,578.12,474.99
2018,4,27,16,45,751.0,77.0,4.2,12.9,383.0,514.9,424.63
2018,4,27,17,0,714.0,73.0,4.2,12.5,328.0,455.34,375.51
2018,4,27,17,15,660.5,67.5,3.95,11.9,273.5,387.55,317.97
2018,4,27,17,30,607.0,62.0,3.7,11.3,219.0,324.33,262.65
2018,4,27,17,45,523.0,54.5,3.5,10.7,167.5,253.14,199.84
2018,4,27,18,0,439.0,47.0,3.3,10.1,116.0,190.54,143.67
2018,4,27,18,15,306.5,35.5,3.15,9.55,75.0,121.27,83.75
2018,4,27,18,30,174.0,24.0,3.0,9.0,34.0,62.46,18.84
2018,4,27,18,45,87.0,12.0,2.8,8.5,17.0,23.12,0.0
2018,4,27,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,28,5,15,57.5,9.5,2.35,6.1,11.5,0.0,0.0
2018,4,28,5,30,115.0,19.0,2.5,6.3,23.0,18.68,0.0
2018,4,28,5,45,250.5,31.5,2.6,6.5,60.0,25.53,15.74
2018,4,28,6,0,386.0,44.0,2.7,6.7,97.0,34.17,25.08
2018,4,28,6,15,477.5,52.5,2.85,7.1,147.0,38.45,29.46
2018,4,28,6,30,569.0,61.0,3.0,7.5,197.0,62.47,36.61
2018,4,28,6,45,629.5,66.0,3.15,7.95,251.0,106.44,60.85
2018,4,28,7,0,690.0,71.0,3.3,8.4,305.0,157.47,99.25
2018,4,28,7,15,730.0,76.0,3.35,8.85,360.5,213.78,147.68
2018,4,28,7,30,770.0,81.0,3.4,9.3,416.0,271.52,199.33
2018,4,28,7,45,800.5,83.0,3.45,9.75,469.5,327.54,250.23
2018,4,28,8,0,831.0,85.0,3.5,10.2,523.0,386.24,302.65
2018,4,28,8,15,851.5,87.5,3.5,10.6,574.0,443.55,352.85
2018,4,28,8,30,872.0,90.0,3.5,11.0,625.0,504.0,403.96
2018,4,28,8,45,771.0,129.5,3.5,11.4,628.5,531.7,427.44
2018,4,28,9,0,670.0,169.0,3.5,11.8,632.0,548.6,440.85
2018,4,28,9,15,610.5,200.0,3.45,12.15,640.5,574.42,460.13
2018,4,28,9,30,551.0,231.0,3.4,12.5,649.0,593.21,473.09
2018,4,28,9,45,591.5,229.0,3.4,12.85,696.0,646.56,513.43
2018,4,28,10,0,632.0,227.0,3.4,13.2,743.0,701.34,553.88
2018,4,28,10,15,685.0,215.5,3.45,13.45,792.0,758.2,595.97
2018,4,28,10,30,738.0,204.0,3.5,13.7,841.0,816.65,638.03
2018,4,28,10,45,852.5,154.0,3.55,13.95,906.5,889.57,688.45
2018,4,28,11,0,967.0,104.0,3.6,14.2,972.0,963.99,738.88
2018,4,28,11,15,969.5,105.0,3.65,14.35,985.5,991.9,756.94
2018,4,28,11,30,972.0,106.0,3.7,14.5,999.0,1016.62,773.2
2018,4,28,11,45,972.5,106.0,3.75,14.65,1003.5,1035.11,785.29
2018,4,28,12,0,973.0,106.0,3.8,14.8,1008.0,1050.13,795.14
2018,4,28,12,15,971.5,107.0,3.85,14.85,1005.0,1060.68,802.41
2018,4,28,12,30,970.0,108.0,3.9,14.9,1002.0,1067.62,807.4
2018,4,28,12,45,967.5,107.5,4.0,14.95,990.5,1068.39,808.75
2018,4,28,13,0,965.0,107.0,4.1,15.0,979.0,1065.51,807.8
2018,4,28,13,15,962.0,106.0,4.2,14.95,960.0,1057.98,804.13
2018,4,28,13,30,959.0,105.0,4.3,14.9,941.0,1046.87,798.1
2018,4,28,13,45,955.0,103.0,4.4,14.85,914.5,1030.2,788.81
2018,4,28,14,0,951.0,101.0,4.5,14.8,888.0,1010.12,777.18
2018,4,28,14,15,939.0,101.0,4.55,14.6,852.5,981.47,759.55
2018,4,28,14,30,927.0,101.0,4.6,14.4,817.0,950.02,739.87
2018,4,28,14,45,923.5,96.0,4.65,14.2,779.0,917.96,719.63
2018,4,28,15,0,920.0,91.0,4.7,14.0,741.0,882.98,697.1
2018,4,28,15,15,906.0,89.5,4.7,14.0,695.5,840.54,668.06
2018,4,28,15,30,892.0,88.0,4.7,14.0,650.0,796.27,637.44
2018,4,28,15,45,874.5,85.0,4.7,13.45,600.0,746.19,603.36
2018,4,28,16,0,857.0,82.0,4.7,12.9,550.0,698.7,570.66
2018,4,28,16,15,833.5,78.5,4.65,12.5,497.0,642.12,528.84
2018,4,28,16,30,810.0,75.0,4.6,12.1,444.0,585.64,484.65
2018,4,28,16,45,777.5,71.0,4.55,11.65,389.5,523.94,435.0
2018,4,28,17,0,745.0,67.0,4.5,11.2,335.0,463.84,385.01
2018,4,28,17,15,695.0,62.0,4.3,10.7,280.0,396.53,327.29
2018,4,28,17,30,645.0,57.0,4.1,10.2,225.0,334.89,272.58
2018,4,28,17,45,562.5,51.0,3.9,9.7,173.0,263.86,209.18
2018,4,28,18,0,480.0,45.0,3.7,9.2,121.0,201.21,152.3
2018,4,28,18,15,349.0,34.5,3.5,8.75,79.0,130.96,90.9
2018,4,28,18,30,218.0,24.0,3.3,8.3,37.0,70.87,25.94
2018,4,28,18,45,109.0,12.0,3.15,7.9,18.5,26.13,0.0
2018,4,28,19,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.0,7.35,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.25,5.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,29,5,15,5.0,2.0,2.5,5.75,2.0,1.97,0.0
2018,4,29,5,30,10.0,4.0,2.7,6.0,4.0,3.93,0.0
2018,4,29,5,45,5.0,5.5,2.95,6.3,5.5,5.34,0.0
2018,4,29,6,0,0.0,7.0,3.2,6.6,7.0,6.74,0.43
2018,4,29,6,15,0.0,12.0,3.3,6.95,12.0,11.57,4.95
2018,4,29,6,30,0.0,17.0,3.4,7.3,17.0,16.39,8.75
2018,4,29,6,45,0.0,25.5,3.55,7.65,25.5,24.6,15.95
2018,4,29,7,0,0.0,34.0,3.7,8.0,34.0,32.82,23.06
2018,4,29,7,15,0.0,36.0,3.7,8.35,36.0,34.76,24.61
2018,4,29,7,30,0.0,38.0,3.7,8.7,38.0,36.7,26.14
2018,4,29,7,45,0.0,46.0,3.75,9.0,46.0,44.44,32.64
2018,4,29,8,0,0.0,54.0,3.8,9.3,54.0,52.19,39.07
2018,4,29,8,15,0.0,62.0,3.85,9.6,62.0,59.95,45.44
2018,4,29,8,30,0.0,70.0,3.9,9.9,70.0,67.71,51.76
2018,4,29,8,45,0.5,94.5,3.9,10.2,95.0,91.74,71.64
2018,4,29,9,0,1.0,119.0,3.9,10.5,120.0,115.59,91.12
2018,4,29,9,15,3.0,140.5,3.95,10.65,143.0,137.59,108.97
2018,4,29,9,30,5.0,162.0,4.0,10.8,166.0,159.84,126.89
2018,4,29,9,45,5.0,158.5,4.05,10.95,162.5,156.84,124.14
2018,4,29,10,0,5.0,155.0,4.1,11.1,159.0,153.8,121.43
2018,4,29,10,15,6.5,160.5,4.2,11.25,166.0,160.62,126.81
2018,4,29,10,30,8.0,166.0,4.3,11.4,173.0,167.54,132.27
2018,4,29,10,45,10.0,189.0,4.35,11.55,198.0,191.99,151.83
2018,4,29,11,0,12.0,212.0,4.4,11.7,223.0,216.64,171.39
2018,4,29,11,15,9.5,191.5,4.45,11.75,200.0,194.85,153.73
2018,4,29,11,30,7.0,171.0,4.5,11.8,177.0,172.83,135.93
2018,4,29,11,45,8.5,180.5,4.55,11.85,188.0,183.81,144.79
2018,4,29,12,0,10.0,190.0,4.6,11.9,199.0,194.83,153.65
2018,4,29,12,15,11.5,199.5,4.65,11.95,210.0,205.87,162.53
2018,4,29,12,30,13.0,209.0,4.7,12.0,221.0,216.94,171.43
2018,4,29,12,45,16.0,231.0,4.7,12.0,245.5,241.87,191.44
2018,4,29,13,0,19.0,253.0,4.7,12.0,270.0,272.34,215.75
2018,4,29,13,15,41.5,275.5,4.65,12.1,312.0,317.92,252.65
2018,4,29,13,30,64.0,298.0,4.6,12.2,354.0,363.31,289.05
2018,4,29,13,45,189.0,251.5,4.6,12.25,410.0,449.79,361.87
2018,4,29,14,0,314.0,205.0,4.6,12.3,466.0,524.96,424.69
2018,4,29,14,15,497.0,195.5,4.55,12.3,589.5,683.11,549.52
2018,4,29,14,30,680.0,186.0,4.5,12.3,713.0,827.69,658.42
2018,4,29,14,45,763.5,150.0,4.45,12.25,713.5,841.67,668.83
2018,4,29,15,0,847.0,114.0,4.4,12.2,714.0,851.74,677.37
2018,4,29,15,15,857.0,103.5,4.4,12.2,677.5,821.19,656.51
2018,4,29,15,30,867.0,93.0,4.4,12.2,641.0,783.07,630.19
2018,4,29,15,45,847.5,90.5,4.4,11.85,591.5,736.96,598.42
2018,4,29,16,0,828.0,88.0,4.4,11.5,542.0,685.9,562.38
2018,4,29,16,15,795.0,86.0,4.4,11.25,487.5,626.0,517.29
2018,4,29,16,30,762.0,84.0,4.4,11.0,433.0,567.1,470.88
2018,4,29,16,45,731.5,79.0,4.35,10.7,380.5,507.67,422.71
2018,4,29,17,0,701.0,74.0,4.3,10.4,328.0,451.29,375.48
2018,4,29,17,15,650.0,68.5,4.15,10.0,274.0,385.27,318.84
2018,4,29,17,30,599.0,63.0,4.0,9.6,220.0,323.56,264.24
2018,4,29,17,45,521.0,55.5,3.85,9.2,170.0,254.77,202.86
2018,4,29,18,0,443.0,48.0,3.7,8.8,120.0,193.9,147.63
2018,4,29,18,15,318.0,36.5,3.55,8.45,78.5,125.88,88.24
2018,4,29,18,30,193.0,25.0,3.4,8.1,37.0,68.13,28.47
2018,4,29,18,45,96.5,12.5,3.25,7.7,18.5,25.11,0.0
2018,4,29,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.4,5.4,1.5,1.47,0.0
2018,4,30,5,30,0.0,3.0,2.4,5.6,3.0,2.89,0.0
2018,4,30,5,45,0.0,6.5,2.4,5.85,6.5,6.26,0.0
2018,4,30,6,0,0.0,10.0,2.4,6.1,10.0,9.64,3.08
2018,4,30,6,15,0.0,16.5,2.4,6.45,16.5,15.91,8.97
2018,4,30,6,30,0.0,23.0,2.4,6.8,23.0,22.19,13.89
2018,4,30,6,45,0.0,39.0,2.35,7.15,39.0,37.65,27.45
2018,4,30,7,0,0.0,55.0,2.3,7.5,55.0,53.14,40.82
2018,4,30,7,15,0.0,48.5,2.2,7.9,48.5,46.85,35.16
2018,4,30,7,30,0.0,42.0,2.1,8.3,42.0,40.57,29.54
2018,4,30,7,45,1.0,72.5,2.05,8.7,73.0,70.42,54.9
2018,4,30,8,0,2.0,103.0,2.0,9.1,104.0,100.09,79.62
2018,4,30,8,15,2.0,101.5,2.0,9.45,102.5,98.91,78.21
2018,4,30,8,30,2.0,100.0,2.0,9.8,101.0,97.66,76.82
2018,4,30,8,45,7.5,145.5,1.95,10.15,150.5,144.15,114.95
2018,4,30,9,0,13.0,191.0,1.9,10.5,200.0,191.19,152.71
2018,4,30,9,15,23.5,248.0,2.0,10.9,265.5,252.19,200.99
2018,4,30,9,30,34.0,305.0,2.1,11.3,331.0,315.31,249.91
2018,4,30,9,45,40.0,328.5,2.15,11.65,360.5,344.85,272.0
2018,4,30,10,0,46.0,352.0,2.2,12.0,390.0,375.03,294.5
2018,4,30,10,15,159.0,332.0,2.4,12.35,469.0,450.62,355.31
2018,4,30,10,30,272.0,312.0,2.6,12.7,548.0,534.13,421.0
2018,4,30,10,45,463.0,275.0,2.75,13.05,688.0,676.13,530.19
2018,4,30,11,0,654.0,238.0,2.9,13.4,828.0,825.72,640.78
2018,4,30,11,15,537.0,272.5,3.15,13.55,761.5,771.38,599.03
2018,4,30,11,30,420.0,307.0,3.4,13.7,695.0,709.84,552.65
2018,4,30,11,45,456.5,304.0,3.65,13.8,727.5,751.67,584.98
2018,4,30,12,0,493.0,301.0,3.9,13.9,760.0,792.87,616.03
2018,4,30,12,15,609.5,256.5,4.1,13.75,822.0,870.28,675.9
2018,4,30,12,30,726.0,212.0,4.3,13.6,884.0,945.46,731.06
2018,4,30,12,45,811.5,177.0,4.45,13.5,920.0,993.71,766.14
2018,4,30,13,0,897.0,142.0,4.6,13.4,956.0,1036.35,797.55
2018,4,30,13,15,907.5,134.5,4.7,13.25,943.5,1035.85,798.86
2018,4,30,13,30,918.0,127.0,4.8,13.1,931.0,1031.69,798.06
2018,4,30,13,45,913.5,125.0,4.9,12.9,905.0,1015.15,788.84
2018,4,30,14,0,909.0,123.0,5.0,12.7,879.0,995.36,777.39
2018,4,30,14,15,901.0,121.0,5.0,12.45,845.5,969.17,760.74
2018,4,30,14,30,893.0,119.0,5.0,12.2,812.0,940.12,742.02
2018,4,30,14,45,882.5,116.5,5.05,11.95,772.5,905.64,719.63
2018,4,30,15,0,872.0,114.0,5.1,11.7,733.0,873.61,698.87
2018,4,30,15,15,856.5,111.0,5.1,11.7,687.5,829.74,668.15
2018,4,30,15,30,841.0,108.0,5.1,11.7,642.0,784.24,635.98
2018,4,30,15,45,819.5,105.0,5.05,11.0,592.0,732.93,600.37
2018,4,30,16,0,798.0,102.0,5.0,10.3,542.0,681.02,563.64
2018,4,30,16,15,769.5,98.5,4.9,9.9,489.0,623.64,519.25
2018,4,30,16,30,741.0,95.0,4.8,9.5,436.0,568.83,475.58
2018,4,30,16,45,702.5,90.5,4.7,9.1,382.0,506.44,424.63
2018,4,30,17,0,664.0,86.0,4.6,8.7,328.0,446.37,374.14
2018,4,30,17,15,609.0,79.5,4.5,8.25,274.0,379.13,316.38
2018,4,30,17,30,554.0,73.0,4.4,7.8,220.0,316.61,261.05
2018,4,30,17,45,471.5,64.0,4.25,7.4,169.5,246.76,198.66
2018,4,30,18,0,389.0,55.0,4.1,7.0,119.0,185.26,143.01
2018,4,30,18,15,271.0,41.5,4.0,6.75,78.5,120.05,85.89
2018,4,30,18,30,153.0,28.0,3.9,6.5,38.0,64.55,30.34
2018,4,30,18,45,78.5,14.5,3.8,6.2,19.5,24.79,0.0
2018,4,30,19,0,4.0,1.0,3.7,5.9,1.0,0.0,0.0
2018,4,30,19,15,2.0,0.5,3.6,5.75,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.25,5.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.15,5.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.0,4.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.8,4.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,5,1,5,15,49.5,10.5,2.65,4.9,13.0,10.32,0.0
2018,5,1,5,30,99.0,21.0,2.7,5.1,26.0,16.67,0.0
2018,5,1,5,45,212.0,36.5,2.75,5.3,63.0,28.44,19.04
2018,5,1,6,0,325.0,52.0,2.8,5.5,100.0,39.59,30.26
2018,5,1,6,15,388.0,63.5,2.8,5.8,143.5,46.95,37.47
2018,5,1,6,30,451.0,75.0,2.8,6.1,187.0,74.94,48.3
2018,5,1,6,45,485.0,86.0,2.75,6.35,232.5,115.68,74.55
2018,5,1,7,0,519.0,97.0,2.7,6.6,278.0,160.01,109.73
2018,5,1,7,15,295.0,121.5,2.6,6.95,228.0,169.1,128.33
2018,5,1,7,30,71.0,146.0,2.5,7.3,178.0,154.63,124.74
2018,5,1,7,45,56.5,178.0,2.35,7.65,205.5,183.6,149.25
2018,5,1,8,0,42.0,210.0,2.2,8.0,233.0,211.27,171.84
2018,5,1,8,15,51.0,232.0,2.1,8.45,262.0,238.94,193.68
2018,5,1,8,30,60.0,254.0,2.0,8.9,291.0,267.67,216.09
2018,5,1,8,45,44.5,246.5,1.85,9.35,275.0,257.27,206.79
2018,5,1,9,0,29.0,239.0,1.7,9.8,259.0,244.76,195.83
2018,5,1,9,15,159.5,284.5,1.75,10.4,405.5,372.12,297.65
2018,5,1,9,30,290.0,330.0,1.8,11.0,552.0,512.1,404.85
2018,5,1,9,45,476.0,282.0,1.8,11.55,666.0,616.19,484.24
2018,5,1,10,0,662.0,234.0,1.8,12.1,780.0,733.61,571.12
2018,5,1,10,15,670.5,241.5,1.9,12.45,810.0,774.6,599.15
2018,5,1,10,30,679.0,249.0,2.0,12.8,840.0,814.34,626.64
2018,5,1,10,45,776.0,196.5,2.1,13.15,886.5,868.55,664.92
2018,5,1,11,0,873.0,144.0,2.2,13.5,933.0,923.3,701.42
2018,5,1,11,15,824.5,169.0,2.3,13.65,922.5,929.95,705.54
2018,5,1,11,30,776.0,194.0,2.4,13.8,912.0,928.45,704.71
2018,5,1,11,45,855.0,157.5,2.5,13.95,952.0,982.49,741.67
2018,5,1,12,0,934.0,121.0,2.6,14.1,992.0,1030.58,773.8
2018,5,1,12,15,931.5,122.0,2.7,14.2,988.5,1039.69,780.14
2018,5,1,12,30,929.0,123.0,2.8,14.3,985.0,1045.34,784.7
2018,5,1,12,45,912.0,130.5,2.95,14.4,968.0,1039.86,782.46
2018,5,1,13,0,895.0,138.0,3.1,14.5,951.0,1030.99,778.08
2018,5,1,13,15,840.5,156.5,3.15,14.5,908.0,999.7,758.01
2018,5,1,13,30,786.0,175.0,3.2,14.5,865.0,960.05,732.31
2018,5,1,13,45,735.0,190.5,3.3,14.5,820.5,922.84,708.46
2018,5,1,14,0,684.0,206.0,3.4,14.5,776.0,880.58,680.76
2018,5,1,14,15,784.5,160.5,3.4,14.4,790.0,909.4,702.63
2018,5,1,14,30,885.0,115.0,3.4,14.3,804.0,929.27,717.78
2018,5,1,14,45,873.5,112.5,3.45,14.2,764.0,894.09,694.85
2018,5,1,15,0,862.0,110.0,3.5,14.1,724.0,856.64,670.55
2018,5,1,15,15,847.0,107.5,3.5,14.1,679.5,818.79,645.22
2018,5,1,15,30,832.0,105.0,3.5,14.1,635.0,774.58,615.01
2018,5,1,15,45,810.0,102.0,3.55,13.65,585.0,723.26,580.37
2018,5,1,16,0,788.0,99.0,3.6,13.2,535.0,671.41,544.64
2018,5,1,16,15,744.0,97.5,3.65,12.9,477.5,606.46,495.88
2018,5,1,16,30,700.0,96.0,3.7,12.6,420.0,545.5,448.56
2018,5,1,16,45,679.0,89.0,3.7,12.3,371.5,492.17,406.1
2018,5,1,17,0,658.0,82.0,3.7,12.0,323.0,439.54,362.71
2018,5,1,17,15,611.0,75.0,3.55,11.45,271.0,375.8,308.95
2018,5,1,17,30,564.0,68.0,3.4,10.9,219.0,316.01,256.86
2018,5,1,17,45,483.0,59.5,3.25,10.4,168.5,246.75,196.02
2018,5,1,18,0,402.0,51.0,3.1,9.9,118.0,185.77,141.59
2018,5,1,18,15,286.0,39.5,2.95,9.4,78.5,121.59,86.02
2018,5,1,18,30,170.0,28.0,2.8,8.9,39.0,68.27,34.02
2018,5,1,18,45,87.5,15.0,2.7,8.4,20.5,26.61,0.0
2018,5,1,19,0,5.0,2.0,2.6,7.9,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.65,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,5,2,5,15,54.5,10.0,2.0,5.15,13.0,9.83,0.0
2018,5,2,5,30,109.0,20.0,2.0,5.3,26.0,15.74,0.0
2018,5,2,5,45,230.0,34.5,1.95,5.45,64.0,26.66,17.66
2018,5,2,6,0,351.0,49.0,1.9,5.6,102.0,37.96,28.84
2018,5,2,6,15,416.5,59.0,1.8,5.9,146.0,43.41,34.26
2018,5,2,6,30,482.0,69.0,1.7,6.2,190.0,72.34,44.6
2018,5,2,6,45,496.0,79.0,1.6,6.5,229.0,111.6,70.28
2018,5,2,7,0,510.0,89.0,1.5,6.8,268.0,152.59,103.57
2018,5,2,7,15,543.5,97.5,1.35,7.4,316.0,197.99,142.47
2018,5,2,7,30,577.0,106.0,1.2,8.0,364.0,247.05,185.37
2018,5,2,7,45,603.0,115.0,1.05,8.65,413.5,297.59,229.32
2018,5,2,8,0,629.0,124.0,0.9,9.3,463.0,350.55,274.03
2018,5,2,8,15,718.5,117.0,0.85,10.05,538.5,418.56,328.78
2018,5,2,8,30,808.0,110.0,0.8,10.8,614.0,496.76,389.66
2018,5,2,8,45,847.0,105.0,0.75,11.5,667.5,555.38,434.15
2018,5,2,9,0,886.0,100.0,0.7,12.2,721.0,617.71,479.73
2018,5,2,9,15,900.0,100.0,0.65,12.9,762.0,669.06,515.55
2018,5,2,9,30,914.0,100.0,0.6,13.6,803.0,719.64,549.3
2018,5,2,9,45,926.0,99.5,0.6,14.25,838.5,767.27,578.83
2018,5,2,10,0,938.0,99.0,0.6,14.9,874.0,813.45,606.8
2018,5,2,10,15,944.0,100.0,0.7,15.35,902.0,854.61,633.22
2018,5,2,10,30,950.0,101.0,0.8,15.8,930.0,893.42,657.99
2018,5,2,10,45,954.5,101.5,0.95,16.25,950.5,927.93,680.74
2018,5,2,11,0,959.0,102.0,1.1,16.7,971.0,959.66,701.64
2018,5,2,11,15,962.0,102.5,1.3,16.9,984.0,987.07,721.25
2018,5,2,11,30,965.0,103.0,1.5,17.1,997.0,1011.34,738.81
2018,5,2,11,45,966.5,102.5,1.7,17.3,1002.0,1029.92,752.7
2018,5,2,12,0,968.0,102.0,1.9,17.5,1007.0,1045.09,764.42
2018,5,2,12,15,968.0,101.0,2.05,17.55,1003.5,1054.79,772.4
2018,5,2,12,30,968.0,100.0,2.2,17.6,1000.0,1060.92,778.2
2018,5,2,12,45,967.0,99.0,2.4,17.7,989.0,1062.44,781.57
2018,5,2,13,0,966.0,98.0,2.6,17.8,978.0,1060.33,782.58
2018,5,2,13,15,962.0,97.5,2.7,17.7,958.5,1052.17,779.2
2018,5,2,13,30,958.0,97.0,2.8,17.6,939.0,1040.48,773.6
2018,5,2,13,45,952.0,96.5,2.95,17.55,912.5,1023.38,764.8
2018,5,2,14,0,946.0,96.0,3.1,17.5,886.0,1002.97,753.75
2018,5,2,14,15,938.0,95.0,3.15,17.3,852.5,976.98,738.47
2018,5,2,14,30,930.0,94.0,3.2,17.1,819.0,948.02,721.14
2018,5,2,14,45,919.5,92.5,3.3,16.95,779.5,913.52,700.08
2018,5,2,15,0,909.0,91.0,3.4,16.8,740.0,876.57,677.06
2018,5,2,15,15,895.5,89.0,3.4,16.8,695.0,834.36,649.09
2018,5,2,15,30,882.0,87.0,3.4,16.8,650.0,790.33,619.56
2018,5,2,15,45,864.0,84.0,3.4,16.25,600.5,740.3,586.5
2018,5,2,16,0,846.0,81.0,3.4,15.7,551.0,689.32,552.11
2018,5,2,16,15,821.5,78.5,3.35,15.3,498.5,637.29,515.02
2018,5,2,16,30,797.0,76.0,3.3,14.9,446.0,581.91,472.85
2018,5,2,16,45,764.0,72.0,3.25,14.5,392.0,520.57,424.73
2018,5,2,17,0,731.0,68.0,3.2,14.1,338.0,460.91,376.35
2018,5,2,17,15,683.5,63.0,3.05,13.4,284.0,395.42,321.88
2018,5,2,17,30,636.0,58.0,2.9,12.7,230.0,335.24,269.89
2018,5,2,17,45,563.5,52.0,2.75,12.05,179.5,267.98,210.88
2018,5,2,18,0,491.0,46.0,2.6,11.4,129.0,208.02,157.02
2018,5,2,18,15,373.5,36.5,2.4,10.75,87.0,140.87,98.69
2018,5,2,18,30,256.0,27.0,2.2,10.1,45.0,83.83,43.42
2018,5,2,18,45,135.0,14.5,2.0,9.45,23.5,32.74,0.0
2018,5,2,19,0,14.0,2.0,1.8,8.8,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.65,8.55,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,3,5,15,95.0,11.5,1.8,6.25,16.5,11.3,0.0
2018,5,3,5,30,190.0,23.0,1.9,6.4,33.0,18.23,2.01
2018,5,3,5,45,318.0,33.5,1.95,6.6,73.0,26.24,17.32
2018,5,3,6,0,446.0,44.0,2.0,6.8,113.0,32.89,24.16
2018,5,3,6,15,525.0,51.5,1.95,7.1,163.0,36.42,27.74
2018,5,3,6,30,604.0,59.0,1.9,7.4,213.0,70.18,38.48
2018,5,3,6,45,656.0,64.5,1.8,7.65,267.0,116.32,66.98
2018,5,3,7,0,708.0,70.0,1.7,7.9,321.0,171.16,110.23
2018,5,3,7,15,744.0,74.5,1.65,8.45,375.5,224.49,156.6
2018,5,3,7,30,780.0,79.0,1.6,9.0,430.0,281.63,207.46
2018,5,3,7,45,806.0,82.0,1.5,9.55,483.0,337.66,257.38
2018,5,3,8,0,832.0,85.0,1.4,10.1,536.0,395.84,307.76
2018,5,3,8,15,852.0,87.5,1.4,10.8,586.0,452.82,355.73
2018,5,3,8,30,872.0,90.0,1.4,11.5,636.0,512.92,404.27
2018,5,3,8,45,887.5,91.5,1.45,12.2,682.0,567.83,447.47
2018,5,3,9,0,903.0,93.0,1.5,12.9,728.0,622.63,489.13
2018,5,3,9,15,913.5,94.5,1.55,13.5,768.5,673.88,527.01
2018,5,3,9,30,924.0,96.0,1.6,14.1,809.0,724.03,562.53
2018,5,3,9,45,932.0,97.5,1.7,14.75,843.5,771.04,593.66
2018,5,3,10,0,940.0,99.0,1.8,15.4,878.0,816.28,623.16
2018,5,3,10,15,945.5,101.0,1.85,15.95,906.0,858.02,649.65
2018,5,3,10,30,951.0,103.0,1.9,16.5,934.0,897.4,674.27
2018,5,3,10,45,955.0,103.5,1.95,17.0,954.5,931.46,695.23
2018,5,3,11,0,959.0,104.0,2.0,17.5,975.0,962.7,714.25
2018,5,3,11,15,962.0,104.0,2.05,17.85,987.5,989.57,730.73
2018,5,3,11,30,965.0,104.0,2.1,18.2,1000.0,1013.3,745.19
2018,5,3,11,45,966.0,104.0,2.15,18.6,1005.0,1031.86,756.22
2018,5,3,12,0,967.0,104.0,2.2,19.0,1010.0,1047.02,765.15
2018,5,3,12,15,968.0,103.0,2.25,19.2,1007.0,1057.66,771.89
2018,5,3,12,30,969.0,102.0,2.3,19.4,1004.0,1064.75,776.51
2018,5,3,12,45,969.5,100.0,2.35,19.65,993.5,1066.71,777.84
2018,5,3,13,0,970.0,98.0,2.4,19.9,983.0,1065.02,777.0
2018,5,3,13,15,966.5,97.0,2.45,19.95,963.5,1056.78,772.71
2018,5,3,13,30,963.0,96.0,2.5,20.0,944.0,1044.99,766.27
2018,5,3,13,45,958.5,94.0,2.55,20.1,917.5,1027.65,756.2
2018,5,3,14,0,954.0,92.0,2.6,20.2,891.0,1006.93,744.0
2018,5,3,14,15,946.5,91.0,2.65,20.1,857.5,981.22,729.09
2018,5,3,14,30,939.0,90.0,2.7,20.0,824.0,952.5,712.15
2018,5,3,14,45,929.5,88.0,2.8,19.95,784.5,918.08,691.53
2018,5,3,15,0,920.0,86.0,2.9,19.9,745.0,881.12,668.93
2018,5,3,15,15,907.0,84.0,2.9,19.9,700.0,838.95,641.63
2018,5,3,15,30,894.0,82.0,2.9,19.9,655.0,794.9,612.76
2018,5,3,15,45,876.5,80.5,2.95,19.5,606.0,746.44,581.52
2018,5,3,16,0,859.0,79.0,3.0,19.1,557.0,696.98,548.92
2018,5,3,16,15,835.5,76.0,3.0,18.75,504.5,644.46,512.55
2018,5,3,16,30,812.0,73.0,3.0,18.4,452.0,588.53,470.88
2018,5,3,16,45,780.0,69.0,3.0,18.0,397.5,527.06,423.67
2018,5,3,17,0,748.0,65.0,3.0,17.6,343.0,467.16,376.02
2018,5,3,17,15,701.0,61.0,2.7,16.75,289.0,402.16,322.68
2018,5,3,17,30,654.0,57.0,2.4,15.9,235.0,340.9,270.59
2018,5,3,17,45,558.0,52.0,2.1,15.05,181.0,266.67,207.2
2018,5,3,18,0,462.0,47.0,1.8,14.2,127.0,200.89,150.11
2018,5,3,18,15,360.5,36.5,1.7,13.4,86.0,138.13,96.06
2018,5,3,18,30,259.0,26.0,1.6,12.6,45.0,84.32,44.94
2018,5,3,18,45,138.0,14.5,1.5,11.85,23.5,33.34,0.0
2018,5,3,19,0,17.0,3.0,1.4,11.1,2.0,0.0,0.0
2018,5,3,19,15,8.5,1.5,1.4,10.75,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
