Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,5,4,5,15,91.5,11.5,0.6,7.9,17.0,11.3,0.0
2018,5,4,5,30,183.0,23.0,0.6,8.5,34.0,18.15,3.76
2018,5,4,5,45,309.0,35.0,0.65,9.1,74.5,27.5,18.37
2018,5,4,6,0,435.0,47.0,0.7,9.7,115.0,35.51,26.29
2018,5,4,6,15,454.0,58.5,0.7,10.2,153.5,42.46,32.89
2018,5,4,6,30,473.0,70.0,0.7,10.7,192.0,75.27,45.52
2018,5,4,6,45,428.0,94.5,0.75,11.2,224.0,120.53,79.08
2018,5,4,7,0,383.0,119.0,0.8,11.7,256.0,160.8,113.78
2018,5,4,7,15,405.5,136.5,0.8,12.35,302.0,204.91,150.37
2018,5,4,7,30,428.0,154.0,0.8,13.0,348.0,251.57,189.39
2018,5,4,7,45,447.5,170.5,0.75,13.65,394.5,298.76,228.39
2018,5,4,8,0,467.0,187.0,0.7,14.3,441.0,347.86,267.91
2018,5,4,8,15,480.5,201.0,0.7,15.2,483.5,393.83,303.88
2018,5,4,8,30,494.0,215.0,0.7,16.1,526.0,440.71,339.35
2018,5,4,8,45,490.0,235.0,0.7,16.95,562.0,484.37,371.17
2018,5,4,9,0,486.0,255.0,0.7,17.8,598.0,526.98,401.07
2018,5,4,9,15,505.0,268.0,0.75,18.45,642.0,576.61,436.01
2018,5,4,9,30,524.0,281.0,0.8,19.1,686.0,627.0,470.54
2018,5,4,9,45,532.5,296.5,0.85,19.8,723.5,672.7,500.75
2018,5,4,10,0,541.0,312.0,0.9,20.5,761.0,717.91,529.97
2018,5,4,10,15,543.5,326.0,1.05,20.9,789.5,756.22,555.8
2018,5,4,10,30,546.0,340.0,1.2,21.3,818.0,793.29,580.55
2018,5,4,10,45,559.0,344.5,1.3,21.7,843.5,828.92,603.9
2018,5,4,11,0,572.0,349.0,1.4,22.1,869.0,863.56,626.39
2018,5,4,11,15,590.0,344.0,1.4,22.25,887.0,892.25,644.55
2018,5,4,11,30,608.0,339.0,1.4,22.4,905.0,919.6,661.77
2018,5,4,11,45,604.5,338.5,1.45,22.55,903.5,929.26,667.87
2018,5,4,12,0,601.0,338.0,1.5,22.7,902.0,936.53,672.67
2018,5,4,12,15,577.0,350.0,1.55,22.75,890.0,933.92,670.8
2018,5,4,12,30,553.0,362.0,1.6,22.8,878.0,928.69,667.39
2018,5,4,12,45,477.5,386.0,1.65,22.8,827.5,882.23,636.28
2018,5,4,13,0,402.0,410.0,1.7,22.8,777.0,827.94,600.1
2018,5,4,13,15,474.0,370.0,1.75,22.7,794.5,863.98,627.82
2018,5,4,13,30,546.0,330.0,1.8,22.6,812.0,890.76,648.67
2018,5,4,13,45,723.0,225.0,1.85,22.5,843.5,949.07,692.3
2018,5,4,14,0,900.0,120.0,1.9,22.4,875.0,986.21,717.38
2018,5,4,14,15,855.0,137.0,1.95,22.2,832.0,951.52,696.72
2018,5,4,14,30,810.0,154.0,2.0,22.0,789.0,910.09,672.16
2018,5,4,14,45,855.0,123.5,2.1,21.8,764.0,896.58,666.43
2018,5,4,15,0,900.0,93.0,2.2,21.6,739.0,872.44,653.25
2018,5,4,15,15,886.5,91.0,2.2,21.6,694.5,830.55,626.58
2018,5,4,15,30,873.0,89.0,2.2,21.6,650.0,786.89,598.53
2018,5,4,15,45,854.0,86.5,2.4,20.95,600.5,737.04,568.48
2018,5,4,16,0,835.0,84.0,2.6,20.3,551.0,689.94,539.38
2018,5,4,16,15,804.5,81.0,2.7,19.7,496.0,630.32,498.71
2018,5,4,16,30,774.0,78.0,2.8,19.1,441.0,571.48,455.89
2018,5,4,16,45,742.0,73.5,2.95,18.5,387.5,511.26,410.51
2018,5,4,17,0,710.0,69.0,3.1,17.9,334.0,452.67,364.53
2018,5,4,17,15,666.5,65.0,3.0,16.95,283.0,392.5,315.45
2018,5,4,17,30,623.0,61.0,2.9,16.0,232.0,334.66,266.47
2018,5,4,17,45,546.0,54.5,2.8,15.1,181.0,265.78,207.35
2018,5,4,18,0,469.0,48.0,2.7,14.2,130.0,204.67,153.67
2018,5,4,18,15,359.0,38.0,2.6,13.45,88.5,139.76,97.85
2018,5,4,18,30,249.0,28.0,2.5,12.7,47.0,85.05,47.28
2018,5,4,18,45,131.5,15.0,2.35,11.9,24.5,33.12,0.0
2018,5,4,19,0,14.0,2.0,2.2,11.1,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,0.95,8.6,5.5,5.41,0.0
2018,5,5,5,30,0.0,11.0,1.0,8.9,11.0,10.61,0.64
2018,5,5,5,45,0.5,21.0,1.0,9.2,21.0,20.27,12.12
2018,5,5,6,0,1.0,31.0,1.0,9.5,31.0,29.93,21.33
2018,5,5,6,15,0.5,46.5,1.0,9.85,46.5,44.92,35.16
2018,5,5,6,30,0.0,62.0,1.0,10.2,62.0,59.38,45.85
2018,5,5,6,45,33.0,96.0,1.0,10.6,108.0,91.47,71.71
2018,5,5,7,0,66.0,130.0,1.0,11.0,154.0,129.0,101.48
2018,5,5,7,15,126.5,162.0,0.9,11.4,216.5,172.27,134.75
2018,5,5,7,30,187.0,194.0,0.8,11.8,279.0,225.84,176.54
2018,5,5,7,45,235.0,212.5,0.75,12.25,332.5,268.3,209.72
2018,5,5,8,0,283.0,231.0,0.7,12.7,386.0,318.72,249.02
2018,5,5,8,15,301.5,251.0,0.7,13.05,429.5,362.5,283.06
2018,5,5,8,30,320.0,271.0,0.7,13.4,473.0,408.02,317.71
2018,5,5,8,45,374.5,275.0,0.7,13.8,528.0,460.11,356.78
2018,5,5,9,0,429.0,279.0,0.7,14.2,583.0,516.1,397.95
2018,5,5,9,15,412.0,301.5,0.7,14.7,606.5,548.99,420.41
2018,5,5,9,30,395.0,324.0,0.7,15.2,630.0,579.75,440.87
2018,5,5,9,45,449.5,325.5,0.7,15.7,688.5,640.39,483.15
2018,5,5,10,0,504.0,327.0,0.7,16.2,747.0,704.41,526.38
2018,5,5,10,15,509.5,340.0,0.8,17.05,776.0,742.85,551.0
2018,5,5,10,30,515.0,353.0,0.9,17.9,805.0,780.36,574.89
2018,5,5,10,45,500.5,370.5,1.0,18.7,818.0,803.79,588.79
2018,5,5,11,0,486.0,388.0,1.1,19.5,831.0,824.96,601.18
2018,5,5,11,15,481.5,396.5,1.3,20.1,840.5,844.36,614.45
2018,5,5,11,30,477.0,405.0,1.5,20.7,850.0,861.95,626.37
2018,5,5,11,45,402.0,428.5,1.75,21.3,804.5,821.54,598.79
2018,5,5,12,0,327.0,452.0,2.0,21.9,759.0,780.93,570.68
2018,5,5,12,15,369.0,439.0,2.1,22.0,784.5,815.12,595.85
2018,5,5,12,30,411.0,426.0,2.2,22.1,810.0,848.3,619.61
2018,5,5,12,45,391.5,424.0,2.25,22.2,786.5,830.42,607.4
2018,5,5,13,0,372.0,422.0,2.3,22.3,763.0,810.85,594.5
2018,5,5,13,15,391.5,406.0,2.4,22.2,758.0,813.61,598.68
2018,5,5,13,30,411.0,390.0,2.5,22.1,753.0,814.35,601.35
2018,5,5,13,45,355.0,391.5,2.6,22.0,698.5,758.51,563.35
2018,5,5,14,0,299.0,393.0,2.7,21.9,644.0,702.84,525.15
2018,5,5,14,15,262.5,377.0,2.8,21.4,591.0,647.47,488.06
2018,5,5,14,30,226.0,361.0,2.9,20.9,538.0,584.1,444.47
2018,5,5,14,45,328.0,321.5,3.05,20.35,564.5,635.33,487.18
2018,5,5,15,0,430.0,282.0,3.2,19.8,591.0,678.94,523.55
2018,5,5,15,15,363.0,278.0,3.2,19.8,528.0,598.7,464.62
2018,5,5,15,30,296.0,274.0,3.2,19.8,465.0,529.72,413.43
2018,5,5,15,45,338.5,240.5,3.55,18.3,443.0,514.5,407.62
2018,5,5,16,0,381.0,207.0,3.9,16.8,421.0,494.81,397.52
2018,5,5,16,15,286.5,197.5,3.95,16.05,349.5,405.93,328.42
2018,5,5,16,30,192.0,188.0,4.0,15.3,278.0,318.5,259.01
2018,5,5,16,45,162.0,167.0,4.0,14.5,237.0,270.31,220.88
2018,5,5,17,0,132.0,146.0,4.0,13.7,196.0,224.71,183.97
2018,5,5,17,15,99.5,110.5,3.9,13.0,145.0,164.45,134.08
2018,5,5,17,30,67.0,75.0,3.8,12.3,94.0,107.36,85.95
2018,5,5,17,45,61.5,54.0,3.65,11.6,68.5,79.42,61.75
2018,5,5,18,0,56.0,33.0,3.5,10.9,43.0,51.93,37.55
2018,5,5,18,15,42.5,24.5,3.4,10.4,30.5,36.72,23.92
2018,5,5,18,30,29.0,16.0,3.3,9.9,18.0,22.78,10.44
2018,5,5,18,45,15.5,8.5,3.15,9.4,9.5,10.55,0.0
2018,5,5,19,0,2.0,1.0,3.0,8.9,1.0,0.0,0.0
2018,5,5,19,15,1.0,0.5,2.95,8.65,0.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,5.35,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,5.4,2.0,0.0,0.0
2018,5,6,5,15,73.0,13.5,2.25,5.6,18.0,13.27,0.0
2018,5,6,5,30,139.0,25.0,2.3,5.8,34.0,19.67,7.29
2018,5,6,5,45,231.0,37.5,2.3,6.05,68.5,28.77,19.87
2018,5,6,6,0,323.0,50.0,2.3,6.3,103.0,37.39,28.39
2018,5,6,6,15,412.5,60.5,2.35,6.7,153.0,43.8,34.57
2018,5,6,6,30,502.0,71.0,2.4,7.1,203.0,79.98,48.41
2018,5,6,6,45,526.0,82.5,2.4,7.5,248.5,122.78,77.81
2018,5,6,7,0,550.0,94.0,2.4,7.9,294.0,168.45,115.19
2018,5,6,7,15,662.5,89.5,2.4,8.55,367.0,222.11,158.52
2018,5,6,7,30,775.0,85.0,2.4,9.2,440.0,290.72,216.27
2018,5,6,7,45,812.0,86.0,2.35,9.85,496.5,348.26,267.33
2018,5,6,8,0,849.0,87.0,2.3,10.5,553.0,409.14,320.08
2018,5,6,8,15,868.0,89.5,2.2,11.3,603.5,468.95,370.21
2018,5,6,8,30,887.0,92.0,2.1,12.1,654.0,526.83,416.95
2018,5,6,8,45,902.0,93.5,2.05,12.85,700.0,582.09,460.15
2018,5,6,9,0,917.0,95.0,2.0,13.6,746.0,637.15,501.54
2018,5,6,9,15,929.5,96.0,2.0,14.3,787.5,689.69,539.95
2018,5,6,9,30,942.0,97.0,2.0,15.0,829.0,741.27,575.69
2018,5,6,9,45,952.0,96.5,2.0,15.65,864.0,788.38,605.99
2018,5,6,10,0,962.0,96.0,2.0,16.3,899.0,833.81,634.6
2018,5,6,10,15,956.5,103.0,2.1,16.75,923.0,872.2,659.39
2018,5,6,10,30,951.0,110.0,2.2,17.2,947.0,907.45,681.95
2018,5,6,10,45,940.0,120.5,2.3,17.65,963.5,938.14,701.34
2018,5,6,11,0,929.0,131.0,2.4,18.1,980.0,965.25,718.32
2018,5,6,11,15,883.5,163.0,2.6,18.25,979.0,982.1,730.32
2018,5,6,11,30,838.0,195.0,2.8,18.4,978.0,991.11,737.25
2018,5,6,11,45,667.5,298.5,2.95,18.6,924.0,950.52,709.14
2018,5,6,12,0,497.0,402.0,3.1,18.8,870.0,900.13,670.05
2018,5,6,12,15,477.0,410.0,3.2,18.85,858.0,896.53,668.02
2018,5,6,12,30,457.0,418.0,3.3,18.9,846.0,890.69,664.1
2018,5,6,12,45,455.5,407.5,3.35,18.9,830.0,882.51,659.36
2018,5,6,13,0,454.0,397.0,3.4,18.9,814.0,872.26,653.26
2018,5,6,13,15,424.5,395.5,3.35,18.75,779.0,841.52,632.05
2018,5,6,13,30,395.0,394.0,3.3,18.6,744.0,803.02,605.66
2018,5,6,13,45,266.0,378.0,3.3,18.45,610.5,658.31,501.66
2018,5,6,14,0,137.0,362.0,3.3,18.3,477.0,507.62,390.04
2018,5,6,14,15,80.0,316.0,3.25,18.0,382.5,396.01,306.78
2018,5,6,14,30,23.0,270.0,3.2,17.7,288.0,294.83,228.71
2018,5,6,14,45,46.0,284.0,3.1,17.4,318.0,330.01,257.58
2018,5,6,15,0,69.0,298.0,3.0,17.1,348.0,364.15,285.11
2018,5,6,15,15,74.0,282.0,3.0,17.1,332.5,349.99,274.98
2018,5,6,15,30,79.0,266.0,3.0,17.1,317.0,335.27,264.53
2018,5,6,15,45,86.5,244.0,3.0,16.35,296.0,315.33,250.77
2018,5,6,16,0,94.0,222.0,3.0,15.6,275.0,294.54,236.09
2018,5,6,16,15,216.0,194.5,3.0,15.1,301.0,355.96,288.61
2018,5,6,16,30,338.0,167.0,3.0,14.6,327.0,392.0,319.87
2018,5,6,16,45,270.5,136.0,3.05,14.1,254.5,303.83,249.23
2018,5,6,17,0,203.0,105.0,3.1,13.6,182.0,221.54,181.98
2018,5,6,17,15,180.0,89.5,3.0,13.1,150.0,183.71,150.28
2018,5,6,17,30,157.0,74.0,2.9,12.6,118.0,147.98,119.63
2018,5,6,17,45,164.0,62.5,2.8,12.1,100.0,129.92,102.99
2018,5,6,18,0,171.0,51.0,2.7,11.6,82.0,111.04,84.79
2018,5,6,18,15,133.5,38.5,2.5,11.15,58.0,78.99,56.27
2018,5,6,18,30,96.0,26.0,2.3,10.7,34.0,50.54,29.4
2018,5,6,18,45,52.5,14.5,2.1,10.25,18.5,21.75,0.0
2018,5,6,19,0,9.0,3.0,1.9,9.8,3.0,0.0,0.0
2018,5,6,19,15,4.5,1.5,1.8,9.5,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,2.15,6.05,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,2.2,6.1,2.0,0.0,0.0
2018,5,7,5,15,122.5,14.5,2.3,6.55,22.5,14.25,0.0
2018,5,7,5,30,234.0,27.0,2.4,7.0,43.0,22.38,10.01
2018,5,7,5,45,360.0,36.5,2.5,7.4,85.0,28.31,19.42
2018,5,7,6,0,486.0,46.0,2.6,7.8,127.0,33.93,25.11
2018,5,7,6,15,563.5,52.5,2.6,8.4,178.5,36.57,27.76
2018,5,7,6,30,641.0,59.0,2.6,9.0,230.0,78.16,41.57
2018,5,7,6,45,691.0,64.0,2.6,9.6,285.0,128.87,75.07
2018,5,7,7,0,741.0,69.0,2.6,10.2,340.0,182.16,117.6
2018,5,7,7,15,775.0,73.0,2.6,10.95,395.0,236.53,165.13
2018,5,7,7,30,809.0,77.0,2.6,11.7,450.0,294.42,216.68
2018,5,7,7,45,834.5,80.0,2.55,12.45,504.0,351.81,267.64
2018,5,7,8,0,860.0,83.0,2.5,13.2,558.0,411.25,318.99
2018,5,7,8,15,878.0,86.0,2.55,13.95,608.5,471.65,369.67
2018,5,7,8,30,896.0,89.0,2.6,14.7,659.0,529.95,417.05
2018,5,7,8,45,910.0,91.5,2.6,15.5,705.5,585.97,460.83
2018,5,7,9,0,924.0,94.0,2.6,16.3,752.0,641.71,502.81
2018,5,7,9,15,935.0,95.0,2.65,16.8,792.5,693.55,541.37
2018,5,7,9,30,946.0,96.0,2.7,17.3,833.0,744.28,577.21
2018,5,7,9,45,955.5,96.0,2.75,17.85,868.0,791.61,608.41
2018,5,7,10,0,965.0,96.0,2.8,18.4,903.0,837.22,637.97
2018,5,7,10,15,971.0,96.5,2.85,18.85,931.0,878.55,664.46
2018,5,7,10,30,977.0,97.0,2.9,19.3,959.0,917.47,689.07
2018,5,7,10,45,981.0,98.0,2.9,19.75,979.5,952.56,710.5
2018,5,7,11,0,985.0,99.0,2.9,20.2,1000.0,984.77,729.85
2018,5,7,11,15,987.0,99.5,2.95,20.45,1012.5,1011.61,746.56
2018,5,7,11,30,989.0,100.0,3.0,20.7,1025.0,1035.21,761.17
2018,5,7,11,45,990.0,99.5,3.05,21.0,1029.5,1053.48,772.23
2018,5,7,12,0,991.0,99.0,3.1,21.3,1034.0,1068.27,781.13
2018,5,7,12,15,988.5,100.0,3.15,21.35,1030.0,1077.61,787.39
2018,5,7,12,30,986.0,101.0,3.2,21.4,1026.0,1083.3,791.45
2018,5,7,12,45,980.5,102.5,3.3,21.5,1013.0,1082.89,792.02
2018,5,7,13,0,975.0,104.0,3.4,21.6,1000.0,1078.84,790.39
2018,5,7,13,15,971.0,103.5,3.45,21.6,980.5,1070.6,786.04
2018,5,7,13,30,967.0,103.0,3.5,21.6,961.0,1058.81,779.51
2018,5,7,13,45,961.5,102.0,3.55,21.55,934.5,1041.56,769.64
2018,5,7,14,0,956.0,101.0,3.6,21.5,908.0,1020.97,757.64
2018,5,7,14,15,948.0,100.0,3.65,21.4,874.0,994.82,742.1
2018,5,7,14,30,940.0,99.0,3.7,21.3,840.0,965.69,724.53
2018,5,7,14,45,930.0,97.0,3.7,21.15,800.0,930.91,702.86
2018,5,7,15,0,920.0,95.0,3.7,21.0,760.0,893.61,679.35
2018,5,7,15,15,906.5,93.0,3.7,21.0,715.0,851.14,651.64
2018,5,7,15,30,893.0,91.0,3.7,21.0,670.0,806.84,622.39
2018,5,7,15,45,875.5,88.0,3.7,20.5,620.0,756.87,589.86
2018,5,7,16,0,858.0,85.0,3.7,20.0,570.0,709.44,558.6
2018,5,7,16,15,835.0,82.0,3.65,19.55,517.5,653.85,519.84
2018,5,7,16,30,812.0,79.0,3.6,19.1,465.0,598.3,478.48
2018,5,7,16,45,780.5,75.0,3.55,18.65,410.5,537.14,431.49
2018,5,7,17,0,749.0,71.0,3.5,18.2,356.0,477.48,384.1
2018,5,7,17,15,702.5,66.5,3.25,17.3,301.5,412.01,330.79
2018,5,7,17,30,656.0,62.0,3.0,16.4,247.0,351.71,279.81
2018,5,7,17,45,586.0,55.5,2.75,15.5,195.0,283.42,221.12
2018,5,7,18,0,516.0,49.0,2.5,14.6,143.0,222.08,167.04
2018,5,7,18,15,399.0,40.5,2.35,13.7,99.0,153.94,108.69
2018,5,7,18,30,282.0,32.0,2.2,12.8,55.0,97.74,58.8
2018,5,7,18,45,155.0,19.0,2.0,11.95,30.0,41.03,0.0
2018,5,7,19,0,28.0,6.0,1.8,11.1,5.0,0.0,0.0
2018,5,7,19,15,14.0,3.0,1.85,10.85,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,1.25,6.4,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,1.3,6.6,2.0,0.0,0.0
2018,5,8,5,15,144.5,14.5,1.6,7.1,24.0,14.25,0.0
2018,5,8,5,30,273.0,27.0,1.9,7.6,46.0,22.15,10.59
2018,5,8,5,45,393.0,36.0,2.2,8.1,89.0,27.63,18.82
2018,5,8,6,0,513.0,45.0,2.5,8.6,132.0,32.84,24.07
2018,5,8,6,15,585.0,51.0,2.6,8.95,183.0,35.14,26.41
2018,5,8,6,30,657.0,57.0,2.7,9.3,234.0,81.87,43.67
2018,5,8,6,45,703.0,61.5,2.85,9.7,288.0,129.43,74.89
2018,5,8,7,0,749.0,66.0,3.0,10.1,342.0,182.33,117.61
2018,5,8,7,15,780.5,70.0,3.1,10.65,396.0,236.59,165.56
2018,5,8,7,30,812.0,74.0,3.2,11.2,450.0,294.07,217.34
2018,5,8,7,45,835.0,76.5,3.25,11.75,502.0,350.28,268.06
2018,5,8,8,0,858.0,79.0,3.3,12.3,554.0,411.07,321.32
2018,5,8,8,15,873.0,81.5,3.25,12.9,602.5,466.72,368.94
2018,5,8,8,30,888.0,84.0,3.2,13.5,651.0,522.71,415.17
2018,5,8,8,45,898.5,87.5,3.2,14.1,695.5,577.26,458.78
2018,5,8,9,0,909.0,91.0,3.2,14.7,740.0,631.21,500.45
2018,5,8,9,15,809.5,139.5,3.1,14.9,741.5,655.47,517.4
2018,5,8,9,30,710.0,188.0,3.0,15.1,743.0,669.83,526.04
2018,5,8,9,45,513.0,288.5,2.9,15.35,698.5,653.27,508.61
2018,5,8,10,0,316.0,389.0,2.8,15.6,654.0,619.44,477.78
2018,5,8,10,15,368.0,388.0,2.8,15.75,706.0,674.98,518.89
2018,5,8,10,30,420.0,387.0,2.8,15.9,758.0,734.31,561.49
2018,5,8,10,45,451.5,389.0,2.75,16.05,796.0,780.0,593.1
2018,5,8,11,0,483.0,391.0,2.7,16.2,834.0,826.09,624.6
2018,5,8,11,15,604.5,320.0,2.7,16.55,881.5,883.56,666.98
2018,5,8,11,30,726.0,249.0,2.7,16.9,929.0,943.43,709.39
2018,5,8,11,45,832.5,182.0,2.7,17.2,965.5,990.25,739.19
2018,5,8,12,0,939.0,115.0,2.7,17.5,1002.0,1034.5,767.06
2018,5,8,12,15,711.5,233.0,2.7,17.7,904.0,949.82,709.9
2018,5,8,12,30,484.0,351.0,2.7,17.9,806.0,850.16,636.91
2018,5,8,12,45,329.5,403.5,2.75,18.15,711.5,747.92,562.44
2018,5,8,13,0,175.0,456.0,2.8,18.4,617.0,643.55,484.35
2018,5,8,13,15,314.0,416.0,2.9,18.45,698.0,747.77,563.88
2018,5,8,13,30,453.0,376.0,3.0,18.5,779.0,847.9,637.5
2018,5,8,13,45,407.5,376.0,3.1,18.55,730.5,793.11,598.96
2018,5,8,14,0,362.0,376.0,3.2,18.6,682.0,744.83,565.41
2018,5,8,14,15,303.0,373.5,3.35,18.5,623.0,681.5,520.74
2018,5,8,14,30,244.0,371.0,3.5,18.4,564.0,619.5,476.13
2018,5,8,14,45,323.5,327.0,3.7,18.35,569.5,637.45,493.92
2018,5,8,15,0,403.0,283.0,3.9,18.3,575.0,657.4,512.46
2018,5,8,15,15,399.5,270.0,3.9,18.3,544.5,628.08,491.71
2018,5,8,15,30,396.0,257.0,3.9,18.3,514.0,590.3,464.9
2018,5,8,15,45,465.0,212.5,4.15,17.75,492.5,587.15,467.0
2018,5,8,16,0,534.0,168.0,4.4,17.2,471.0,569.29,457.76
2018,5,8,16,15,599.0,135.5,4.35,16.85,445.5,557.73,451.05
2018,5,8,16,30,664.0,103.0,4.3,16.5,420.0,535.33,435.27
2018,5,8,16,45,555.5,104.5,4.2,16.15,348.5,442.98,361.59
2018,5,8,17,0,447.0,106.0,4.1,15.8,277.0,357.0,291.75
2018,5,8,17,15,545.5,82.0,3.8,15.3,259.0,357.11,290.61
2018,5,8,17,30,644.0,58.0,3.5,14.8,241.0,342.94,275.41
2018,5,8,17,45,557.5,53.0,3.15,14.35,188.0,270.94,212.86
2018,5,8,18,0,471.0,48.0,2.8,13.9,135.0,207.68,157.14
2018,5,8,18,15,350.5,38.5,2.5,13.35,92.0,140.02,99.33
2018,5,8,18,30,230.0,29.0,2.2,12.8,49.0,85.54,52.2
2018,5,8,18,45,128.0,16.5,1.85,12.25,26.5,34.87,0.0
2018,5,8,19,0,26.0,4.0,1.5,11.7,4.0,0.0,0.0
2018,5,8,19,15,13.0,2.0,1.45,11.4,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,2.0,7.7,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.0,7.7,2.0,0.0,0.0
2018,5,9,5,15,139.0,14.5,2.2,8.0,24.0,14.25,0.0
2018,5,9,5,30,263.0,27.0,2.4,8.3,46.0,21.92,10.97
2018,5,9,5,45,382.0,36.0,2.55,8.6,88.5,27.43,18.65
2018,5,9,6,0,501.0,45.0,2.7,8.9,131.0,32.65,23.89
2018,5,9,6,15,576.5,50.5,2.8,9.3,182.0,35.91,27.07
2018,5,9,6,30,652.0,56.0,2.9,9.7,233.0,82.07,43.45
2018,5,9,6,45,703.0,60.5,2.95,10.15,288.5,130.0,75.14
2018,5,9,7,0,754.0,65.0,3.0,10.6,344.0,183.79,118.5
2018,5,9,7,15,789.0,67.5,3.0,11.2,399.0,237.77,166.03
2018,5,9,7,30,824.0,70.0,3.0,11.8,454.0,295.33,217.65
2018,5,9,7,45,850.5,72.0,3.0,12.45,508.0,355.94,271.54
2018,5,9,8,0,877.0,74.0,3.0,13.1,562.0,415.4,323.33
2018,5,9,8,15,895.0,76.0,3.05,13.75,612.5,472.84,372.2
2018,5,9,8,30,913.0,78.0,3.1,14.4,663.0,530.9,419.93
2018,5,9,8,45,926.5,80.0,3.15,15.05,709.0,586.84,464.44
2018,5,9,9,0,940.0,82.0,3.2,15.7,755.0,642.41,507.21
2018,5,9,9,15,950.0,83.0,3.3,16.2,795.5,694.14,546.32
2018,5,9,9,30,960.0,84.0,3.4,16.7,836.0,744.66,582.06
2018,5,9,9,45,968.0,84.5,3.5,17.15,870.5,791.77,613.99
2018,5,9,10,0,976.0,85.0,3.6,17.6,905.0,837.02,644.25
2018,5,9,10,15,981.5,85.5,3.7,17.9,932.5,878.17,671.71
2018,5,9,10,30,987.0,86.0,3.8,18.2,960.0,916.86,697.28
2018,5,9,10,45,990.0,87.0,3.9,18.5,980.0,951.21,719.73
2018,5,9,11,0,993.0,88.0,4.0,18.8,1000.0,982.61,740.11
2018,5,9,11,15,994.5,88.5,4.05,19.0,1012.0,1009.03,757.07
2018,5,9,11,30,996.0,89.0,4.1,19.2,1024.0,1032.16,771.85
2018,5,9,11,45,996.0,89.0,4.2,19.35,1028.0,1049.95,783.59
2018,5,9,12,0,996.0,89.0,4.3,19.5,1032.0,1064.23,793.11
2018,5,9,12,15,993.5,90.5,4.35,19.55,1028.0,1074.01,799.74
2018,5,9,12,30,991.0,92.0,4.4,19.6,1024.0,1080.15,804.09
2018,5,9,12,45,986.5,93.5,4.45,19.65,1012.0,1080.64,804.91
2018,5,9,13,0,982.0,95.0,4.5,19.7,1000.0,1077.5,803.61
2018,5,9,13,15,977.5,94.0,4.5,19.65,980.0,1068.13,798.1
2018,5,9,13,30,973.0,93.0,4.5,19.6,960.0,1055.2,790.36
2018,5,9,13,45,967.5,92.0,4.5,19.55,933.0,1037.82,779.74
2018,5,9,14,0,962.0,91.0,4.5,19.5,906.0,1017.08,766.94
2018,5,9,14,15,954.5,90.0,4.55,19.35,872.5,991.24,751.47
2018,5,9,14,30,947.0,89.0,4.6,19.2,839.0,962.4,733.88
2018,5,9,14,45,937.5,87.5,4.6,19.0,799.5,928.4,712.36
2018,5,9,15,0,928.0,86.0,4.6,18.8,760.0,891.86,688.92
2018,5,9,15,15,915.5,83.5,4.6,18.8,715.0,849.4,660.55
2018,5,9,15,30,903.0,81.0,4.6,18.8,670.0,805.03,630.56
2018,5,9,15,45,886.0,79.0,4.7,18.1,620.5,756.16,599.09
2018,5,9,16,0,869.0,77.0,4.8,17.4,571.0,706.25,566.06
2018,5,9,16,15,845.5,74.5,4.8,16.85,518.5,650.68,527.19
2018,5,9,16,30,822.0,72.0,4.8,16.3,466.0,598.2,487.35
2018,5,9,16,45,790.5,68.5,4.8,15.75,411.5,537.2,439.56
2018,5,9,17,0,759.0,65.0,4.8,15.2,357.0,477.69,391.37
2018,5,9,17,15,714.5,61.0,4.65,14.45,303.0,413.28,337.59
2018,5,9,17,30,670.0,57.0,4.5,13.7,249.0,352.36,284.94
2018,5,9,17,45,602.0,51.5,4.35,13.0,197.5,286.27,226.75
2018,5,9,18,0,534.0,46.0,4.2,12.3,146.0,225.8,172.26
2018,5,9,18,15,424.0,38.0,4.0,11.65,102.0,158.88,113.62
2018,5,9,18,30,314.0,30.0,3.8,11.0,58.0,104.0,64.6
2018,5,9,18,45,176.5,17.5,3.55,10.35,31.5,43.2,0.0
2018,5,9,19,0,39.0,5.0,3.3,9.7,5.0,4.91,0.0
2018,5,9,19,15,19.5,2.5,3.25,9.35,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,5,10,4,45,5.5,1.0,3.05,6.55,1.0,0.0,0.0
2018,5,10,5,0,11.0,2.0,3.1,6.6,2.0,0.0,0.0
2018,5,10,5,15,118.0,16.0,3.15,6.75,24.5,15.73,0.0
2018,5,10,5,30,225.0,30.0,3.2,6.9,47.0,23.61,12.85
2018,5,10,5,45,345.5,40.5,3.2,7.0,89.5,31.62,22.56
2018,5,10,6,0,466.0,51.0,3.2,7.1,132.0,38.0,28.94
2018,5,10,6,15,542.0,57.5,3.15,7.4,183.0,43.05,33.82
2018,5,10,6,30,618.0,64.0,3.1,7.7,234.0,85.3,47.31
2018,5,10,6,45,668.0,69.5,3.1,7.95,288.5,132.43,79.32
2018,5,10,7,0,718.0,75.0,3.1,8.2,343.0,185.27,122.45
2018,5,10,7,15,746.5,80.5,3.05,8.65,396.0,241.3,172.23
2018,5,10,7,30,775.0,86.0,3.0,9.1,449.0,297.4,222.96
2018,5,10,7,45,804.0,89.0,3.0,9.5,503.0,354.05,273.92
2018,5,10,8,0,833.0,92.0,3.0,9.9,557.0,413.17,325.88
2018,5,10,8,15,852.5,94.5,3.0,10.5,607.0,469.74,374.29
2018,5,10,8,30,872.0,97.0,3.0,11.1,657.0,529.37,423.43
2018,5,10,8,45,887.0,98.5,3.05,11.65,702.5,583.7,467.19
2018,5,10,9,0,902.0,100.0,3.1,12.2,748.0,637.86,509.49
2018,5,10,9,15,907.5,104.0,3.15,12.85,786.5,687.83,547.08
2018,5,10,9,30,913.0,108.0,3.2,13.5,825.0,736.29,581.99
2018,5,10,9,45,915.5,112.5,3.3,14.2,857.5,781.32,612.28
2018,5,10,10,0,918.0,117.0,3.4,14.9,890.0,824.22,640.66
2018,5,10,10,15,922.5,119.0,3.55,15.35,916.5,864.01,667.41
2018,5,10,10,30,927.0,121.0,3.7,15.8,943.0,901.46,692.34
2018,5,10,10,45,929.5,123.0,3.85,16.25,962.5,934.64,714.18
2018,5,10,11,0,932.0,125.0,4.0,16.7,982.0,965.05,734.04
2018,5,10,11,15,866.0,170.5,4.1,16.95,975.0,975.92,740.74
2018,5,10,11,30,800.0,216.0,4.2,17.2,968.0,978.0,741.66
2018,5,10,11,45,750.5,248.5,4.3,17.5,956.5,982.23,744.08
2018,5,10,12,0,701.0,281.0,4.4,17.8,945.0,979.06,741.42
2018,5,10,12,15,594.0,348.0,4.4,17.95,909.5,950.23,717.45
2018,5,10,12,30,487.0,415.0,4.4,18.1,874.0,917.96,691.15
2018,5,10,12,45,639.5,315.5,4.4,18.3,910.5,972.61,734.48
2018,5,10,13,0,792.0,216.0,4.4,18.5,947.0,1024.29,771.36
2018,5,10,13,15,714.0,257.5,4.4,18.55,906.5,987.91,746.61
2018,5,10,13,30,636.0,299.0,4.4,18.6,866.0,948.92,718.56
2018,5,10,13,45,620.0,296.0,4.45,18.65,836.0,923.96,702.28
2018,5,10,14,0,604.0,293.0,4.5,18.7,806.0,896.08,683.78
2018,5,10,14,15,667.0,247.0,4.55,18.45,793.0,898.34,689.78
2018,5,10,14,30,730.0,201.0,4.6,18.2,780.0,893.44,689.01
2018,5,10,14,45,783.5,163.0,4.7,17.95,757.5,878.42,681.04
2018,5,10,15,0,837.0,125.0,4.8,17.7,735.0,861.56,671.83
2018,5,10,15,15,832.5,117.5,4.8,17.7,693.0,823.16,645.77
2018,5,10,15,30,828.0,110.0,4.8,17.7,651.0,782.46,617.95
2018,5,10,15,45,830.5,100.0,4.85,16.7,608.0,742.18,592.7
2018,5,10,16,0,833.0,90.0,4.9,15.7,565.0,699.36,564.95
2018,5,10,16,15,811.5,86.5,4.85,15.15,514.0,645.35,525.99
2018,5,10,16,30,790.0,83.0,4.8,14.6,463.0,591.31,484.61
2018,5,10,16,45,758.5,78.5,4.8,14.05,409.0,530.68,436.87
2018,5,10,17,0,727.0,74.0,4.8,13.5,355.0,471.58,388.79
2018,5,10,17,15,668.5,70.0,4.6,12.8,298.5,403.42,331.63
2018,5,10,17,30,610.0,66.0,4.4,12.1,242.0,339.02,276.08
2018,5,10,17,45,521.5,59.0,4.25,11.4,188.0,265.63,212.25
2018,5,10,18,0,433.0,52.0,4.1,10.7,134.0,201.23,155.31
2018,5,10,18,15,332.0,42.0,3.95,10.15,93.5,139.79,101.54
2018,5,10,18,30,231.0,32.0,3.8,9.6,53.0,89.42,57.15
2018,5,10,18,45,129.0,18.5,3.7,9.0,29.0,37.39,0.0
2018,5,10,19,0,27.0,5.0,3.6,8.4,5.0,7.55,0.0
2018,5,10,19,15,13.5,2.5,3.6,8.2,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.6,7.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,11,4,45,3.0,1.0,2.1,6.15,1.0,0.0,0.0
2018,5,11,5,0,6.0,2.0,2.1,6.2,2.0,0.0,0.0
2018,5,11,5,15,75.5,15.5,2.1,6.55,21.0,15.24,0.0
2018,5,11,5,30,145.0,29.0,2.1,6.9,40.0,22.66,12.52
2018,5,11,5,45,212.5,42.5,2.05,7.25,73.0,32.43,23.32
2018,5,11,6,0,280.0,56.0,2.0,7.6,106.0,41.69,32.26
2018,5,11,6,15,326.0,71.5,2.0,8.1,148.0,54.66,44.3
2018,5,11,6,30,372.0,87.0,2.0,8.6,190.0,91.03,60.31
2018,5,11,6,45,421.0,99.5,1.95,9.15,239.0,130.66,88.2
2018,5,11,7,0,470.0,112.0,1.9,9.7,288.0,175.87,124.21
2018,5,11,7,15,470.5,132.0,1.9,10.35,330.5,221.82,164.45
2018,5,11,7,30,471.0,152.0,1.9,11.0,373.0,267.89,204.78
2018,5,11,7,45,505.5,161.5,1.9,11.6,423.5,316.28,245.7
2018,5,11,8,0,540.0,171.0,1.9,12.2,474.0,368.04,288.68
2018,5,11,8,15,593.5,170.0,1.95,12.85,530.0,422.08,332.6
2018,5,11,8,30,647.0,169.0,2.0,13.5,586.0,480.55,379.08
2018,5,11,8,45,595.0,207.0,2.0,14.1,611.0,521.65,410.22
2018,5,11,9,0,543.0,245.0,2.0,14.7,636.0,556.32,435.2
2018,5,11,9,15,569.5,252.0,2.1,15.25,682.0,607.64,473.24
2018,5,11,9,30,596.0,259.0,2.2,15.8,728.0,660.17,511.26
2018,5,11,9,45,646.0,246.5,2.25,16.3,774.5,712.47,548.94
2018,5,11,10,0,696.0,234.0,2.3,16.8,821.0,766.9,587.44
2018,5,11,10,15,643.0,278.0,2.45,17.2,833.5,793.83,604.11
2018,5,11,10,30,590.0,322.0,2.6,17.6,846.0,815.99,617.34
2018,5,11,10,45,564.5,349.0,2.75,18.0,859.5,840.83,633.11
2018,5,11,11,0,539.0,376.0,2.9,18.4,873.0,862.67,646.63
2018,5,11,11,15,625.5,324.5,3.05,18.6,908.5,907.6,680.46
2018,5,11,11,30,712.0,273.0,3.2,18.8,944.0,955.06,715.57
2018,5,11,11,45,833.0,191.0,3.35,19.05,979.5,1001.07,746.36
2018,5,11,12,0,954.0,109.0,3.5,19.3,1015.0,1044.71,775.33
2018,5,11,12,15,955.5,108.5,3.6,19.35,1013.0,1056.04,783.11
2018,5,11,12,30,957.0,108.0,3.7,19.4,1011.0,1063.93,789.02
2018,5,11,12,45,957.0,107.0,3.85,19.45,1001.0,1066.3,791.79
2018,5,11,13,0,957.0,106.0,4.0,19.5,991.0,1065.12,792.35
2018,5,11,13,15,956.0,104.5,4.05,19.4,973.5,1058.89,789.41
2018,5,11,13,30,955.0,103.0,4.1,19.3,956.0,1049.12,784.27
2018,5,11,13,45,952.0,101.5,4.2,19.25,931.5,1033.92,775.76
2018,5,11,14,0,949.0,100.0,4.3,19.2,907.0,1015.36,765.05
2018,5,11,14,15,944.0,98.0,4.35,19.0,875.0,991.12,750.63
2018,5,11,14,30,939.0,96.0,4.4,18.8,843.0,963.79,734.16
2018,5,11,14,45,931.5,94.0,4.45,18.6,804.5,931.32,714.17
2018,5,11,15,0,924.0,92.0,4.5,18.4,766.0,896.2,692.17
2018,5,11,15,15,911.5,89.5,4.5,18.4,721.0,853.96,664.0
2018,5,11,15,30,899.0,87.0,4.5,18.4,676.0,809.82,634.22
2018,5,11,15,45,883.5,84.5,4.55,17.75,627.5,761.77,603.05
2018,5,11,16,0,868.0,82.0,4.6,17.1,579.0,712.55,570.34
2018,5,11,16,15,847.0,79.0,4.55,16.7,527.0,661.44,534.37
2018,5,11,16,30,826.0,76.0,4.5,16.3,475.0,606.72,492.71
2018,5,11,16,45,796.0,72.0,4.45,15.9,420.5,545.85,445.01
2018,5,11,17,0,766.0,68.0,4.4,15.5,366.0,486.32,396.86
2018,5,11,17,15,722.5,63.5,4.2,14.85,311.5,421.45,342.92
2018,5,11,17,30,679.0,59.0,4.0,14.2,257.0,359.94,290.08
2018,5,11,17,45,614.0,53.5,3.8,13.5,205.0,294.41,232.73
2018,5,11,18,0,549.0,48.0,3.6,12.8,153.0,234.09,178.61
2018,5,11,18,15,441.0,40.0,3.4,12.1,108.0,166.56,119.59
2018,5,11,18,30,333.0,32.0,3.2,11.4,63.0,110.74,70.33
2018,5,11,18,45,188.5,19.0,3.0,10.65,34.5,51.11,0.0
2018,5,11,19,0,44.0,6.0,2.8,9.9,6.0,10.26,0.0
2018,5,11,19,15,22.0,3.0,2.75,9.55,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,2.15,6.55,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,2.3,6.7,4.0,0.0,0.0
2018,5,12,5,15,139.0,17.5,2.45,7.15,28.0,17.2,0.0
2018,5,12,5,30,254.0,31.0,2.6,7.6,52.0,25.46,15.05
2018,5,12,5,45,367.5,40.5,2.8,8.05,94.5,31.22,22.19
2018,5,12,6,0,481.0,50.0,3.0,8.5,137.0,36.69,27.63
2018,5,12,6,15,553.0,57.0,3.0,9.0,188.0,44.97,35.36
2018,5,12,6,30,625.0,64.0,3.0,9.5,239.0,88.24,48.47
2018,5,12,6,45,672.5,69.5,3.0,10.05,293.0,135.54,80.97
2018,5,12,7,0,720.0,75.0,3.0,10.6,347.0,191.07,126.29
2018,5,12,7,15,755.0,79.0,2.9,11.15,401.5,244.48,173.21
2018,5,12,7,30,790.0,83.0,2.8,11.7,456.0,301.52,223.98
2018,5,12,7,45,816.5,85.5,2.7,12.25,509.0,357.63,273.79
2018,5,12,8,0,843.0,88.0,2.6,12.8,562.0,415.9,324.12
2018,5,12,8,15,862.0,90.5,2.5,13.35,612.0,475.19,373.67
2018,5,12,8,30,881.0,93.0,2.4,13.9,662.0,532.49,419.94
2018,5,12,8,45,896.0,94.0,2.35,14.45,707.5,586.67,462.39
2018,5,12,9,0,911.0,95.0,2.3,15.0,753.0,640.66,503.2
2018,5,12,9,15,922.0,96.5,2.35,15.35,793.5,692.08,541.66
2018,5,12,9,30,933.0,98.0,2.4,15.7,834.0,742.45,577.32
2018,5,12,9,45,941.5,99.0,2.45,16.05,868.5,789.19,608.62
2018,5,12,10,0,950.0,100.0,2.5,16.4,903.0,834.2,638.32
2018,5,12,10,15,955.0,102.0,2.55,16.7,930.5,875.37,665.19
2018,5,12,10,30,960.0,104.0,2.6,17.0,958.0,914.15,690.2
2018,5,12,10,45,964.0,104.5,2.65,17.25,978.0,948.0,711.85
2018,5,12,11,0,968.0,105.0,2.7,17.5,998.0,979.05,731.56
2018,5,12,11,15,970.0,105.0,2.8,17.65,1010.0,1004.8,748.46
2018,5,12,11,30,972.0,105.0,2.9,17.8,1022.0,1027.38,763.34
2018,5,12,11,45,972.0,105.5,2.95,17.95,1026.0,1045.26,774.74
2018,5,12,12,0,972.0,106.0,3.0,18.1,1030.0,1059.74,784.03
2018,5,12,12,15,969.0,107.0,3.1,18.15,1025.5,1068.3,790.33
2018,5,12,12,30,966.0,108.0,3.2,18.2,1021.0,1073.32,794.48
2018,5,12,12,45,961.0,109.5,3.3,18.3,1009.0,1073.3,795.31
2018,5,12,13,0,956.0,111.0,3.4,18.4,997.0,1069.76,793.96
2018,5,12,13,15,950.5,110.5,3.45,18.4,976.5,1060.15,788.62
2018,5,12,13,30,945.0,110.0,3.5,18.4,956.0,1047.11,781.14
2018,5,12,13,45,938.0,109.5,3.6,18.35,929.0,1029.27,771.08
2018,5,12,14,0,931.0,109.0,3.7,18.3,902.0,1008.23,758.9
2018,5,12,14,15,922.5,108.0,3.75,18.2,868.5,982.2,743.11
2018,5,12,14,30,914.0,107.0,3.8,18.1,835.0,953.32,725.35
2018,5,12,14,45,902.5,105.0,3.8,17.95,795.0,918.03,702.89
2018,5,12,15,0,891.0,103.0,3.8,17.8,755.0,880.41,678.69
2018,5,12,15,15,877.0,100.5,3.8,17.8,710.0,838.08,650.56
2018,5,12,15,30,863.0,98.0,3.8,17.8,665.0,794.04,620.95
2018,5,12,15,45,843.5,96.0,3.8,17.3,616.0,748.8,591.24
2018,5,12,16,0,824.0,94.0,3.8,16.8,567.0,698.71,557.42
2018,5,12,16,15,798.5,90.5,3.7,16.45,514.5,642.46,516.91
2018,5,12,16,30,773.0,87.0,3.6,16.1,462.0,586.55,474.46
2018,5,12,16,45,738.5,83.5,3.55,15.7,408.5,526.09,427.42
2018,5,12,17,0,704.0,80.0,3.5,15.3,355.0,468.92,381.5
2018,5,12,17,15,657.5,75.0,3.25,14.75,302.0,405.2,328.85
2018,5,12,17,30,611.0,70.0,3.0,14.2,249.0,345.24,277.74
2018,5,12,17,45,543.0,62.5,2.75,13.65,198.0,278.66,220.17
2018,5,12,18,0,475.0,55.0,2.5,13.1,147.0,218.8,167.24
2018,5,12,18,15,369.5,45.0,2.25,12.4,103.5,153.56,110.99
2018,5,12,18,30,264.0,35.0,2.0,11.7,60.0,100.08,64.79
2018,5,12,18,45,150.0,21.0,1.75,11.0,33.5,47.75,0.0
2018,5,12,19,0,36.0,7.0,1.5,10.3,7.0,10.49,0.0
2018,5,12,19,15,18.0,3.5,1.5,10.0,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,13,4,45,4.0,1.5,1.9,7.35,1.5,0.0,0.0
2018,5,13,5,0,8.0,3.0,1.9,7.4,3.0,0.0,0.0
2018,5,13,5,15,99.0,17.5,1.95,7.6,25.5,17.2,0.0
2018,5,13,5,30,190.0,32.0,2.0,7.8,48.0,25.06,15.0
2018,5,13,5,45,313.5,43.0,2.05,8.0,91.0,32.72,23.59
2018,5,13,6,0,437.0,54.0,2.1,8.2,134.0,40.23,30.91
2018,5,13,6,15,477.5,63.5,2.05,8.55,176.5,50.99,34.86
2018,5,13,6,30,518.0,73.0,2.0,8.9,219.0,90.17,53.78
2018,5,13,6,45,526.0,84.5,1.95,9.25,259.0,131.93,84.5
2018,5,13,7,0,534.0,96.0,1.9,9.6,299.0,174.72,120.72
2018,5,13,7,15,574.0,105.5,1.9,10.05,352.5,224.13,163.15
2018,5,13,7,30,614.0,115.0,1.9,10.5,406.0,277.85,209.8
2018,5,13,7,45,635.5,122.5,1.85,11.0,453.5,327.47,253.18
2018,5,13,8,0,657.0,130.0,1.8,11.5,501.0,378.94,297.06
2018,5,13,8,15,692.5,132.0,1.75,12.0,553.5,433.32,341.93
2018,5,13,8,30,728.0,134.0,1.7,12.5,606.0,490.49,387.63
2018,5,13,8,45,800.5,118.5,1.7,13.0,670.5,555.91,438.72
2018,5,13,9,0,873.0,103.0,1.7,13.5,735.0,626.24,492.07
2018,5,13,9,15,889.5,102.0,1.75,14.05,776.0,677.11,529.53
2018,5,13,9,30,906.0,101.0,1.8,14.6,817.0,727.46,564.89
2018,5,13,9,45,921.0,98.5,1.8,15.1,852.5,774.46,595.5
2018,5,13,10,0,936.0,96.0,1.8,15.6,888.0,820.24,624.77
2018,5,13,10,15,942.0,96.5,1.9,16.05,915.0,860.19,650.74
2018,5,13,10,30,948.0,97.0,2.0,16.5,942.0,897.83,674.99
2018,5,13,10,45,952.5,98.0,2.05,16.95,962.5,932.17,696.34
2018,5,13,11,0,957.0,99.0,2.1,17.4,983.0,963.77,715.77
2018,5,13,11,15,959.5,99.0,2.15,17.65,995.5,989.65,731.92
2018,5,13,11,30,962.0,99.0,2.2,17.9,1008.0,1012.41,746.08
2018,5,13,11,45,963.0,99.0,2.3,18.15,1012.5,1030.52,757.87
2018,5,13,12,0,964.0,99.0,2.4,18.4,1017.0,1045.29,767.6
2018,5,13,12,15,957.0,103.5,2.5,18.5,1012.0,1053.33,773.53
2018,5,13,12,30,950.0,108.0,2.6,18.6,1007.0,1057.84,777.34
2018,5,13,12,45,939.5,112.5,2.7,18.7,993.0,1055.38,776.74
2018,5,13,13,0,929.0,117.0,2.8,18.8,979.0,1049.5,774.07
2018,5,13,13,15,924.5,116.5,2.9,18.8,960.0,1041.05,770.1
2018,5,13,13,30,920.0,116.0,3.0,18.8,941.0,1029.25,764.01
2018,5,13,13,45,914.0,114.5,3.1,18.75,914.5,1011.68,754.28
2018,5,13,14,0,908.0,113.0,3.2,18.7,888.0,990.95,742.47
2018,5,13,14,15,899.5,112.0,3.25,18.55,855.0,965.4,727.28
2018,5,13,14,30,891.0,111.0,3.3,18.4,822.0,937.08,710.17
2018,5,13,14,45,879.5,109.5,3.35,18.25,783.0,902.96,688.96
2018,5,13,15,0,868.0,108.0,3.4,18.1,744.0,866.59,666.02
2018,5,13,15,15,854.0,105.5,3.4,18.1,700.0,825.05,638.54
2018,5,13,15,30,840.0,103.0,3.4,18.1,656.0,786.01,612.61
2018,5,13,15,45,820.5,100.0,3.45,17.55,607.5,736.49,580.21
2018,5,13,16,0,801.0,97.0,3.5,17.0,559.0,686.26,546.64
2018,5,13,16,15,775.0,94.0,3.45,16.6,507.5,631.22,507.12
2018,5,13,16,30,749.0,91.0,3.4,16.2,456.0,576.6,465.92
2018,5,13,16,45,715.0,87.0,3.4,15.85,403.5,518.49,420.79
2018,5,13,17,0,681.0,83.0,3.4,15.5,351.0,460.81,374.63
2018,5,13,17,15,635.0,77.5,3.3,14.9,298.5,397.91,323.03
2018,5,13,17,30,589.0,72.0,3.2,14.3,246.0,338.75,272.88
2018,5,13,17,45,522.0,64.5,3.1,13.7,196.0,273.64,216.73
2018,5,13,18,0,455.0,57.0,3.0,13.1,146.0,215.14,165.08
2018,5,13,18,15,353.0,46.0,2.85,12.45,103.0,150.74,109.48
2018,5,13,18,30,251.0,35.0,2.7,11.8,60.0,97.6,63.74
2018,5,13,18,45,143.0,21.5,2.55,11.15,34.0,47.63,2.69
2018,5,13,19,0,35.0,8.0,2.4,10.5,8.0,11.42,0.0
2018,5,13,19,15,17.5,4.0,2.35,10.15,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
