Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,14,4,45,12.5,2.5,1.65,7.1,2.5,0.0,0.0
2018,5,14,5,0,25.0,5.0,1.6,7.1,5.0,4.91,0.0
2018,5,14,5,15,134.5,18.5,1.55,7.35,29.0,18.18,0.0
2018,5,14,5,30,244.0,32.0,1.5,7.6,53.0,25.0,15.21
2018,5,14,5,45,352.0,42.0,1.45,7.8,95.0,32.31,23.3
2018,5,14,6,0,460.0,52.0,1.4,8.0,137.0,38.18,29.12
2018,5,14,6,15,513.0,60.5,1.25,8.35,183.5,49.66,32.72
2018,5,14,6,30,566.0,69.0,1.1,8.7,230.0,90.85,52.35
2018,5,14,6,45,569.0,80.5,1.0,9.1,270.0,134.62,84.73
2018,5,14,7,0,572.0,92.0,0.9,9.5,310.0,178.86,122.26
2018,5,14,7,15,599.5,101.5,0.75,10.05,360.0,227.44,164.06
2018,5,14,7,30,627.0,111.0,0.6,10.6,410.0,278.91,208.31
2018,5,14,7,45,660.5,112.5,0.5,11.2,458.5,327.93,249.8
2018,5,14,8,0,694.0,114.0,0.4,11.8,507.0,380.02,292.52
2018,5,14,8,15,675.5,126.0,0.45,12.5,536.0,420.91,326.35
2018,5,14,8,30,657.0,138.0,0.5,13.2,565.0,459.09,356.8
2018,5,14,8,45,673.5,146.5,0.55,13.95,610.0,510.69,395.88
2018,5,14,9,0,690.0,155.0,0.6,14.7,655.0,562.81,433.96
2018,5,14,9,15,709.0,155.5,0.75,15.25,693.5,609.27,468.5
2018,5,14,9,30,728.0,156.0,0.9,15.8,732.0,656.69,503.05
2018,5,14,9,45,824.5,130.0,1.05,16.4,808.5,734.38,558.07
2018,5,14,10,0,921.0,104.0,1.2,17.0,885.0,817.06,613.14
2018,5,14,10,15,927.0,105.0,1.3,17.45,912.0,856.94,638.28
2018,5,14,10,30,933.0,106.0,1.4,17.9,939.0,894.57,662.24
2018,5,14,10,45,937.0,107.0,1.55,18.35,959.0,928.02,683.99
2018,5,14,11,0,941.0,108.0,1.7,18.8,979.0,958.75,703.91
2018,5,14,11,15,943.5,108.0,1.8,19.0,991.0,984.26,720.44
2018,5,14,11,30,946.0,108.0,1.9,19.2,1003.0,1006.72,735.08
2018,5,14,11,45,946.5,108.0,2.05,19.45,1007.0,1024.11,747.02
2018,5,14,12,0,947.0,108.0,2.2,19.7,1011.0,1038.2,756.93
2018,5,14,12,15,945.0,108.5,2.3,19.75,1007.0,1046.96,763.5
2018,5,14,12,30,943.0,109.0,2.4,19.8,1003.0,1052.3,768.01
2018,5,14,12,45,939.0,110.0,2.55,19.9,991.5,1052.7,769.88
2018,5,14,13,0,935.0,111.0,2.7,20.0,980.0,1049.65,769.6
2018,5,14,13,15,931.0,110.5,2.85,19.9,961.0,1041.64,766.73
2018,5,14,13,30,927.0,110.0,3.0,19.8,942.0,1030.25,761.7
2018,5,14,13,45,896.5,120.5,3.1,19.75,906.5,1001.38,744.51
2018,5,14,14,0,866.0,131.0,3.2,19.7,871.0,970.15,725.74
2018,5,14,14,15,883.5,117.5,3.3,19.45,848.0,956.69,719.39
2018,5,14,14,30,901.0,104.0,3.4,19.2,825.0,939.2,710.15
2018,5,14,14,45,890.5,102.5,3.45,19.0,786.5,905.7,689.44
2018,5,14,15,0,880.0,101.0,3.5,18.8,748.0,869.88,667.04
2018,5,14,15,15,866.5,99.0,3.5,18.8,704.0,828.9,640.01
2018,5,14,15,30,853.0,97.0,3.5,18.8,660.0,786.23,611.54
2018,5,14,15,45,836.0,94.0,3.6,18.1,612.0,742.17,583.71
2018,5,14,16,0,819.0,91.0,3.7,17.4,564.0,693.14,551.55
2018,5,14,16,15,796.5,87.5,3.75,16.9,513.5,639.18,513.79
2018,5,14,16,30,774.0,84.0,3.8,16.4,463.0,585.31,473.59
2018,5,14,16,45,743.0,80.0,3.8,15.9,410.5,526.35,427.97
2018,5,14,17,0,712.0,76.0,3.8,15.4,358.0,468.88,382.04
2018,5,14,17,15,668.5,71.0,3.75,14.7,305.0,407.45,331.56
2018,5,14,17,30,625.0,66.0,3.7,14.0,252.0,348.25,281.23
2018,5,14,17,45,560.0,59.5,3.65,13.3,202.0,283.11,224.78
2018,5,14,18,0,495.0,53.0,3.6,12.6,152.0,224.36,172.52
2018,5,14,18,15,394.0,44.0,3.45,11.95,108.0,160.09,116.46
2018,5,14,18,30,293.0,35.0,3.3,11.3,64.0,106.72,70.05
2018,5,14,18,45,170.5,22.0,3.15,10.65,36.5,52.85,8.3
2018,5,14,19,0,48.0,9.0,3.0,10.0,9.0,13.8,0.0
2018,5,14,19,15,24.0,4.5,2.9,9.65,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,15,4,45,10.5,2.5,1.6,6.8,2.5,0.0,0.0
2018,5,15,5,0,21.0,5.0,1.6,6.9,5.0,4.91,0.0
2018,5,15,5,15,119.5,20.0,1.55,7.15,29.5,19.66,0.0
2018,5,15,5,30,218.0,35.0,1.5,7.4,54.0,27.45,17.49
2018,5,15,5,45,323.0,46.0,1.5,7.7,95.5,35.02,25.77
2018,5,15,6,0,428.0,57.0,1.5,8.0,137.0,42.71,33.23
2018,5,15,6,15,440.5,63.5,1.4,8.35,168.5,52.19,35.0
2018,5,15,6,30,453.0,70.0,1.3,8.7,200.0,84.76,51.06
2018,5,15,6,45,481.5,80.0,1.15,9.05,243.0,124.05,79.69
2018,5,15,7,0,510.0,90.0,1.0,9.4,286.0,166.65,114.89
2018,5,15,7,15,536.0,92.5,0.8,9.85,325.0,205.14,148.43
2018,5,15,7,30,562.0,95.0,0.6,10.3,364.0,246.33,184.52
2018,5,15,7,45,582.0,98.5,0.4,10.8,404.0,288.8,221.04
2018,5,15,8,0,602.0,102.0,0.2,11.3,444.0,332.94,257.5
2018,5,15,8,15,617.0,108.0,0.35,12.05,485.0,378.54,295.34
2018,5,15,8,30,632.0,114.0,0.5,12.8,526.0,424.92,332.77
2018,5,15,8,45,644.0,120.5,0.6,13.5,565.0,470.69,368.41
2018,5,15,9,0,656.0,127.0,0.7,14.2,604.0,517.91,404.08
2018,5,15,9,15,669.5,130.5,0.85,14.8,640.0,561.54,436.9
2018,5,15,9,30,683.0,134.0,1.0,15.4,676.0,604.95,468.89
2018,5,15,9,45,699.5,147.5,1.15,16.05,722.5,659.74,507.9
2018,5,15,10,0,716.0,161.0,1.3,16.7,769.0,714.19,545.18
2018,5,15,10,15,736.5,173.0,1.4,17.15,815.5,769.83,582.4
2018,5,15,10,30,757.0,185.0,1.5,17.6,862.0,824.87,618.66
2018,5,15,10,45,806.5,168.5,1.6,18.05,903.5,876.71,652.28
2018,5,15,11,0,856.0,152.0,1.7,18.5,945.0,925.27,683.38
2018,5,15,11,15,906.0,127.5,1.8,18.7,976.5,969.16,711.81
2018,5,15,11,30,956.0,103.0,1.9,18.9,1008.0,1011.63,739.21
2018,5,15,11,45,956.5,103.0,2.0,19.1,1012.0,1029.13,750.51
2018,5,15,12,0,957.0,103.0,2.1,19.3,1016.0,1043.3,760.02
2018,5,15,12,15,955.0,103.5,2.25,19.35,1012.0,1052.13,767.28
2018,5,15,12,30,953.0,104.0,2.4,19.4,1008.0,1057.49,772.42
2018,5,15,12,45,949.5,105.0,2.5,19.4,997.0,1058.38,774.36
2018,5,15,13,0,946.0,106.0,2.6,19.4,986.0,1055.79,774.19
2018,5,15,13,15,893.0,130.0,2.75,19.3,947.5,1024.49,756.18
2018,5,15,13,30,840.0,154.0,2.9,19.2,909.0,996.78,740.53
2018,5,15,13,45,884.5,127.5,3.0,19.05,902.5,997.4,743.26
2018,5,15,14,0,929.0,101.0,3.1,18.9,896.0,999.14,746.6
2018,5,15,14,15,922.0,99.5,3.25,18.65,863.5,974.04,732.66
2018,5,15,14,30,915.0,98.0,3.4,18.4,831.0,946.03,716.79
2018,5,15,14,45,906.0,95.5,3.55,18.1,792.5,912.42,696.96
2018,5,15,15,0,897.0,93.0,3.7,17.8,754.0,876.35,675.12
2018,5,15,15,15,884.0,91.0,3.7,17.8,710.0,835.24,647.86
2018,5,15,15,30,871.0,89.0,3.7,17.8,666.0,792.36,619.09
2018,5,15,15,45,855.5,86.5,3.9,17.0,618.5,745.51,589.67
2018,5,15,16,0,840.0,84.0,4.1,16.2,571.0,697.57,558.62
2018,5,15,16,15,820.0,80.5,4.15,15.7,520.5,647.88,524.22
2018,5,15,16,30,800.0,77.0,4.2,15.2,470.0,594.58,484.17
2018,5,15,16,45,771.5,73.5,4.25,14.65,417.5,536.46,439.14
2018,5,15,17,0,743.0,70.0,4.3,14.1,365.0,479.56,393.47
2018,5,15,17,15,701.5,65.5,4.25,13.5,312.0,416.82,341.35
2018,5,15,17,30,660.0,61.0,4.2,12.9,259.0,358.4,291.04
2018,5,15,17,45,598.0,55.5,4.2,12.3,208.5,293.66,234.3
2018,5,15,18,0,536.0,50.0,4.2,11.7,158.0,234.95,181.42
2018,5,15,18,15,432.5,42.0,4.05,11.15,113.0,168.82,123.2
2018,5,15,18,30,329.0,34.0,3.9,10.6,68.0,113.85,75.06
2018,5,15,18,45,189.5,20.5,3.8,10.05,38.0,54.94,12.69
2018,5,15,19,0,50.0,7.0,3.7,9.5,8.0,12.11,0.0
2018,5,15,19,15,25.0,3.5,3.6,9.3,4.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,5,16,4,45,20.5,3.0,1.5,5.8,3.0,0.0,0.0
2018,5,16,5,0,41.0,6.0,1.5,5.9,6.0,5.9,0.0
2018,5,16,5,15,179.0,18.5,1.7,6.3,33.0,15.16,0.0
2018,5,16,5,30,317.0,31.0,1.9,6.7,60.0,24.68,15.36
2018,5,16,5,45,425.5,39.5,2.05,7.15,104.5,29.61,21.0
2018,5,16,6,0,534.0,48.0,2.2,7.6,149.0,34.29,25.64
2018,5,16,6,15,600.5,53.5,2.2,8.0,200.0,46.9,27.88
2018,5,16,6,30,667.0,59.0,2.2,8.4,251.0,94.43,51.2
2018,5,16,6,45,711.0,63.5,2.2,8.85,305.0,142.56,85.34
2018,5,16,7,0,755.0,68.0,2.2,9.3,359.0,195.7,129.47
2018,5,16,7,15,699.0,88.5,2.2,9.7,388.5,241.42,173.75
2018,5,16,7,30,643.0,109.0,2.2,10.1,418.0,283.5,214.51
2018,5,16,7,45,689.0,112.0,2.15,10.55,476.0,339.11,262.72
2018,5,16,8,0,735.0,115.0,2.1,11.0,534.0,399.11,313.58
2018,5,16,8,15,691.5,140.5,2.1,11.45,561.5,443.0,350.99
2018,5,16,8,30,648.0,166.0,2.1,11.9,589.0,481.77,382.69
2018,5,16,8,45,680.0,166.5,2.1,12.3,637.0,534.2,424.06
2018,5,16,9,0,712.0,167.0,2.1,12.7,685.0,588.57,465.72
2018,5,16,9,15,501.5,252.0,2.2,13.05,626.5,565.67,445.57
2018,5,16,9,30,291.0,337.0,2.3,13.4,568.0,523.36,409.76
2018,5,16,9,45,185.5,347.5,2.4,13.75,497.0,470.36,367.84
2018,5,16,10,0,80.0,358.0,2.5,14.1,426.0,407.14,317.11
2018,5,16,10,15,54.0,291.5,2.65,14.4,338.0,326.45,255.2
2018,5,16,10,30,28.0,225.0,2.8,14.7,250.0,242.72,189.68
2018,5,16,10,45,37.5,254.0,2.95,14.95,288.5,280.85,219.62
2018,5,16,11,0,47.0,283.0,3.1,15.2,327.0,319.68,249.49
2018,5,16,11,15,44.5,318.5,3.2,15.3,360.5,354.43,275.51
2018,5,16,11,30,42.0,354.0,3.3,15.4,394.0,389.32,301.44
2018,5,16,11,45,75.5,409.0,3.45,15.55,481.0,478.68,369.25
2018,5,16,12,0,109.0,464.0,3.6,15.7,568.0,569.59,436.64
2018,5,16,12,15,116.5,469.0,3.7,15.75,580.0,590.93,452.11
2018,5,16,12,30,124.0,474.0,3.8,15.8,592.0,606.49,463.8
2018,5,16,12,45,134.0,468.0,3.9,15.8,594.0,612.75,469.14
2018,5,16,13,0,144.0,462.0,4.0,15.8,596.0,618.34,474.09
2018,5,16,13,15,132.0,447.5,4.05,15.7,568.5,592.47,455.52
2018,5,16,13,30,120.0,433.0,4.1,15.6,541.0,566.03,436.56
2018,5,16,13,45,143.0,425.0,4.15,15.55,550.0,580.05,448.57
2018,5,16,14,0,166.0,417.0,4.2,15.5,559.0,592.82,459.52
2018,5,16,14,15,262.5,371.5,4.2,15.35,586.5,641.43,499.85
2018,5,16,14,30,359.0,326.0,4.2,15.2,614.0,676.64,529.98
2018,5,16,14,45,491.5,264.0,4.2,15.05,638.5,728.43,573.13
2018,5,16,15,0,624.0,202.0,4.2,14.9,663.0,766.18,605.63
2018,5,16,15,15,721.5,158.5,4.2,14.9,661.0,781.08,618.49
2018,5,16,15,30,819.0,115.0,4.2,14.9,659.0,784.14,622.25
2018,5,16,15,45,834.5,101.5,4.15,14.45,620.5,750.53,599.97
2018,5,16,16,0,850.0,88.0,4.1,14.0,582.0,713.31,574.98
2018,5,16,16,15,829.5,84.0,4.1,13.65,530.5,658.89,536.3
2018,5,16,16,30,809.0,80.0,4.1,13.3,479.0,604.31,494.73
2018,5,16,16,45,779.5,76.0,4.1,13.0,425.5,544.64,447.74
2018,5,16,17,0,750.0,72.0,4.1,12.7,372.0,486.27,400.34
2018,5,16,17,15,708.5,67.5,4.0,12.2,318.5,423.16,347.67
2018,5,16,17,30,667.0,63.0,3.9,11.7,265.0,364.42,296.91
2018,5,16,17,45,604.5,57.0,3.8,11.25,213.0,298.51,238.95
2018,5,16,18,0,542.0,51.0,3.7,10.8,161.0,238.68,184.95
2018,5,16,18,15,442.0,43.0,3.45,10.25,116.0,173.01,126.91
2018,5,16,18,30,342.0,35.0,3.2,9.7,71.0,118.08,78.6
2018,5,16,18,45,204.5,22.0,3.0,9.2,40.5,59.33,17.74
2018,5,16,19,0,67.0,9.0,2.8,8.7,10.0,15.95,0.0
2018,5,16,19,15,33.5,4.5,2.75,8.45,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,5,17,4,45,17.0,3.0,2.1,5.95,3.0,0.0,0.0
2018,5,17,5,0,34.0,6.0,2.1,6.0,6.0,5.9,0.0
2018,5,17,5,15,166.5,19.5,2.2,6.35,33.5,16.05,0.0
2018,5,17,5,30,299.0,33.0,2.3,6.7,61.0,26.56,17.09
2018,5,17,5,45,406.5,42.0,2.4,7.0,105.0,31.83,23.02
2018,5,17,6,0,514.0,51.0,2.5,7.3,149.0,36.83,28.0
2018,5,17,6,15,580.5,56.5,2.5,7.8,199.5,50.09,30.19
2018,5,17,6,30,647.0,62.0,2.5,8.3,250.0,93.59,50.98
2018,5,17,6,45,691.0,67.0,2.5,8.8,303.5,144.21,87.65
2018,5,17,7,0,735.0,72.0,2.5,9.3,357.0,196.68,131.29
2018,5,17,7,15,766.0,76.0,2.45,9.85,410.5,249.93,178.64
2018,5,17,7,30,797.0,80.0,2.4,10.4,464.0,306.33,229.18
2018,5,17,7,45,820.0,82.5,2.35,10.95,515.5,361.43,278.3
2018,5,17,8,0,843.0,85.0,2.3,11.5,567.0,418.3,327.57
2018,5,17,8,15,860.0,87.5,2.25,12.05,615.5,476.53,376.32
2018,5,17,8,30,877.0,90.0,2.2,12.6,664.0,532.45,421.61
2018,5,17,8,45,889.5,92.5,2.15,13.15,708.5,586.16,463.62
2018,5,17,9,0,902.0,95.0,2.1,13.7,753.0,639.48,503.82
2018,5,17,9,15,912.0,96.0,2.1,14.2,792.0,689.1,540.36
2018,5,17,9,30,922.0,97.0,2.1,14.7,831.0,737.6,573.82
2018,5,17,9,45,929.5,98.5,2.1,15.25,864.5,783.38,603.6
2018,5,17,10,0,937.0,100.0,2.1,15.8,898.0,827.38,631.68
2018,5,17,10,15,942.5,100.5,2.2,16.25,924.5,866.81,657.34
2018,5,17,10,30,948.0,101.0,2.3,16.7,951.0,903.9,681.24
2018,5,17,10,45,951.5,102.0,2.35,17.15,970.5,937.23,702.0
2018,5,17,11,0,955.0,103.0,2.4,17.6,990.0,967.78,720.81
2018,5,17,11,15,957.0,103.5,2.55,17.85,1002.0,993.54,737.95
2018,5,17,11,30,959.0,104.0,2.7,18.1,1014.0,1016.21,753.1
2018,5,17,11,45,959.5,103.5,2.85,18.35,1017.5,1033.23,764.6
2018,5,17,12,0,960.0,103.0,3.0,18.6,1021.0,1046.91,774.02
2018,5,17,12,15,958.5,103.0,3.15,18.7,1017.0,1055.74,780.8
2018,5,17,12,30,957.0,103.0,3.3,18.8,1013.0,1061.09,785.41
2018,5,17,12,45,954.0,103.0,3.45,18.9,1001.5,1061.46,786.86
2018,5,17,13,0,951.0,103.0,3.6,19.0,990.0,1058.33,786.11
2018,5,17,13,15,946.5,102.5,3.75,18.9,970.5,1049.72,782.4
2018,5,17,13,30,942.0,102.0,3.9,18.8,951.0,1037.71,776.49
2018,5,17,13,45,936.0,101.0,4.05,18.75,925.0,1020.37,766.88
2018,5,17,14,0,930.0,100.0,4.2,18.7,899.0,999.84,755.1
2018,5,17,14,15,922.0,99.0,4.3,18.45,866.0,974.36,740.17
2018,5,17,14,30,914.0,98.0,4.4,18.2,833.0,946.04,723.33
2018,5,17,14,45,903.0,96.5,4.45,18.0,794.0,911.82,701.91
2018,5,17,15,0,892.0,95.0,4.5,17.8,755.0,875.27,678.65
2018,5,17,15,15,879.5,92.5,4.5,17.8,711.0,834.27,651.12
2018,5,17,15,30,867.0,90.0,4.5,17.8,667.0,791.48,622.04
2018,5,17,15,45,849.5,88.0,4.6,17.1,619.5,743.89,591.24
2018,5,17,16,0,832.0,86.0,4.7,16.4,572.0,698.84,561.64
2018,5,17,16,15,809.5,83.0,4.7,15.9,521.0,644.99,523.58
2018,5,17,16,30,787.0,80.0,4.7,15.4,470.0,591.2,482.74
2018,5,17,16,45,757.5,76.5,4.7,14.85,417.5,533.15,437.34
2018,5,17,17,0,728.0,73.0,4.7,14.3,365.0,476.41,391.53
2018,5,17,17,15,686.5,68.5,4.6,13.65,312.5,414.42,339.92
2018,5,17,17,30,645.0,64.0,4.5,13.0,260.0,356.83,290.3
2018,5,17,17,45,584.5,57.5,4.45,12.35,209.5,292.24,233.76
2018,5,17,18,0,524.0,51.0,4.4,11.7,159.0,233.55,180.99
2018,5,17,18,15,428.0,43.0,4.25,11.15,115.0,169.84,124.66
2018,5,17,18,30,332.0,35.0,4.1,10.6,71.0,116.46,77.77
2018,5,17,18,45,199.0,22.5,3.95,10.05,41.0,59.54,20.77
2018,5,17,19,0,66.0,10.0,3.8,9.5,11.0,16.92,0.0
2018,5,17,19,15,33.0,5.0,3.75,9.25,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,8.25,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,18,4,45,25.0,4.0,2.6,6.6,4.0,0.0,0.0
2018,5,18,5,0,50.0,8.0,2.6,6.6,8.0,7.86,0.0
2018,5,18,5,15,175.0,20.0,2.6,6.8,34.5,16.43,0.0
2018,5,18,5,30,300.0,32.0,2.6,7.0,61.0,25.36,16.16
2018,5,18,5,45,400.0,41.0,2.6,7.2,104.0,30.72,22.04
2018,5,18,6,0,500.0,50.0,2.6,7.4,147.0,35.79,27.05
2018,5,18,6,15,564.5,56.5,2.65,7.8,197.0,50.7,30.34
2018,5,18,6,30,629.0,63.0,2.7,8.2,247.0,94.07,51.87
2018,5,18,6,45,671.5,68.0,2.7,8.55,299.0,140.65,85.56
2018,5,18,7,0,714.0,73.0,2.7,8.9,351.0,194.65,130.79
2018,5,18,7,15,745.0,77.5,2.65,9.45,404.0,247.17,177.57
2018,5,18,7,30,776.0,82.0,2.6,10.0,457.0,302.84,227.53
2018,5,18,7,45,766.5,93.5,2.6,10.6,498.0,353.61,273.71
2018,5,18,8,0,757.0,105.0,2.6,11.2,539.0,402.76,317.07
2018,5,18,8,15,807.0,99.0,2.6,11.8,597.0,461.11,365.9
2018,5,18,8,30,857.0,93.0,2.6,12.4,655.0,525.81,418.26
2018,5,18,8,45,860.5,99.5,2.55,13.05,696.0,577.19,458.52
2018,5,18,9,0,864.0,106.0,2.5,13.7,737.0,627.4,496.46
2018,5,18,9,15,883.0,104.0,2.5,14.25,779.0,678.36,534.38
2018,5,18,9,30,902.0,102.0,2.5,14.8,821.0,729.01,570.02
2018,5,18,9,45,877.5,120.5,2.55,15.35,843.5,766.5,594.59
2018,5,18,10,0,853.0,139.0,2.6,15.9,866.0,799.79,616.03
2018,5,18,10,15,890.0,124.5,2.65,16.35,904.0,847.69,647.71
2018,5,18,10,30,927.0,110.0,2.7,16.8,942.0,895.3,678.65
2018,5,18,10,45,931.5,110.5,2.75,17.25,962.0,928.39,699.36
2018,5,18,11,0,936.0,111.0,2.8,17.7,982.0,958.83,718.27
2018,5,18,11,15,938.5,111.5,2.85,18.0,994.0,984.62,734.43
2018,5,18,11,30,941.0,112.0,2.9,18.3,1006.0,1007.4,748.62
2018,5,18,11,45,942.0,112.0,2.95,18.65,1010.5,1025.13,759.38
2018,5,18,12,0,943.0,112.0,3.0,19.0,1015.0,1039.62,768.1
2018,5,18,12,15,942.5,111.5,3.1,19.25,1011.5,1048.81,774.2
2018,5,18,12,30,942.0,111.0,3.2,19.5,1008.0,1054.61,778.22
2018,5,18,12,45,939.5,111.0,3.3,19.7,997.0,1055.5,779.3
2018,5,18,13,0,937.0,111.0,3.4,19.9,986.0,1052.94,778.26
2018,5,18,13,15,850.0,162.5,3.55,19.9,944.5,1022.24,759.68
2018,5,18,13,30,763.0,214.0,3.7,19.9,903.0,988.28,738.92
2018,5,18,13,45,648.0,268.5,3.8,19.9,842.0,924.88,696.59
2018,5,18,14,0,533.0,323.0,3.9,19.9,781.0,860.79,650.4
2018,5,18,14,15,580.5,289.5,3.95,19.7,771.5,861.3,654.49
2018,5,18,14,30,628.0,256.0,4.0,19.5,762.0,859.45,656.44
2018,5,18,14,45,667.0,221.0,4.1,19.35,735.5,842.56,647.92
2018,5,18,15,0,706.0,186.0,4.2,19.2,709.0,820.61,634.87
2018,5,18,15,15,761.0,149.5,4.2,19.2,683.0,804.93,625.25
2018,5,18,15,30,816.0,113.0,4.2,19.2,657.0,780.65,609.45
2018,5,18,15,45,810.5,104.5,4.25,18.6,612.0,736.82,580.88
2018,5,18,16,0,805.0,96.0,4.3,18.0,567.0,691.17,550.58
2018,5,18,16,15,787.5,91.0,4.3,17.5,518.0,639.66,514.33
2018,5,18,16,30,770.0,86.0,4.3,17.0,469.0,587.82,475.58
2018,5,18,16,45,738.5,82.0,4.3,16.5,416.0,528.83,429.94
2018,5,18,17,0,707.0,78.0,4.3,16.0,363.0,472.61,385.02
2018,5,18,17,15,664.0,73.5,4.25,15.3,311.0,410.98,334.49
2018,5,18,17,30,621.0,69.0,4.2,14.6,259.0,352.73,285.08
2018,5,18,17,45,558.0,62.0,4.1,13.9,208.5,287.83,228.96
2018,5,18,18,0,495.0,55.0,4.0,13.2,158.0,229.08,176.87
2018,5,18,18,15,399.5,46.5,3.8,12.55,114.5,166.35,122.06
2018,5,18,18,30,304.0,38.0,3.6,11.9,71.0,113.79,76.5
2018,5,18,18,45,180.5,24.0,3.45,11.2,41.0,58.48,22.93
2018,5,18,19,0,57.0,10.0,3.3,10.5,11.0,16.03,0.0
2018,5,18,19,15,28.5,5.0,3.2,10.25,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,6.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,6.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,19,4,45,16.5,4.0,3.25,6.65,4.0,0.0,0.0
2018,5,19,5,0,33.0,8.0,3.2,6.7,8.0,7.86,0.0
2018,5,19,5,15,139.5,22.5,3.25,6.85,34.5,17.92,0.0
2018,5,19,5,30,246.0,37.0,3.3,7.0,61.0,28.86,19.26
2018,5,19,5,45,348.5,47.5,3.3,7.1,103.5,36.86,27.58
2018,5,19,6,0,451.0,58.0,3.3,7.2,146.0,42.98,33.62
2018,5,19,6,15,520.0,65.5,3.3,7.45,196.0,58.49,37.3
2018,5,19,6,30,589.0,73.0,3.3,7.7,246.0,100.58,58.94
2018,5,19,6,45,635.5,79.0,3.3,8.0,299.0,146.31,92.21
2018,5,19,7,0,682.0,85.0,3.3,8.3,352.0,197.32,134.84
2018,5,19,7,15,717.0,89.5,3.35,8.7,405.5,249.31,181.15
2018,5,19,7,30,752.0,94.0,3.4,9.1,459.0,307.56,233.35
2018,5,19,7,45,777.5,97.5,3.4,9.5,510.5,361.97,282.23
2018,5,19,8,0,803.0,101.0,3.4,9.9,562.0,418.48,331.8
2018,5,19,8,15,823.0,103.0,3.45,10.55,610.5,472.9,378.24
2018,5,19,8,30,843.0,105.0,3.5,11.2,659.0,528.28,424.01
2018,5,19,8,45,858.5,107.5,3.55,11.85,704.5,582.32,467.31
2018,5,19,9,0,874.0,110.0,3.6,12.5,750.0,637.81,510.32
2018,5,19,9,15,884.0,112.5,3.65,13.05,789.5,687.57,548.03
2018,5,19,9,30,894.0,115.0,3.7,13.6,829.0,736.27,583.43
2018,5,19,9,45,901.5,117.5,3.75,14.2,862.5,781.85,614.31
2018,5,19,10,0,909.0,120.0,3.8,14.8,896.0,825.74,643.54
2018,5,19,10,15,915.5,121.5,3.9,15.2,923.5,865.96,670.56
2018,5,19,10,30,922.0,123.0,4.0,15.6,951.0,904.01,695.86
2018,5,19,10,45,926.5,123.0,4.05,16.05,970.5,936.5,716.71
2018,5,19,11,0,931.0,123.0,4.1,16.5,990.0,966.36,735.65
2018,5,19,11,15,932.5,124.5,4.2,16.7,1002.5,992.12,752.73
2018,5,19,11,30,934.0,126.0,4.3,16.9,1015.0,1014.87,767.79
2018,5,19,11,45,933.5,127.0,4.35,17.1,1019.0,1032.09,778.82
2018,5,19,12,0,933.0,128.0,4.4,17.3,1023.0,1046.07,787.97
2018,5,19,12,15,930.5,129.5,4.5,17.3,1019.5,1055.29,795.14
2018,5,19,12,30,928.0,131.0,4.6,17.3,1016.0,1061.17,800.19
2018,5,19,12,45,923.0,132.5,4.7,17.3,1004.0,1061.17,801.42
2018,5,19,13,0,918.0,134.0,4.8,17.3,992.0,1057.82,800.51
2018,5,19,13,15,915.0,132.0,4.9,17.1,973.5,1049.56,796.97
2018,5,19,13,30,912.0,130.0,5.0,16.9,955.0,1037.95,791.23
2018,5,19,13,45,907.5,128.0,5.05,16.75,929.5,1021.62,781.71
2018,5,19,14,0,903.0,126.0,5.1,16.6,904.0,1002.13,770.05
2018,5,19,14,15,895.5,123.5,5.15,16.3,871.0,976.26,754.36
2018,5,19,14,30,888.0,121.0,5.2,16.0,838.0,947.58,736.64
2018,5,19,14,45,877.5,119.0,5.2,15.7,799.5,914.12,715.06
2018,5,19,15,0,867.0,117.0,5.2,15.4,761.0,878.37,691.68
2018,5,19,15,15,853.0,114.5,5.2,15.4,717.0,841.57,666.57
2018,5,19,15,30,839.0,112.0,5.2,15.4,673.0,798.42,636.58
2018,5,19,15,45,819.5,109.0,5.15,14.65,624.5,749.13,603.22
2018,5,19,16,0,800.0,106.0,5.1,13.9,576.0,699.1,568.72
2018,5,19,16,15,772.5,104.0,5.0,13.45,524.5,644.29,527.93
2018,5,19,16,30,745.0,102.0,4.9,13.0,473.0,591.75,487.12
2018,5,19,16,45,708.5,98.0,4.85,12.55,419.5,530.97,438.9
2018,5,19,17,0,672.0,94.0,4.8,12.1,366.0,472.25,391.01
2018,5,19,17,15,623.0,88.0,4.65,11.5,312.5,407.67,337.05
2018,5,19,17,30,574.0,82.0,4.5,10.9,259.0,347.08,284.95
2018,5,19,17,45,430.0,66.0,4.4,10.3,184.5,244.09,197.54
2018,5,19,18,0,286.0,50.0,4.3,9.7,110.0,153.67,120.43
2018,5,19,18,15,227.0,41.0,4.15,9.2,80.5,112.24,83.49
2018,5,19,18,30,168.0,32.0,4.0,8.7,51.0,77.39,52.72
2018,5,19,18,45,84.0,17.0,3.85,8.25,26.5,35.14,13.72
2018,5,19,19,0,0.0,2.0,3.7,7.8,2.0,1.97,0.0
2018,5,19,19,15,0.0,1.0,3.65,7.55,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,6.1,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.5,5.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,5.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,5,20,4,45,8.0,3.5,2.85,5.55,3.5,0.0,0.0
2018,5,20,5,0,16.0,7.0,2.9,5.6,7.0,6.88,0.0
2018,5,20,5,15,86.5,21.5,2.95,5.85,29.5,18.03,0.0
2018,5,20,5,30,157.0,36.0,3.0,6.1,52.0,27.93,18.63
2018,5,20,5,45,170.0,42.0,3.1,6.35,68.0,31.39,22.76
2018,5,20,6,0,183.0,48.0,3.2,6.6,84.0,34.73,26.18
2018,5,20,6,15,212.0,69.5,3.15,7.0,123.0,60.98,44.22
2018,5,20,6,30,241.0,91.0,3.1,7.4,162.0,94.41,67.18
2018,5,20,6,45,163.0,83.0,3.1,7.8,135.0,93.03,67.83
2018,5,20,7,0,85.0,75.0,3.1,8.2,108.0,85.1,64.49
2018,5,20,7,15,62.0,110.5,3.1,8.75,136.5,118.96,94.32
2018,5,20,7,30,39.0,146.0,3.1,9.3,165.0,147.97,119.19
2018,5,20,7,45,77.0,195.0,3.05,9.85,237.5,208.12,167.91
2018,5,20,8,0,115.0,244.0,3.0,10.4,310.0,270.05,217.41
2018,5,20,8,15,421.5,194.5,3.0,10.9,467.0,370.56,297.48
2018,5,20,8,30,728.0,145.0,3.0,11.4,624.0,505.31,404.76
2018,5,20,8,45,753.5,136.5,3.0,11.85,661.5,551.29,441.4
2018,5,20,9,0,779.0,128.0,3.0,12.3,699.0,596.09,476.72
2018,5,20,9,15,673.0,148.0,3.05,12.55,660.0,581.46,465.4
2018,5,20,9,30,567.0,168.0,3.1,12.8,621.0,557.51,446.44
2018,5,20,9,45,443.5,214.0,3.2,13.0,577.5,535.19,427.26
2018,5,20,10,0,320.0,260.0,3.3,13.2,534.0,502.31,399.26
2018,5,20,10,15,540.0,205.0,3.35,13.5,684.0,642.68,509.91
2018,5,20,10,30,760.0,150.0,3.4,13.8,834.0,794.89,621.34
2018,5,20,10,45,736.5,188.5,3.5,14.05,863.0,836.13,649.04
2018,5,20,11,0,713.0,227.0,3.6,14.3,892.0,876.11,676.47
2018,5,20,11,15,613.5,287.5,3.7,14.55,865.0,862.22,663.85
2018,5,20,11,30,514.0,348.0,3.8,14.8,838.0,842.91,646.61
2018,5,20,11,45,445.0,397.0,3.9,15.0,822.5,836.38,639.34
2018,5,20,12,0,376.0,446.0,4.0,15.2,807.0,823.05,627.21
2018,5,20,12,15,381.5,442.5,4.15,15.2,807.5,831.5,634.21
2018,5,20,12,30,387.0,439.0,4.3,15.2,808.0,838.44,640.17
2018,5,20,12,45,371.5,437.0,4.4,15.2,788.0,824.34,630.69
2018,5,20,13,0,356.0,435.0,4.5,15.2,768.0,808.65,620.17
2018,5,20,13,15,296.0,443.0,4.6,15.0,716.5,757.72,583.29
2018,5,20,13,30,236.0,451.0,4.7,14.8,665.0,698.79,540.31
2018,5,20,13,45,180.5,440.0,4.8,14.55,601.0,631.98,491.2
2018,5,20,14,0,125.0,429.0,4.9,14.3,537.0,565.89,441.67
2018,5,20,14,15,145.0,412.0,4.95,13.9,532.5,565.72,444.07
2018,5,20,14,30,165.0,395.0,5.0,13.5,528.0,564.09,445.15
2018,5,20,14,45,142.0,359.5,5.05,13.1,470.5,502.71,399.45
2018,5,20,15,0,119.0,324.0,5.1,12.7,413.0,441.91,353.56
2018,5,20,15,15,80.5,272.5,5.1,12.7,331.0,344.53,277.04
2018,5,20,15,30,42.0,221.0,5.1,12.7,249.0,257.43,207.12
2018,5,20,15,45,45.0,210.5,5.0,11.8,238.5,247.72,200.69
2018,5,20,16,0,48.0,200.0,4.9,10.9,228.0,237.68,193.77
2018,5,20,16,15,75.0,200.0,4.8,10.5,239.5,254.79,209.3
2018,5,20,16,30,102.0,200.0,4.7,10.1,251.0,275.6,227.63
2018,5,20,16,45,58.5,162.0,4.6,9.7,190.5,199.54,164.58
2018,5,20,17,0,15.0,124.0,4.5,9.3,130.0,130.22,106.22
2018,5,20,17,15,128.5,112.0,4.4,9.0,152.5,180.47,150.13
2018,5,20,17,30,242.0,100.0,4.3,8.7,175.0,215.36,178.87
2018,5,20,17,45,258.0,85.5,4.2,8.4,152.0,193.33,158.18
2018,5,20,18,0,274.0,71.0,4.1,8.1,129.0,173.58,138.34
2018,5,20,18,15,211.0,55.5,4.0,7.9,93.0,124.52,94.83
2018,5,20,18,30,148.0,40.0,3.9,7.7,57.0,79.15,55.26
2018,5,20,18,45,84.5,25.0,3.8,7.5,33.5,42.72,19.76
2018,5,20,19,0,21.0,10.0,3.7,7.3,10.0,12.18,0.0
2018,5,20,19,15,10.5,5.0,3.7,7.2,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,6.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,6.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.45,6.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.4,6.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,21,4,45,11.5,4.0,2.4,6.4,4.0,0.0,0.0
2018,5,21,5,0,23.0,8.0,2.3,6.5,8.0,7.86,0.0
2018,5,21,5,15,115.5,24.0,2.3,6.6,34.5,19.1,1.72
2018,5,21,5,30,208.0,40.0,2.3,6.7,61.0,31.26,21.57
2018,5,21,5,45,308.0,52.0,2.25,6.8,103.0,39.49,30.05
2018,5,21,6,0,408.0,64.0,2.2,6.9,145.0,47.32,37.66
2018,5,21,6,15,404.5,77.5,2.1,7.1,177.5,67.4,46.23
2018,5,21,6,30,401.0,91.0,2.0,7.3,210.0,102.98,68.15
2018,5,21,6,45,464.5,100.0,1.9,7.5,263.5,143.62,97.56
2018,5,21,7,0,528.0,109.0,1.8,7.7,317.0,191.08,135.94
2018,5,21,7,15,539.0,117.0,1.65,8.0,355.0,231.73,172.33
2018,5,21,7,30,550.0,125.0,1.5,8.3,393.0,273.48,209.8
2018,5,21,7,45,568.5,130.0,1.4,8.55,433.5,316.1,247.39
2018,5,21,8,0,587.0,135.0,1.3,8.8,474.0,360.28,285.35
2018,5,21,8,15,607.0,143.0,1.2,9.4,519.5,409.27,325.48
2018,5,21,8,30,627.0,151.0,1.1,10.0,565.0,459.61,365.17
2018,5,21,8,45,642.5,159.5,0.95,10.55,608.0,509.0,402.37
2018,5,21,9,0,658.0,168.0,0.8,11.1,651.0,558.86,438.27
2018,5,21,9,15,700.0,164.0,0.8,11.8,702.5,614.57,478.53
2018,5,21,9,30,742.0,160.0,0.8,12.5,754.0,673.28,519.68
2018,5,21,9,45,824.5,139.0,0.75,13.15,824.0,746.24,568.68
2018,5,21,10,0,907.0,118.0,0.7,13.8,894.0,823.01,616.66
2018,5,21,10,15,913.0,118.0,0.8,14.4,920.0,861.23,640.45
2018,5,21,10,30,919.0,118.0,0.9,15.0,946.0,897.25,663.16
2018,5,21,10,45,922.5,119.0,1.0,15.65,965.0,929.67,683.26
2018,5,21,11,0,926.0,120.0,1.1,16.3,984.0,959.42,701.56
2018,5,21,11,15,928.5,120.5,1.25,16.8,996.5,984.95,718.38
2018,5,21,11,30,931.0,121.0,1.4,17.3,1009.0,1007.53,733.3
2018,5,21,11,45,931.0,121.0,1.6,17.8,1012.5,1024.14,745.19
2018,5,21,12,0,931.0,121.0,1.8,18.3,1016.0,1037.54,755.0
2018,5,21,12,15,926.5,123.5,2.0,18.55,1011.5,1045.73,762.15
2018,5,21,12,30,922.0,126.0,2.2,18.8,1007.0,1050.56,767.16
2018,5,21,12,45,914.5,128.5,2.4,19.05,994.0,1049.06,768.07
2018,5,21,13,0,907.0,131.0,2.6,19.3,981.0,1044.24,766.83
2018,5,21,13,15,902.5,130.0,2.8,19.3,962.0,1035.58,763.78
2018,5,21,13,30,898.0,129.0,3.0,19.3,943.0,1023.67,758.54
2018,5,21,13,45,891.0,128.0,3.2,19.35,916.5,1006.15,749.36
2018,5,21,14,0,884.0,127.0,3.4,19.4,890.0,985.62,738.07
2018,5,21,14,15,875.0,125.5,3.55,19.2,857.5,959.81,723.42
2018,5,21,14,30,866.0,124.0,3.7,19.0,825.0,931.34,706.8
2018,5,21,14,45,854.0,122.5,3.85,18.85,786.5,897.72,686.27
2018,5,21,15,0,842.0,121.0,4.0,18.7,748.0,866.73,667.35
2018,5,21,15,15,827.5,118.0,4.0,18.7,704.5,825.15,639.57
2018,5,21,15,30,813.0,115.0,4.0,18.7,661.0,782.01,610.48
2018,5,21,15,45,793.5,112.0,4.15,17.95,613.5,733.76,579.5
2018,5,21,16,0,774.0,109.0,4.3,17.2,566.0,684.83,547.34
2018,5,21,16,15,748.5,105.0,4.35,16.65,515.0,630.38,508.36
2018,5,21,16,30,723.0,101.0,4.4,16.1,464.0,578.02,469.2
2018,5,21,16,45,691.0,96.0,4.45,15.55,412.5,519.84,424.28
2018,5,21,17,0,659.0,91.0,4.5,15.0,361.0,463.34,379.25
2018,5,21,17,15,616.0,85.0,4.45,14.3,309.5,402.37,329.18
2018,5,21,17,30,573.0,79.0,4.4,13.6,258.0,344.79,280.38
2018,5,21,17,45,511.5,70.5,4.35,12.85,208.5,281.16,225.47
2018,5,21,18,0,450.0,62.0,4.3,12.1,159.0,223.51,174.52
2018,5,21,18,15,359.0,52.0,4.15,11.35,116.0,161.58,120.43
2018,5,21,18,30,268.0,42.0,4.0,10.6,73.0,111.23,76.86
2018,5,21,18,45,161.5,27.5,3.85,9.9,43.5,60.69,30.11
2018,5,21,19,0,55.0,13.0,3.7,9.2,14.0,19.01,0.0
2018,5,21,19,15,27.5,6.5,3.6,8.85,7.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,22,4,45,22.0,4.0,2.5,6.65,4.5,0.0,0.0
2018,5,22,5,0,44.0,8.0,2.5,6.7,9.0,7.86,0.0
2018,5,22,5,15,157.0,22.0,2.5,6.9,36.5,17.35,2.15
2018,5,22,5,30,270.0,36.0,2.5,7.1,64.0,27.85,18.64
2018,5,22,5,45,368.0,45.5,2.55,7.35,106.5,34.46,25.48
2018,5,22,6,0,466.0,55.0,2.6,7.6,149.0,39.78,30.7
2018,5,22,6,15,497.0,65.0,2.5,7.95,191.0,59.54,37.26
2018,5,22,6,30,528.0,75.0,2.4,8.3,233.0,99.67,59.92
2018,5,22,6,45,560.5,83.5,2.35,8.65,280.0,142.35,91.84
2018,5,22,7,0,593.0,92.0,2.3,9.0,327.0,188.74,130.91
2018,5,22,7,15,593.5,104.0,2.2,9.6,367.0,233.94,171.77
2018,5,22,7,30,594.0,116.0,2.1,10.2,407.0,279.07,212.5
2018,5,22,7,45,606.0,122.0,2.0,10.8,446.0,322.63,250.96
2018,5,22,8,0,618.0,128.0,1.9,11.4,485.0,367.01,289.05
2018,5,22,8,15,631.0,135.5,1.85,12.0,526.5,413.86,327.91
2018,5,22,8,30,644.0,143.0,1.8,12.6,568.0,461.3,365.93
2018,5,22,8,45,653.0,147.5,1.8,13.2,603.5,504.08,399.41
2018,5,22,9,0,662.0,152.0,1.8,13.8,639.0,546.63,431.71
2018,5,22,9,15,671.5,156.5,1.9,14.35,673.0,589.09,463.59
2018,5,22,9,30,681.0,161.0,2.0,14.9,707.0,631.01,494.32
2018,5,22,9,45,688.5,161.5,2.05,15.45,732.5,667.35,520.19
2018,5,22,10,0,696.0,162.0,2.1,16.0,758.0,701.71,543.71
2018,5,22,10,15,701.5,168.5,2.25,16.4,785.0,738.92,569.33
2018,5,22,10,30,707.0,175.0,2.4,16.8,812.0,774.59,593.64
2018,5,22,10,45,709.0,174.5,2.55,17.2,825.0,798.67,609.74
2018,5,22,11,0,711.0,174.0,2.7,17.6,838.0,820.67,624.45
2018,5,22,11,15,729.5,184.0,2.8,17.8,873.0,866.13,655.5
2018,5,22,11,30,748.0,194.0,2.9,18.0,908.0,910.07,685.07
2018,5,22,11,45,831.0,157.5,3.05,18.25,954.0,968.32,724.32
2018,5,22,12,0,914.0,121.0,3.2,18.5,1000.0,1021.04,759.41
2018,5,22,12,15,924.0,116.0,3.35,18.5,1002.0,1035.88,770.04
2018,5,22,12,30,934.0,111.0,3.5,18.5,1004.0,1047.52,778.98
2018,5,22,12,45,930.0,112.0,3.6,18.55,993.0,1047.95,780.08
2018,5,22,13,0,926.0,113.0,3.7,18.6,982.0,1045.01,779.12
2018,5,22,13,15,921.5,113.0,3.8,18.5,963.5,1037.19,775.48
2018,5,22,13,30,917.0,113.0,3.9,18.4,945.0,1026.07,769.73
2018,5,22,13,45,911.5,111.5,4.0,18.25,919.5,1009.2,760.3
2018,5,22,14,0,906.0,110.0,4.1,18.1,894.0,989.2,748.79
2018,5,22,14,15,898.5,109.0,4.1,17.9,862.0,964.86,733.83
2018,5,22,14,30,891.0,108.0,4.1,17.7,830.0,937.73,716.97
2018,5,22,14,45,881.0,106.5,4.1,17.45,792.5,905.23,696.42
2018,5,22,15,0,871.0,105.0,4.1,17.2,755.0,870.41,674.13
2018,5,22,15,15,857.5,103.0,4.1,17.2,712.0,830.02,647.07
2018,5,22,15,30,844.0,101.0,4.1,17.2,669.0,787.98,618.59
2018,5,22,15,45,827.0,98.5,4.1,16.6,622.0,745.09,590.54
2018,5,22,16,0,810.0,96.0,4.1,16.0,575.0,697.27,558.31
2018,5,22,16,15,788.0,92.0,4.05,15.55,524.5,643.73,520.27
2018,5,22,16,30,766.0,88.0,4.0,15.1,474.0,590.26,479.89
2018,5,22,16,45,736.5,84.0,3.95,14.7,422.5,532.71,435.03
2018,5,22,17,0,707.0,80.0,3.9,14.3,371.0,477.73,390.83
2018,5,22,17,15,665.5,75.5,3.8,13.7,319.0,416.83,340.72
2018,5,22,17,30,624.0,71.0,3.7,13.1,267.0,359.12,291.67
2018,5,22,17,45,564.0,64.0,3.65,12.5,216.5,295.05,236.23
2018,5,22,18,0,504.0,57.0,3.6,11.9,166.0,236.77,184.44
2018,5,22,18,15,412.5,48.5,3.45,11.3,122.0,174.23,129.5
2018,5,22,18,30,321.0,40.0,3.3,10.7,78.0,121.38,83.43
2018,5,22,18,45,199.0,26.5,3.15,10.1,46.5,66.32,33.87
2018,5,22,19,0,77.0,13.0,3.0,9.5,15.0,21.62,0.0
2018,5,22,19,15,38.5,6.5,2.9,9.2,7.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,23,4,45,25.5,4.5,1.7,6.7,5.0,0.0,0.0
2018,5,23,5,0,51.0,9.0,1.7,6.8,10.0,8.85,0.0
2018,5,23,5,15,169.5,23.0,1.7,7.05,38.5,18.16,3.49
2018,5,23,5,30,288.0,37.0,1.7,7.3,67.0,29.73,20.34
2018,5,23,5,45,385.0,46.0,1.75,7.5,109.5,34.83,25.83
2018,5,23,6,0,482.0,55.0,1.8,7.7,152.0,39.68,30.62
2018,5,23,6,15,509.0,65.0,1.75,8.1,194.0,60.44,37.45
2018,5,23,6,30,536.0,75.0,1.7,8.5,236.0,100.91,60.46
2018,5,23,6,45,585.5,81.0,1.65,8.9,287.5,144.14,92.05
2018,5,23,7,0,635.0,87.0,1.6,9.3,339.0,192.97,132.38
2018,5,23,7,15,614.5,99.5,1.6,9.95,371.0,235.64,171.92
2018,5,23,7,30,594.0,112.0,1.6,10.6,403.0,275.94,209.23
2018,5,23,7,45,604.0,111.5,1.6,11.25,435.0,312.87,242.39
2018,5,23,8,0,614.0,111.0,1.6,11.9,467.0,350.33,275.18
2018,5,23,8,15,628.0,116.0,1.7,12.45,506.5,395.01,312.84
2018,5,23,8,30,642.0,121.0,1.8,13.0,546.0,440.33,349.92
2018,5,23,8,45,653.0,125.5,1.9,13.6,582.5,483.94,384.62
2018,5,23,9,0,664.0,130.0,2.0,14.2,619.0,528.92,419.37
2018,5,23,9,15,673.5,133.0,2.15,14.7,651.5,569.59,450.47
2018,5,23,9,30,683.0,136.0,2.3,15.2,684.0,609.66,480.51
2018,5,23,9,45,691.0,142.5,2.4,15.7,716.5,651.21,510.66
2018,5,23,10,0,699.0,149.0,2.5,16.2,749.0,691.71,538.52
2018,5,23,10,15,705.0,157.5,2.6,16.55,778.5,731.3,565.74
2018,5,23,10,30,711.0,166.0,2.7,16.9,808.0,769.38,591.65
2018,5,23,10,45,716.0,171.5,2.85,17.25,829.5,802.01,613.86
2018,5,23,11,0,721.0,177.0,3.0,17.6,851.0,832.75,634.69
2018,5,23,11,15,819.0,146.5,3.05,17.85,921.5,908.77,686.18
2018,5,23,11,30,917.0,116.0,3.1,18.1,992.0,989.62,739.57
2018,5,23,11,45,934.0,110.0,3.15,18.3,1006.0,1016.43,756.35
2018,5,23,12,0,951.0,104.0,3.2,18.5,1020.0,1040.44,771.78
2018,5,23,12,15,951.5,103.5,3.25,18.65,1017.0,1050.66,778.32
2018,5,23,12,30,952.0,103.0,3.3,18.8,1014.0,1057.5,782.86
2018,5,23,12,45,952.0,101.0,3.35,18.9,1003.5,1058.86,784.1
2018,5,23,13,0,952.0,99.0,3.4,19.0,993.0,1056.73,783.21
2018,5,23,13,15,949.5,98.0,3.4,19.05,975.0,1049.67,778.94
2018,5,23,13,30,947.0,97.0,3.4,19.1,957.0,1039.19,772.57
2018,5,23,13,45,943.0,95.5,3.4,19.1,932.0,1023.35,762.9
2018,5,23,14,0,939.0,94.0,3.4,19.1,907.0,1004.24,751.18
2018,5,23,14,15,932.5,92.5,3.4,19.0,875.0,979.63,736.1
2018,5,23,14,30,926.0,91.0,3.4,18.9,843.0,952.09,719.06
2018,5,23,14,45,918.0,89.0,3.35,18.8,805.5,919.89,698.47
2018,5,23,15,0,910.0,87.0,3.3,18.7,768.0,885.16,676.07
2018,5,23,15,15,898.0,85.5,3.3,18.7,725.0,845.3,650.02
2018,5,23,15,30,886.0,84.0,3.3,18.7,682.0,803.57,622.43
2018,5,23,15,45,871.0,81.5,3.3,18.25,634.5,756.83,591.94
2018,5,23,16,0,856.0,79.0,3.3,17.8,587.0,708.93,560.1
2018,5,23,16,15,836.0,76.0,3.3,17.45,536.5,656.18,523.82
2018,5,23,16,30,816.0,73.0,3.3,17.1,486.0,606.1,487.14
2018,5,23,16,45,788.5,70.5,3.3,16.7,434.0,549.17,443.55
2018,5,23,17,0,761.0,68.0,3.3,16.3,382.0,493.31,399.39
2018,5,23,17,15,723.0,64.0,3.3,15.7,329.5,432.01,349.7
2018,5,23,17,30,685.0,60.0,3.3,15.1,277.0,373.46,300.47
2018,5,23,17,45,628.5,55.0,3.35,14.5,226.0,310.73,246.42
2018,5,23,18,0,572.0,50.0,3.4,13.9,175.0,252.46,194.7
2018,5,23,18,15,483.5,43.0,3.25,13.2,129.5,188.75,138.68
2018,5,23,18,30,395.0,36.0,3.1,12.5,84.0,134.45,91.08
2018,5,23,18,45,254.5,25.0,3.0,11.75,50.5,75.01,38.88
2018,5,23,19,0,114.0,14.0,2.9,11.0,17.0,27.01,0.0
2018,5,23,19,15,57.0,7.0,2.85,10.6,8.5,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
