Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,23,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,24,4,45,30.5,4.5,1.25,6.5,5.0,0.0,0.0
2018,5,24,5,0,61.0,9.0,1.4,6.6,10.0,8.85,0.0
2018,5,24,5,15,186.5,22.5,1.45,6.95,39.5,18.26,4.36
2018,5,24,5,30,312.0,36.0,1.5,7.3,69.0,28.57,19.4
2018,5,24,5,45,405.0,45.0,1.6,7.7,112.0,33.76,24.87
2018,5,24,6,0,498.0,54.0,1.7,8.1,155.0,38.68,29.67
2018,5,24,6,15,492.0,62.5,1.7,8.55,186.5,58.34,35.56
2018,5,24,6,30,486.0,71.0,1.7,9.0,218.0,93.83,56.16
2018,5,24,6,45,496.5,79.5,1.7,9.45,254.0,131.13,84.82
2018,5,24,7,0,507.0,88.0,1.7,9.9,290.0,169.68,118.02
2018,5,24,7,15,497.5,110.5,1.75,10.4,331.5,216.92,160.38
2018,5,24,7,30,488.0,133.0,1.8,10.9,373.0,263.55,201.83
2018,5,24,7,45,540.5,122.5,1.9,11.45,414.5,300.5,233.83
2018,5,24,8,0,593.0,112.0,2.0,12.0,456.0,342.98,270.29
2018,5,24,8,15,612.5,112.5,2.05,12.55,494.0,384.97,305.86
2018,5,24,8,30,632.0,113.0,2.1,13.1,532.0,428.13,341.43
2018,5,24,8,45,642.5,117.5,2.2,13.6,568.0,472.45,376.99
2018,5,24,9,0,653.0,122.0,2.3,14.1,604.0,514.89,410.23
2018,5,24,9,15,658.5,127.5,2.35,14.55,635.0,554.73,440.56
2018,5,24,9,30,664.0,133.0,2.4,15.0,666.0,593.69,469.52
2018,5,24,9,45,667.0,138.5,2.5,15.45,692.5,629.75,495.91
2018,5,24,10,0,670.0,144.0,2.6,15.9,719.0,664.42,519.93
2018,5,24,10,15,674.5,148.5,2.65,16.2,742.5,697.82,542.88
2018,5,24,10,30,679.0,153.0,2.7,16.5,766.0,729.68,564.54
2018,5,24,10,45,683.0,158.0,2.75,16.85,786.0,759.89,584.79
2018,5,24,11,0,687.0,163.0,2.8,17.2,806.0,788.28,603.65
2018,5,24,11,15,632.0,186.5,2.85,17.35,784.0,780.01,597.22
2018,5,24,11,30,577.0,210.0,2.9,17.5,762.0,766.22,587.27
2018,5,24,11,45,587.5,191.0,2.9,17.65,755.0,769.07,588.91
2018,5,24,12,0,598.0,172.0,2.9,17.8,748.0,769.71,588.94
2018,5,24,12,15,377.0,298.5,2.95,17.7,661.0,686.26,524.58
2018,5,24,12,30,156.0,425.0,3.0,17.6,574.0,587.62,446.06
2018,5,24,12,45,113.0,431.5,3.05,17.55,539.0,553.51,420.69
2018,5,24,13,0,70.0,438.0,3.1,17.5,504.0,511.67,389.11
2018,5,24,13,15,120.5,447.0,3.2,17.2,558.0,579.75,441.61
2018,5,24,13,30,171.0,456.0,3.3,16.9,612.0,639.61,487.22
2018,5,24,13,45,182.0,444.0,3.4,16.65,605.5,637.34,486.98
2018,5,24,14,0,193.0,432.0,3.5,16.4,599.0,633.97,486.35
2018,5,24,14,15,257.0,382.5,3.6,16.2,596.5,647.67,500.3
2018,5,24,14,30,321.0,333.0,3.7,16.0,594.0,649.55,505.69
2018,5,24,14,45,521.0,243.0,3.75,15.8,643.5,733.85,575.03
2018,5,24,15,0,721.0,153.0,3.8,15.6,693.0,800.19,627.45
2018,5,24,15,15,601.0,182.0,3.8,15.6,614.5,708.74,560.8
2018,5,24,15,30,481.0,211.0,3.8,15.6,536.0,619.66,493.06
2018,5,24,15,45,336.0,217.0,3.8,15.0,436.5,489.99,393.85
2018,5,24,16,0,191.0,223.0,3.8,14.4,337.0,371.93,300.42
2018,5,24,16,15,277.0,203.0,3.7,14.05,352.0,408.12,332.02
2018,5,24,16,30,363.0,183.0,3.6,13.7,367.0,429.35,350.75
2018,5,24,16,45,361.0,164.0,3.55,13.3,330.5,391.12,320.82
2018,5,24,17,0,359.0,145.0,3.5,12.9,294.0,358.21,294.5
2018,5,24,17,15,415.5,117.0,3.4,12.45,266.5,337.73,277.75
2018,5,24,17,30,472.0,89.0,3.3,12.0,239.0,310.64,253.97
2018,5,24,17,45,394.0,80.0,3.2,11.55,190.0,245.73,198.29
2018,5,24,18,0,316.0,71.0,3.1,11.1,141.0,188.76,148.84
2018,5,24,18,15,274.5,55.5,3.0,10.75,105.0,143.11,107.99
2018,5,24,18,30,233.0,40.0,2.9,10.4,69.0,101.94,71.06
2018,5,24,18,45,150.5,26.5,2.8,10.05,42.0,59.05,32.31
2018,5,24,19,0,68.0,13.0,2.7,9.7,15.0,20.78,0.0
2018,5,24,19,15,34.0,6.5,2.65,9.45,7.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,25,4,45,21.5,3.0,1.05,6.9,3.5,0.0,0.0
2018,5,25,5,0,43.0,6.0,1.1,7.0,7.0,5.9,0.0
2018,5,25,5,15,30.0,6.0,1.25,7.3,7.5,4.44,0.0
2018,5,25,5,30,17.0,6.0,1.4,7.6,8.0,5.21,0.0
2018,5,25,5,45,8.5,8.0,1.55,7.95,9.0,7.66,1.28
2018,5,25,6,0,0.0,10.0,1.7,8.3,10.0,9.64,3.17
2018,5,25,6,15,0.0,26.0,1.7,8.65,26.0,25.09,16.32
2018,5,25,6,30,0.0,42.0,1.7,9.0,42.0,40.56,29.76
2018,5,25,6,45,0.5,63.5,1.7,9.4,63.5,61.44,47.63
2018,5,25,7,0,1.0,85.0,1.7,9.8,85.0,81.95,64.87
2018,5,25,7,15,5.0,115.0,1.7,10.25,117.0,110.95,88.82
2018,5,25,7,30,9.0,145.0,1.7,10.7,149.0,140.43,112.76
2018,5,25,7,45,6.5,152.0,1.7,11.15,155.0,147.16,117.74
2018,5,25,8,0,4.0,159.0,1.7,11.6,161.0,153.54,122.39
2018,5,25,8,15,20.0,200.0,1.8,11.95,213.0,199.74,159.32
2018,5,25,8,30,36.0,241.0,1.9,12.3,265.0,245.32,195.15
2018,5,25,8,45,27.0,238.0,1.95,12.65,256.5,240.61,190.61
2018,5,25,9,0,18.0,235.0,2.0,13.0,248.0,236.14,186.38
2018,5,25,9,15,14.5,223.5,2.1,13.3,234.5,224.32,176.55
2018,5,25,9,30,11.0,212.0,2.2,13.6,221.0,211.94,166.31
2018,5,25,9,45,13.5,238.0,2.3,13.9,249.5,239.45,187.62
2018,5,25,10,0,16.0,264.0,2.4,14.2,278.0,267.24,208.84
2018,5,25,10,15,20.0,298.0,2.55,14.4,316.0,304.24,237.13
2018,5,25,10,30,24.0,332.0,2.7,14.6,354.0,342.83,266.33
2018,5,25,10,45,22.0,318.0,2.8,14.75,338.5,327.7,254.37
2018,5,25,11,0,20.0,304.0,2.9,14.9,323.0,313.41,243.26
2018,5,25,11,15,16.5,263.0,3.05,14.95,278.5,271.09,210.66
2018,5,25,11,30,13.0,222.0,3.2,15.0,234.0,228.35,177.48
2018,5,25,11,45,10.5,195.5,3.35,15.0,205.5,200.45,155.66
2018,5,25,12,0,8.0,169.0,3.5,15.0,177.0,172.35,133.49
2018,5,25,12,15,5.0,142.0,3.55,14.9,147.0,143.13,110.28
2018,5,25,12,30,2.0,115.0,3.6,14.8,117.0,113.81,86.8
2018,5,25,12,45,1.5,117.0,3.7,14.7,118.5,115.28,88.06
2018,5,25,13,0,1.0,119.0,3.8,14.6,120.0,116.74,89.29
2018,5,25,13,15,1.0,110.0,3.8,14.45,111.0,107.92,82.3
2018,5,25,13,30,1.0,101.0,3.8,14.3,102.0,99.09,75.31
2018,5,25,13,45,1.0,101.5,3.8,14.1,102.5,99.54,75.82
2018,5,25,14,0,1.0,102.0,3.8,13.9,103.0,99.98,76.33
2018,5,25,14,15,2.0,120.5,3.8,13.7,122.0,119.01,91.99
2018,5,25,14,30,3.0,139.0,3.8,13.5,141.0,138.08,107.67
2018,5,25,14,45,5.5,161.5,3.75,13.3,165.5,162.53,127.78
2018,5,25,15,0,8.0,184.0,3.7,13.1,190.0,187.05,147.95
2018,5,25,15,15,11.0,193.0,3.7,13.1,200.5,198.52,157.57
2018,5,25,15,30,14.0,202.0,3.7,13.1,211.0,209.91,167.21
2018,5,25,15,45,17.5,201.5,3.6,12.9,212.5,211.95,169.5
2018,5,25,16,0,21.0,201.0,3.5,12.7,214.0,213.79,171.68
2018,5,25,16,15,63.5,202.5,3.4,12.5,236.0,249.57,202.47
2018,5,25,16,30,106.0,204.0,3.3,12.3,258.0,282.44,230.47
2018,5,25,16,45,185.0,178.5,3.25,12.15,260.5,297.44,244.51
2018,5,25,17,0,264.0,153.0,3.2,12.0,263.0,309.87,255.56
2018,5,25,17,15,306.0,129.0,3.1,11.75,240.0,291.68,240.47
2018,5,25,17,30,348.0,105.0,3.0,11.5,217.0,273.87,224.52
2018,5,25,17,45,346.5,87.5,2.85,11.25,182.0,235.9,190.81
2018,5,25,18,0,345.0,70.0,2.7,11.0,147.0,197.74,155.85
2018,5,25,18,15,261.0,56.5,2.45,10.6,106.0,140.73,106.46
2018,5,25,18,30,177.0,43.0,2.2,10.2,65.0,92.87,65.71
2018,5,25,18,45,107.5,28.0,1.9,9.8,39.5,51.29,28.85
2018,5,25,19,0,38.0,13.0,1.6,9.4,14.0,17.31,0.0
2018,5,25,19,15,19.0,6.5,1.55,9.1,7.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,26,4,45,29.5,4.5,2.4,6.95,5.0,0.0,0.0
2018,5,26,5,0,59.0,9.0,2.5,7.0,10.0,8.85,0.0
2018,5,26,5,15,177.0,21.5,2.6,7.15,38.0,17.04,4.82
2018,5,26,5,30,295.0,34.0,2.7,7.3,66.0,26.34,17.51
2018,5,26,5,45,363.0,39.0,2.8,7.45,99.5,28.04,19.74
2018,5,26,6,0,431.0,44.0,2.9,7.6,133.0,29.85,21.68
2018,5,26,6,15,215.5,41.5,2.85,7.8,86.0,36.43,21.76
2018,5,26,6,30,0.0,39.0,2.8,8.0,39.0,37.65,27.32
2018,5,26,6,45,3.0,61.5,2.8,8.15,62.5,59.85,46.37
2018,5,26,7,0,6.0,84.0,2.8,8.3,86.0,82.02,65.11
2018,5,26,7,15,17.5,113.0,2.7,8.6,121.0,112.27,90.14
2018,5,26,7,30,29.0,142.0,2.6,8.9,156.0,141.65,114.21
2018,5,26,7,45,28.5,162.0,2.55,9.2,177.0,161.97,130.76
2018,5,26,8,0,28.0,182.0,2.5,9.5,198.0,182.38,147.14
2018,5,26,8,15,40.0,210.0,2.45,9.85,235.5,215.89,173.94
2018,5,26,8,30,52.0,238.0,2.4,10.2,273.0,250.84,201.54
2018,5,26,8,45,51.5,247.0,2.35,10.55,283.5,262.7,210.34
2018,5,26,9,0,51.0,256.0,2.3,10.9,294.0,274.4,218.99
2018,5,26,9,15,49.5,263.0,2.35,11.3,301.5,283.43,225.48
2018,5,26,9,30,48.0,270.0,2.4,11.7,309.0,292.21,231.74
2018,5,26,9,45,59.0,298.5,2.45,12.15,348.0,330.43,261.07
2018,5,26,10,0,70.0,327.0,2.5,12.6,387.0,369.65,290.69
2018,5,26,10,15,77.0,341.5,2.6,13.0,409.5,393.1,308.05
2018,5,26,10,30,84.0,356.0,2.7,13.4,432.0,416.95,325.68
2018,5,26,10,45,68.5,368.0,2.8,13.75,431.0,418.91,325.95
2018,5,26,11,0,53.0,380.0,2.9,14.1,430.0,419.89,325.56
2018,5,26,11,15,236.5,347.0,3.0,14.4,573.0,566.91,441.6
2018,5,26,11,30,420.0,314.0,3.1,14.7,716.0,719.77,557.07
2018,5,26,11,45,576.0,260.0,3.25,15.0,814.5,827.13,636.94
2018,5,26,12,0,732.0,206.0,3.4,15.3,913.0,936.04,713.41
2018,5,26,12,15,719.5,192.0,3.5,15.45,885.0,915.3,698.46
2018,5,26,12,30,707.0,178.0,3.6,15.6,857.0,894.91,684.82
2018,5,26,12,45,743.5,180.0,3.7,15.8,887.0,936.92,714.45
2018,5,26,13,0,780.0,182.0,3.8,16.0,917.0,976.25,741.62
2018,5,26,13,15,834.5,156.0,3.9,16.05,928.5,1001.5,759.58
2018,5,26,13,30,889.0,130.0,4.0,16.1,940.0,1016.94,771.05
2018,5,26,13,45,893.0,123.0,4.1,16.2,918.0,1004.19,763.34
2018,5,26,14,0,897.0,116.0,4.2,16.3,896.0,988.07,753.58
2018,5,26,14,15,902.5,109.0,4.25,16.25,869.5,969.98,742.66
2018,5,26,14,30,908.0,102.0,4.3,16.2,843.0,948.51,729.38
2018,5,26,14,45,900.5,100.5,4.35,16.1,806.5,917.94,710.09
2018,5,26,15,0,893.0,99.0,4.4,16.0,770.0,884.88,688.94
2018,5,26,15,15,881.0,96.0,4.4,16.0,726.5,844.11,661.47
2018,5,26,15,30,869.0,93.0,4.4,16.0,683.0,801.51,632.46
2018,5,26,15,45,854.0,90.5,4.4,15.6,636.5,755.57,601.6
2018,5,26,16,0,839.0,88.0,4.4,15.2,590.0,711.92,571.98
2018,5,26,16,15,820.0,85.0,4.35,14.9,540.5,660.47,535.49
2018,5,26,16,30,801.0,82.0,4.3,14.6,491.0,608.75,496.22
2018,5,26,16,45,772.5,79.0,4.25,14.25,439.0,551.4,451.32
2018,5,26,17,0,744.0,76.0,4.2,13.9,387.0,495.22,406.04
2018,5,26,17,15,705.0,71.5,4.1,13.45,334.5,433.69,355.15
2018,5,26,17,30,666.0,67.0,4.0,13.0,282.0,376.15,305.99
2018,5,26,17,45,608.0,61.5,3.85,12.55,231.0,312.22,250.35
2018,5,26,18,0,550.0,56.0,3.7,12.1,180.0,253.78,198.13
2018,5,26,18,15,459.0,48.5,3.5,11.5,134.0,189.62,141.59
2018,5,26,18,30,368.0,41.0,3.3,10.9,88.0,135.01,93.74
2018,5,26,18,45,237.5,28.5,3.05,10.35,54.0,77.54,44.22
2018,5,26,19,0,107.0,16.0,2.8,9.8,20.0,28.64,0.0
2018,5,26,19,15,53.5,8.0,2.8,9.45,10.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,27,4,45,12.0,4.5,1.6,7.3,4.5,0.0,0.0
2018,5,27,5,0,24.0,9.0,1.6,7.4,9.0,8.85,0.0
2018,5,27,5,15,137.0,23.0,1.55,7.75,37.0,18.0,5.87
2018,5,27,5,30,250.0,37.0,1.5,8.1,65.0,28.44,19.35
2018,5,27,5,45,365.0,47.0,1.5,8.45,111.0,35.34,26.25
2018,5,27,6,0,480.0,57.0,1.5,8.8,157.0,41.09,31.8
2018,5,27,6,15,543.0,64.5,1.5,9.4,207.0,63.06,37.62
2018,5,27,6,30,606.0,72.0,1.5,10.0,257.0,106.22,61.39
2018,5,27,6,45,649.5,77.5,1.55,10.65,309.0,152.07,95.22
2018,5,27,7,0,693.0,83.0,1.6,11.3,361.0,202.8,137.34
2018,5,27,7,15,718.0,88.0,1.7,12.15,411.0,253.15,181.65
2018,5,27,7,30,743.0,93.0,1.8,13.0,461.0,308.6,230.27
2018,5,27,7,45,775.5,95.0,1.9,13.85,514.5,363.41,277.55
2018,5,27,8,0,808.0,97.0,2.0,14.7,568.0,421.05,325.97
2018,5,27,8,15,827.5,99.0,2.1,15.4,616.5,475.18,370.65
2018,5,27,8,30,847.0,101.0,2.2,16.1,665.0,530.22,414.64
2018,5,27,8,45,862.5,102.5,2.3,16.85,709.5,585.16,457.03
2018,5,27,9,0,878.0,104.0,2.4,17.6,754.0,637.74,496.45
2018,5,27,9,15,848.5,126.5,2.5,18.05,781.5,679.17,526.48
2018,5,27,9,30,819.0,149.0,2.6,18.5,809.0,717.95,553.7
2018,5,27,9,45,857.5,135.5,2.65,18.9,851.0,768.36,588.42
2018,5,27,10,0,896.0,122.0,2.7,19.3,893.0,819.46,622.2
2018,5,27,10,15,915.0,114.5,2.8,19.65,923.0,860.59,649.13
2018,5,27,10,30,934.0,107.0,2.9,20.0,953.0,900.32,674.95
2018,5,27,10,45,938.5,107.0,3.0,20.3,972.5,932.92,695.95
2018,5,27,11,0,943.0,107.0,3.1,20.6,992.0,962.89,715.16
2018,5,27,11,15,945.5,107.0,3.2,20.8,1004.0,988.21,731.54
2018,5,27,11,30,948.0,107.0,3.3,21.0,1016.0,1010.53,746.0
2018,5,27,11,45,949.0,106.5,3.4,21.25,1020.0,1027.82,757.06
2018,5,27,12,0,950.0,106.0,3.5,21.5,1024.0,1041.87,766.1
2018,5,27,12,15,949.0,106.5,3.6,21.6,1021.0,1051.67,772.91
2018,5,27,12,30,948.0,107.0,3.7,21.7,1018.0,1058.09,777.65
2018,5,27,12,45,946.5,106.0,3.85,21.75,1007.0,1059.08,779.47
2018,5,27,13,0,945.0,105.0,4.0,21.8,996.0,1056.64,779.16
2018,5,27,13,15,942.0,104.0,4.05,21.8,978.0,1049.27,775.17
2018,5,27,13,30,939.0,103.0,4.1,21.8,960.0,1038.53,769.07
2018,5,27,13,45,934.0,102.0,4.15,21.75,934.5,1022.51,759.72
2018,5,27,14,0,929.0,101.0,4.2,21.7,909.0,1003.31,748.31
2018,5,27,14,15,922.5,99.5,4.25,21.6,877.5,979.09,733.7
2018,5,27,14,30,916.0,98.0,4.3,21.5,846.0,951.97,717.11
2018,5,27,14,45,907.0,96.5,4.3,21.4,808.5,919.89,696.79
2018,5,27,15,0,898.0,95.0,4.3,21.3,771.0,885.36,674.7
2018,5,27,15,15,885.5,93.0,4.3,21.3,728.0,845.13,648.2
2018,5,27,15,30,873.0,91.0,4.3,21.3,685.0,803.1,620.22
2018,5,27,15,45,858.0,88.5,4.2,21.0,638.0,757.04,589.38
2018,5,27,16,0,843.0,86.0,4.1,20.7,591.0,709.85,557.33
2018,5,27,16,15,823.0,83.0,3.95,20.4,541.0,660.97,523.42
2018,5,27,16,30,803.0,80.0,3.8,20.1,491.0,608.52,484.52
2018,5,27,16,45,776.5,76.5,3.7,19.85,439.5,551.75,441.02
2018,5,27,17,0,750.0,73.0,3.6,19.6,388.0,495.97,397.04
2018,5,27,17,15,711.5,69.0,3.3,19.0,335.5,434.97,347.81
2018,5,27,17,30,673.0,65.0,3.0,18.4,283.0,377.78,300.13
2018,5,27,17,45,618.0,59.0,2.65,17.8,232.0,314.1,246.04
2018,5,27,18,0,563.0,53.0,2.3,17.2,181.0,255.61,195.0
2018,5,27,18,15,476.5,46.0,2.05,16.3,135.5,192.55,140.68
2018,5,27,18,30,390.0,39.0,1.8,15.4,90.0,138.59,94.25
2018,5,27,18,45,258.0,27.5,1.55,14.45,55.5,80.85,45.78
2018,5,27,19,0,126.0,16.0,1.3,13.5,21.0,31.11,0.0
2018,5,27,19,15,63.0,8.0,1.25,13.15,10.5,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,0.35,12.25,7.0,0.0,0.0
2018,5,28,5,0,95.0,12.0,0.3,12.5,14.0,11.8,0.0
2018,5,28,5,15,232.0,23.0,0.25,13.05,44.5,18.39,6.33
2018,5,28,5,30,369.0,34.0,0.2,13.6,75.0,26.19,17.04
2018,5,28,5,45,463.0,41.0,0.2,14.2,119.5,29.74,20.77
2018,5,28,6,0,557.0,48.0,0.2,14.8,164.0,33.16,24.05
2018,5,28,6,15,615.5,53.5,0.25,15.45,214.5,56.41,29.34
2018,5,28,6,30,674.0,59.0,0.3,16.1,265.0,104.24,55.39
2018,5,28,6,45,714.5,62.5,0.4,16.8,317.5,151.36,89.19
2018,5,28,7,0,755.0,66.0,0.5,17.5,370.0,203.03,131.11
2018,5,28,7,15,784.5,69.5,0.7,18.3,423.0,256.27,176.72
2018,5,28,7,30,814.0,73.0,0.9,19.1,476.0,312.43,224.92
2018,5,28,7,45,836.0,75.0,1.1,19.95,527.0,370.43,273.97
2018,5,28,8,0,858.0,77.0,1.3,20.8,578.0,426.6,320.45
2018,5,28,8,15,874.0,79.0,1.45,21.4,626.0,481.29,364.7
2018,5,28,8,30,890.0,81.0,1.6,22.0,674.0,536.42,407.89
2018,5,28,8,45,903.0,82.5,1.7,22.65,718.0,589.59,448.01
2018,5,28,9,0,916.0,84.0,1.8,23.3,762.0,642.4,486.62
2018,5,28,9,15,923.5,86.5,1.95,23.7,801.0,691.93,522.57
2018,5,28,9,30,931.0,89.0,2.1,24.1,840.0,740.15,555.08
2018,5,28,9,45,935.5,92.0,2.25,24.55,872.5,785.08,584.48
2018,5,28,10,0,940.0,95.0,2.4,25.0,905.0,828.04,612.27
2018,5,28,10,15,946.0,95.5,2.5,25.25,932.0,867.63,637.7
2018,5,28,10,30,952.0,96.0,2.6,25.5,959.0,904.96,661.49
2018,5,28,10,45,956.5,96.5,2.7,25.8,979.0,938.54,682.57
2018,5,28,11,0,961.0,97.0,2.8,26.1,999.0,969.42,701.85
2018,5,28,11,15,963.5,97.5,2.9,26.2,1011.5,995.61,718.64
2018,5,28,11,30,966.0,98.0,3.0,26.3,1024.0,1018.75,733.53
2018,5,28,11,45,967.0,97.5,3.1,26.45,1028.5,1036.29,744.78
2018,5,28,12,0,968.0,97.0,3.2,26.6,1033.0,1050.54,754.04
2018,5,28,12,15,965.5,98.0,3.3,26.65,1029.0,1059.5,760.34
2018,5,28,12,30,963.0,99.0,3.4,26.7,1025.0,1065.01,764.59
2018,5,28,12,45,959.5,100.0,3.5,26.75,1014.0,1066.06,766.13
2018,5,28,13,0,956.0,101.0,3.6,26.8,1003.0,1063.66,765.6
2018,5,28,13,15,953.0,99.5,3.7,26.7,984.5,1055.73,762.08
2018,5,28,13,30,950.0,98.0,3.8,26.6,966.0,1044.38,756.46
2018,5,28,13,45,945.5,97.0,3.85,26.55,941.0,1028.72,747.64
2018,5,28,14,0,941.0,96.0,3.9,26.5,916.0,1009.84,736.77
2018,5,28,14,15,934.0,95.0,3.95,26.3,884.0,985.47,722.76
2018,5,28,14,30,927.0,94.0,4.0,26.1,852.0,958.2,706.81
2018,5,28,14,45,918.0,92.5,4.05,25.95,814.5,925.86,687.23
2018,5,28,15,0,909.0,91.0,4.1,25.8,777.0,891.05,665.85
2018,5,28,15,15,897.5,89.0,4.1,25.8,734.0,851.34,640.3
2018,5,28,15,30,886.0,87.0,4.1,25.8,691.0,809.73,613.23
2018,5,28,15,45,871.0,84.5,4.0,25.3,644.0,763.22,583.2
2018,5,28,16,0,856.0,82.0,3.9,24.8,597.0,715.54,551.91
2018,5,28,16,15,836.5,79.5,3.85,24.45,547.0,663.89,517.06
2018,5,28,16,30,817.0,77.0,3.8,24.1,497.0,614.86,481.96
2018,5,28,16,45,790.5,73.5,3.7,23.75,444.5,557.48,438.87
2018,5,28,17,0,764.0,70.0,3.6,23.4,392.0,501.07,395.27
2018,5,28,17,15,726.5,66.0,3.3,22.7,339.5,439.9,346.8
2018,5,28,17,30,689.0,62.0,3.0,22.0,287.0,381.4,298.89
2018,5,28,17,45,635.0,57.0,2.65,21.3,236.0,319.28,246.79
2018,5,28,18,0,581.0,52.0,2.3,20.6,185.0,261.32,196.83
2018,5,28,18,15,496.5,45.0,2.05,19.6,138.5,197.8,142.75
2018,5,28,18,30,412.0,38.0,1.8,18.6,92.0,143.19,96.18
2018,5,28,18,45,278.0,27.0,1.55,17.6,57.0,84.58,47.79
2018,5,28,19,0,144.0,16.0,1.3,16.6,22.0,33.51,0.0
2018,5,28,19,15,72.0,8.0,1.25,16.25,11.0,7.86,0.0
2018,5,28,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,29,4,45,46.0,6.0,0.9,13.55,7.0,0.0,0.0
2018,5,29,5,0,92.0,12.0,0.9,13.6,14.0,11.8,0.0
2018,5,29,5,15,225.0,23.5,1.1,14.2,45.0,18.82,6.85
2018,5,29,5,30,358.0,35.0,1.3,14.8,76.0,27.08,17.65
2018,5,29,5,45,449.0,43.0,1.45,15.35,120.0,31.48,22.11
2018,5,29,6,0,540.0,51.0,1.6,15.9,164.0,35.65,26.06
2018,5,29,6,15,598.5,56.5,1.6,16.5,214.0,58.82,31.31
2018,5,29,6,30,657.0,62.0,1.6,17.1,264.0,102.94,54.78
2018,5,29,6,45,697.0,66.5,1.6,17.7,316.0,152.91,91.33
2018,5,29,7,0,737.0,71.0,1.6,18.3,368.0,204.39,133.37
2018,5,29,7,15,765.0,74.5,1.55,19.05,420.0,256.25,177.92
2018,5,29,7,30,793.0,78.0,1.5,19.8,472.0,310.87,224.76
2018,5,29,7,45,814.0,81.0,1.45,20.6,522.0,365.06,270.5
2018,5,29,8,0,835.0,84.0,1.4,21.4,572.0,423.76,318.13
2018,5,29,8,15,851.0,86.5,1.35,21.95,619.5,477.75,360.93
2018,5,29,8,30,867.0,89.0,1.3,22.5,667.0,532.2,402.46
2018,5,29,8,45,879.0,91.5,1.25,23.05,710.5,584.63,440.91
2018,5,29,9,0,891.0,94.0,1.2,23.6,754.0,636.65,477.59
2018,5,29,9,15,903.5,94.0,1.2,24.05,793.5,686.01,511.79
2018,5,29,9,30,916.0,94.0,1.2,24.5,833.0,734.5,542.94
2018,5,29,9,45,927.0,92.5,1.2,24.9,866.5,779.32,570.5
2018,5,29,10,0,938.0,91.0,1.2,25.3,900.0,822.66,596.66
2018,5,29,10,15,943.0,92.5,1.3,25.6,926.5,862.3,621.6
2018,5,29,10,30,948.0,94.0,1.4,25.9,953.0,899.64,644.92
2018,5,29,10,45,951.5,94.5,1.5,26.2,972.5,932.19,665.1
2018,5,29,11,0,955.0,95.0,1.6,26.5,992.0,962.02,683.55
2018,5,29,11,15,957.0,96.0,1.75,26.65,1004.5,988.08,700.69
2018,5,29,11,30,959.0,97.0,1.9,26.8,1017.0,1011.11,715.98
2018,5,29,11,45,960.0,96.5,2.0,27.0,1021.5,1028.53,727.07
2018,5,29,12,0,961.0,96.0,2.1,27.2,1026.0,1042.7,736.25
2018,5,29,12,15,958.5,97.5,2.3,27.2,1022.5,1052.1,744.34
2018,5,29,12,30,956.0,99.0,2.5,27.2,1019.0,1058.1,750.35
2018,5,29,12,45,952.0,100.5,2.65,27.2,1008.0,1059.17,752.8
2018,5,29,13,0,948.0,102.0,2.8,27.2,997.0,1056.82,753.19
2018,5,29,13,15,944.0,101.5,3.0,27.05,979.0,1049.01,751.08
2018,5,29,13,30,940.0,101.0,3.2,26.9,961.0,1037.84,746.81
2018,5,29,13,45,934.5,100.5,3.4,26.75,935.5,1021.91,739.42
2018,5,29,14,0,929.0,100.0,3.6,26.6,910.0,1002.82,729.9
2018,5,29,14,15,921.5,98.5,3.75,26.3,878.0,977.74,716.42
2018,5,29,14,30,914.0,97.0,3.9,26.0,846.0,949.81,700.92
2018,5,29,14,45,904.0,96.0,4.05,25.65,808.5,917.5,682.4
2018,5,29,15,0,894.0,95.0,4.2,25.3,771.0,882.82,662.01
2018,5,29,15,15,882.0,93.0,4.2,25.3,728.0,843.22,636.38
2018,5,29,15,30,870.0,91.0,4.2,25.3,685.0,801.8,609.28
2018,5,29,15,45,853.0,89.0,4.4,24.4,638.0,754.95,580.78
2018,5,29,16,0,836.0,87.0,4.6,23.5,591.0,707.14,551.12
2018,5,29,16,15,815.0,85.0,4.6,22.85,541.5,659.05,519.1
2018,5,29,16,30,794.0,83.0,4.6,22.2,492.0,607.49,481.94
2018,5,29,16,45,766.0,79.5,4.6,21.55,440.0,550.28,439.03
2018,5,29,17,0,738.0,76.0,4.6,20.9,388.0,494.21,395.58
2018,5,29,17,15,700.5,72.0,4.45,20.0,336.5,434.29,347.7
2018,5,29,17,30,663.0,68.0,4.3,19.1,285.0,378.17,301.26
2018,5,29,17,45,608.0,61.5,4.2,18.25,234.0,314.39,247.4
2018,5,29,18,0,553.0,55.0,4.1,17.4,183.0,255.79,196.43
2018,5,29,18,15,468.5,48.0,3.9,16.55,137.5,193.63,142.55
2018,5,29,18,30,384.0,41.0,3.7,15.7,92.0,140.31,96.39
2018,5,29,18,45,255.0,29.5,3.5,14.85,57.5,83.66,49.1
2018,5,29,19,0,126.0,18.0,3.3,14.0,23.0,33.44,0.0
2018,5,29,19,15,63.0,9.0,3.25,13.5,11.5,8.85,0.0
2018,5,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,30,4,45,19.5,5.5,3.35,7.4,6.0,0.0,0.0
2018,5,30,5,0,39.0,11.0,3.5,7.5,12.0,10.81,0.0
2018,5,30,5,15,92.0,21.0,3.6,7.75,30.0,16.25,5.65
2018,5,30,5,30,145.0,31.0,3.7,8.0,48.0,23.42,14.99
2018,5,30,5,45,142.5,35.0,3.8,8.3,58.5,25.55,17.44
2018,5,30,6,0,140.0,39.0,3.9,8.6,69.0,27.59,19.53
2018,5,30,6,15,143.0,64.5,3.9,9.05,102.0,57.38,41.07
2018,5,30,6,30,146.0,90.0,3.9,9.5,135.0,87.9,64.48
2018,5,30,6,45,114.5,104.5,3.9,9.9,144.0,109.41,83.4
2018,5,30,7,0,83.0,119.0,3.9,10.3,153.0,123.51,96.63
2018,5,30,7,15,51.0,133.5,3.85,10.8,155.0,136.99,109.06
2018,5,30,7,30,19.0,148.0,3.8,11.3,157.0,146.28,117.34
2018,5,30,7,45,98.0,199.0,3.8,11.8,255.5,216.95,173.76
2018,5,30,8,0,177.0,250.0,3.8,12.3,354.0,301.43,240.98
2018,5,30,8,15,166.5,270.5,3.8,12.85,374.5,326.29,260.44
2018,5,30,8,30,156.0,291.0,3.8,13.4,395.0,350.01,278.63
2018,5,30,8,45,218.5,308.0,3.75,14.0,464.0,410.73,325.84
2018,5,30,9,0,281.0,325.0,3.7,14.6,533.0,475.48,375.39
2018,5,30,9,15,300.0,341.0,3.75,15.05,574.0,518.16,407.2
2018,5,30,9,30,319.0,357.0,3.8,15.5,615.0,562.04,439.52
2018,5,30,9,45,371.0,361.0,3.8,15.95,672.5,620.21,482.6
2018,5,30,10,0,423.0,365.0,3.8,16.4,730.0,681.63,527.24
2018,5,30,10,15,640.0,260.0,3.9,16.7,831.0,777.17,601.77
2018,5,30,10,30,857.0,155.0,4.0,17.0,932.0,882.92,677.8
2018,5,30,10,45,824.5,183.0,4.05,17.35,943.5,908.67,693.76
2018,5,30,11,0,792.0,211.0,4.1,17.7,955.0,930.06,707.24
2018,5,30,11,15,869.5,163.5,4.2,17.8,990.0,976.28,738.75
2018,5,30,11,30,947.0,116.0,4.3,17.9,1025.0,1018.49,767.15
2018,5,30,11,45,948.0,116.0,4.4,18.05,1030.0,1036.33,778.94
2018,5,30,12,0,949.0,116.0,4.5,18.2,1035.0,1050.98,789.13
2018,5,30,12,15,946.5,117.5,4.6,18.15,1031.5,1060.39,796.53
2018,5,30,12,30,944.0,119.0,4.7,18.1,1028.0,1066.45,801.83
2018,5,30,12,45,939.0,120.0,4.85,18.0,1016.0,1066.12,803.58
2018,5,30,13,0,934.0,121.0,5.0,17.9,1004.0,1062.42,803.15
2018,5,30,13,15,930.0,120.5,5.05,17.7,986.0,1054.84,799.59
2018,5,30,13,30,926.0,120.0,5.1,17.5,968.0,1043.94,793.87
2018,5,30,13,45,920.0,119.5,5.2,17.25,942.5,1027.84,785.2
2018,5,30,14,0,914.0,119.0,5.3,17.0,917.0,1008.64,774.4
2018,5,30,14,15,907.0,117.5,5.3,16.7,885.5,984.46,759.5
2018,5,30,14,30,900.0,116.0,5.3,16.4,854.0,957.45,742.6
2018,5,30,14,45,890.5,113.5,5.3,16.1,816.0,924.48,721.38
2018,5,30,15,0,881.0,111.0,5.3,15.8,778.0,889.14,698.34
2018,5,30,15,15,868.0,108.5,5.3,15.8,734.5,848.69,670.6
2018,5,30,15,30,855.0,106.0,5.3,15.8,691.0,810.57,644.38
2018,5,30,15,45,839.0,103.5,5.2,15.05,644.5,764.35,613.19
2018,5,30,16,0,823.0,101.0,5.1,14.3,598.0,717.08,580.77
2018,5,30,16,15,802.0,97.5,5.05,13.85,548.0,664.51,543.03
2018,5,30,16,30,781.0,94.0,5.0,13.4,498.0,611.85,502.72
2018,5,30,16,45,751.5,90.5,4.95,12.95,446.0,554.3,457.4
2018,5,30,17,0,722.0,87.0,4.9,12.5,394.0,499.4,412.88
2018,5,30,17,15,680.5,82.0,4.85,11.95,341.0,437.17,361.29
2018,5,30,17,30,639.0,77.0,4.8,11.4,288.0,378.05,310.74
2018,5,30,17,45,580.0,71.0,4.75,10.85,237.0,314.34,255.15
2018,5,30,18,0,521.0,65.0,4.7,10.3,186.0,256.15,203.06
2018,5,30,18,15,431.0,56.0,4.6,9.75,139.5,191.71,145.98
2018,5,30,18,30,341.0,47.0,4.5,9.2,93.0,136.53,97.43
2018,5,30,18,45,218.5,33.0,4.4,8.7,58.0,81.09,50.21
2018,5,30,19,0,96.0,19.0,4.3,8.2,23.0,30.82,0.0
2018,5,30,19,15,48.0,9.5,4.3,7.85,11.5,13.02,0.0
2018,5,30,19,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,5.9,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,5.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.05,5.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,5,31,4,45,23.5,6.5,3.0,6.05,7.0,0.0,0.0
2018,5,31,5,0,47.0,13.0,3.0,6.1,14.0,12.78,0.0
2018,5,31,5,15,131.0,26.0,3.0,6.3,39.0,20.41,8.89
2018,5,31,5,30,215.0,39.0,3.0,6.5,64.0,29.94,20.9
2018,5,31,5,45,296.0,49.0,3.0,6.75,101.5,36.58,27.58
2018,5,31,6,0,377.0,59.0,3.0,7.0,139.0,42.89,33.67
2018,5,31,6,15,232.0,62.0,3.0,7.35,115.5,53.52,35.9
2018,5,31,6,30,87.0,65.0,3.0,7.7,92.0,66.22,48.59
2018,5,31,6,45,125.5,81.5,3.0,8.1,128.0,88.05,65.14
2018,5,31,7,0,164.0,98.0,3.0,8.5,164.0,118.02,89.32
2018,5,31,7,15,191.5,123.5,3.0,9.0,211.0,157.38,122.32
2018,5,31,7,30,219.0,149.0,3.0,9.5,258.0,200.05,158.08
2018,5,31,7,45,220.5,153.5,3.05,10.0,273.0,218.06,173.93
2018,5,31,8,0,222.0,158.0,3.1,10.5,288.0,235.94,189.45
2018,5,31,8,15,221.5,163.0,3.1,10.95,302.0,253.2,204.15
2018,5,31,8,30,221.0,168.0,3.1,11.4,316.0,270.09,218.22
2018,5,31,8,45,229.0,184.5,3.15,11.85,346.5,302.01,243.95
2018,5,31,9,0,237.0,201.0,3.2,12.3,377.0,334.48,269.65
2018,5,31,9,15,242.5,220.5,3.3,12.65,408.5,368.58,296.27
2018,5,31,9,30,248.0,240.0,3.4,13.0,440.0,402.88,322.64
2018,5,31,9,45,311.0,272.5,3.5,13.3,534.0,492.3,391.87
2018,5,31,10,0,374.0,305.0,3.6,13.6,628.0,586.88,463.21
2018,5,31,10,15,432.0,307.0,3.7,13.8,691.0,652.27,512.26
2018,5,31,10,30,490.0,309.0,3.8,14.0,754.0,720.46,562.78
2018,5,31,10,45,667.5,234.5,3.95,14.2,854.5,821.87,640.76
2018,5,31,11,0,845.0,160.0,4.1,14.4,955.0,928.46,715.57
2018,5,31,11,15,870.0,148.0,4.25,14.45,975.5,957.79,735.47
2018,5,31,11,30,895.0,136.0,4.4,14.5,996.0,988.57,757.52
2018,5,31,11,45,926.5,122.5,4.6,14.5,1016.5,1021.91,781.99
2018,5,31,12,0,958.0,109.0,4.8,14.5,1037.0,1052.82,804.82
2018,5,31,12,15,955.5,111.0,4.85,14.4,1034.0,1062.81,812.28
2018,5,31,12,30,953.0,113.0,4.9,14.3,1031.0,1069.42,817.69
2018,5,31,12,45,948.5,113.5,5.0,14.25,1019.0,1069.11,818.79
2018,5,31,13,0,944.0,114.0,5.1,14.2,1007.0,1065.38,817.67
2018,5,31,13,15,940.0,114.0,5.1,14.05,989.0,1058.26,813.76
2018,5,31,13,30,936.0,114.0,5.1,13.9,971.0,1047.79,807.66
2018,5,31,13,45,931.0,112.5,5.1,13.8,946.0,1031.52,797.45
2018,5,31,14,0,926.0,111.0,5.1,13.7,921.0,1012.07,785.12
2018,5,31,14,15,919.5,109.0,5.05,13.5,889.0,987.61,769.21
2018,5,31,14,30,913.0,107.0,5.0,13.3,857.0,960.27,751.29
2018,5,31,14,45,904.5,105.5,4.95,13.15,820.0,928.94,730.35
2018,5,31,15,0,896.0,104.0,4.9,13.0,783.0,895.15,707.6
2018,5,31,15,15,883.5,101.5,4.9,13.0,739.5,854.67,679.78
2018,5,31,15,30,871.0,99.0,4.9,13.0,696.0,812.38,650.42
2018,5,31,15,45,856.5,96.0,4.75,12.55,649.5,766.44,618.32
2018,5,31,16,0,842.0,93.0,4.6,12.1,603.0,722.79,587.62
2018,5,31,16,15,822.5,90.0,4.55,11.75,553.0,671.06,550.56
2018,5,31,16,30,803.0,87.0,4.5,11.4,503.0,619.07,510.76
2018,5,31,16,45,774.5,83.5,4.45,11.1,450.5,561.18,464.89
2018,5,31,17,0,746.0,80.0,4.4,10.8,398.0,504.44,418.65
2018,5,31,17,15,707.0,76.0,4.3,10.35,345.5,444.51,368.54
2018,5,31,17,30,668.0,72.0,4.2,9.9,293.0,386.32,318.44
2018,5,31,17,45,610.5,66.0,4.15,9.45,241.5,321.74,261.88
2018,5,31,18,0,553.0,60.0,4.1,9.0,190.0,262.55,208.62
2018,5,31,18,15,465.0,52.0,3.9,8.6,143.0,198.05,150.98
2018,5,31,18,30,377.0,44.0,3.7,8.2,96.0,142.74,101.82
2018,5,31,18,45,247.5,32.0,3.5,7.8,60.5,85.41,53.07
2018,5,31,19,0,118.0,20.0,3.3,7.4,25.0,37.6,0.0
2018,5,31,19,15,59.0,10.0,3.3,7.2,12.5,14.43,0.0
2018,5,31,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,6,1,4,45,43.0,6.5,1.8,5.75,7.5,0.0,0.0
2018,6,1,5,0,86.0,13.0,1.9,5.9,15.0,12.78,0.0
2018,6,1,5,15,219.0,25.5,1.95,6.35,47.0,20.65,9.31
2018,6,1,5,30,352.0,38.0,2.0,6.8,79.0,29.82,20.81
2018,6,1,5,45,447.5,45.5,2.05,7.2,124.0,33.59,24.85
2018,6,1,6,0,543.0,53.0,2.1,7.6,169.0,37.22,28.45
2018,6,1,6,15,605.0,58.5,2.1,8.25,220.0,61.8,34.27
2018,6,1,6,30,667.0,64.0,2.1,8.9,271.0,106.56,59.12
2018,6,1,6,45,710.0,68.0,2.05,9.5,324.0,157.11,97.31
2018,6,1,7,0,753.0,72.0,2.0,10.1,377.0,209.37,141.33
2018,6,1,7,15,783.0,75.0,2.0,10.8,430.0,262.06,188.15
2018,6,1,7,30,813.0,78.0,2.0,11.5,483.0,317.74,237.64
2018,6,1,7,45,835.5,80.0,2.0,12.25,534.0,372.53,285.79
2018,6,1,8,0,858.0,82.0,2.0,13.0,585.0,432.0,336.2
2018,6,1,8,15,874.5,84.0,2.05,13.85,633.5,486.83,381.47
2018,6,1,8,30,891.0,86.0,2.1,14.7,682.0,542.15,425.54
2018,6,1,8,45,904.0,88.0,2.15,15.5,726.5,595.74,466.85
2018,6,1,9,0,917.0,90.0,2.2,16.3,771.0,648.99,506.5
2018,6,1,9,15,928.5,90.0,2.2,16.95,810.5,698.77,542.45
2018,6,1,9,30,940.0,90.0,2.2,17.6,850.0,747.54,574.83
2018,6,1,9,45,950.0,90.0,2.25,18.25,884.5,793.97,604.83
2018,6,1,10,0,960.0,90.0,2.3,18.9,919.0,838.81,633.29
2018,6,1,10,15,965.5,90.5,2.3,19.45,946.0,878.64,657.79
2018,6,1,10,30,971.0,91.0,2.3,20.0,973.0,916.13,680.43
2018,6,1,10,45,975.0,91.5,2.35,20.5,993.0,949.79,700.9
2018,6,1,11,0,979.0,92.0,2.4,21.0,1013.0,980.69,719.45
2018,6,1,11,15,981.0,92.5,2.45,21.35,1025.5,1006.83,735.25
2018,6,1,11,30,983.0,93.0,2.5,21.7,1038.0,1029.86,749.07
2018,6,1,11,45,984.0,93.0,2.55,22.1,1043.0,1048.22,759.78
2018,6,1,12,0,985.0,93.0,2.6,22.5,1048.0,1063.25,768.46
2018,6,1,12,15,981.5,95.0,2.7,22.7,1044.0,1072.45,774.66
2018,6,1,12,30,978.0,97.0,2.8,22.9,1040.0,1078.17,778.79
2018,6,1,12,45,972.5,99.0,2.9,23.15,1028.5,1078.4,779.39
2018,6,1,13,0,967.0,101.0,3.0,23.4,1017.0,1075.14,777.9
2018,6,1,13,15,963.5,100.5,3.1,23.45,998.5,1067.85,774.55
2018,6,1,13,30,960.0,100.0,3.2,23.5,980.0,1057.14,769.08
2018,6,1,13,45,954.5,99.5,3.3,23.55,954.5,1041.1,760.22
2018,6,1,14,0,949.0,99.0,3.4,23.6,929.0,1021.84,749.31
2018,6,1,14,15,942.0,97.5,3.45,23.55,897.0,996.99,734.64
2018,6,1,14,30,935.0,96.0,3.5,23.5,865.0,969.22,718.02
2018,6,1,14,45,926.0,94.5,3.6,23.45,827.0,936.88,698.58
2018,6,1,15,0,917.0,93.0,3.7,23.4,789.0,902.05,677.28
2018,6,1,15,15,905.5,91.0,3.7,23.4,746.0,862.29,651.69
2018,6,1,15,30,894.0,89.0,3.7,23.4,703.0,820.6,624.57
2018,6,1,15,45,879.0,86.5,3.8,22.95,655.5,773.98,595.14
2018,6,1,16,0,864.0,84.0,3.9,22.5,608.0,726.17,564.26
2018,6,1,16,15,844.5,81.0,3.85,22.15,557.5,673.79,528.68
2018,6,1,16,30,825.0,78.0,3.8,21.8,507.0,624.0,492.98
2018,6,1,16,45,799.5,75.0,3.8,21.4,455.0,567.51,450.64
2018,6,1,17,0,774.0,72.0,3.8,21.0,403.0,511.86,407.6
2018,6,1,17,15,738.5,67.5,3.45,20.3,350.0,450.68,358.71
2018,6,1,17,30,703.0,63.0,3.1,19.6,297.0,391.93,310.25
2018,6,1,17,45,651.0,58.5,2.8,18.9,246.0,330.3,258.21
2018,6,1,18,0,599.0,54.0,2.5,18.2,195.0,272.59,208.07
2018,6,1,18,15,518.5,47.0,2.2,17.2,148.0,208.91,153.22
2018,6,1,18,30,438.0,40.0,1.9,16.2,101.0,153.65,105.41
2018,6,1,18,45,302.5,29.5,1.65,15.15,64.0,93.49,55.98
2018,6,1,19,0,167.0,19.0,1.4,14.1,27.0,43.36,0.0
2018,6,1,19,15,83.5,9.5,1.35,13.75,13.5,15.94,0.0
2018,6,1,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,2,4,45,52.5,6.5,0.7,10.65,8.0,0.0,0.0
2018,6,2,5,0,105.0,13.0,0.7,10.9,16.0,12.78,0.0
2018,6,2,5,15,243.5,24.0,0.8,11.7,48.0,19.06,8.1
2018,6,2,5,30,382.0,35.0,0.9,12.5,80.0,26.82,17.73
2018,6,2,5,45,472.5,42.5,1.0,13.35,125.0,30.81,21.77
2018,6,2,6,0,563.0,50.0,1.1,14.2,170.0,34.61,25.35
2018,6,2,6,15,621.0,55.0,1.2,15.0,220.5,59.68,31.03
2018,6,2,6,30,679.0,60.0,1.3,15.8,271.0,107.35,57.63
2018,6,2,6,45,718.0,64.0,1.4,16.55,323.5,154.87,92.39
2018,6,2,7,0,757.0,68.0,1.5,17.3,376.0,206.76,135.07
2018,6,2,7,15,785.5,71.5,1.6,18.1,428.5,259.71,180.82
2018,6,2,7,30,814.0,75.0,1.7,18.9,481.0,315.46,229.0
2018,6,2,7,45,835.0,78.0,1.8,19.75,532.0,373.87,278.52
2018,6,2,8,0,856.0,81.0,1.9,20.6,583.0,430.34,325.26
2018,6,2,8,15,872.0,83.0,1.9,21.25,631.0,484.79,369.04
2018,6,2,8,30,888.0,85.0,1.9,21.9,679.0,539.69,411.59
2018,6,2,8,45,900.0,87.0,1.85,22.55,723.0,592.54,450.88
2018,6,2,9,0,912.0,89.0,1.8,23.2,767.0,644.95,488.37
2018,6,2,9,15,921.0,90.5,1.75,23.75,805.5,694.25,522.53
2018,6,2,9,30,930.0,92.0,1.7,24.3,844.0,742.37,553.12
2018,6,2,9,45,937.0,93.5,1.7,24.9,877.5,787.6,580.92
2018,6,2,10,0,944.0,95.0,1.7,25.5,911.0,831.05,607.07
2018,6,2,10,15,949.0,96.5,1.65,26.0,938.0,870.88,630.14
2018,6,2,10,30,954.0,98.0,1.6,26.5,965.0,908.4,651.33
2018,6,2,10,45,958.0,98.0,1.55,27.05,984.5,941.1,668.98
2018,6,2,11,0,962.0,98.0,1.5,27.6,1004.0,971.09,684.71
2018,6,2,11,15,964.0,99.0,1.45,27.95,1016.5,997.36,698.5
2018,6,2,11,30,966.0,100.0,1.4,28.3,1029.0,1020.58,710.32
2018,6,2,11,45,967.0,100.0,1.35,28.65,1034.0,1038.7,718.99
2018,6,2,12,0,968.0,100.0,1.3,29.0,1039.0,1053.57,725.73
2018,6,2,12,15,968.0,99.5,1.3,29.15,1036.0,1063.61,731.12
2018,6,2,12,30,968.0,99.0,1.3,29.3,1033.0,1070.25,734.63
2018,6,2,12,45,967.0,98.0,1.3,29.5,1022.5,1071.92,735.2
2018,6,2,13,0,966.0,97.0,1.3,29.7,1012.0,1070.11,733.87
2018,6,2,13,15,962.5,96.5,1.35,29.7,994.0,1062.84,730.92
2018,6,2,13,30,959.0,96.0,1.4,29.7,976.0,1052.14,726.07
2018,6,2,13,45,954.5,95.0,1.45,29.7,951.0,1036.59,718.36
2018,6,2,14,0,950.0,94.0,1.5,29.7,926.0,1017.78,708.75
2018,6,2,14,15,943.0,93.0,1.6,29.55,894.5,993.46,696.89
2018,6,2,14,30,936.0,92.0,1.7,29.4,863.0,966.23,683.08
2018,6,2,14,45,927.5,90.0,1.8,29.25,825.0,933.8,665.77
2018,6,2,15,0,919.0,88.0,1.9,29.1,787.0,898.85,646.56
2018,6,2,15,15,907.5,87.0,1.9,29.1,744.5,860.14,623.24
2018,6,2,15,30,896.0,86.0,1.9,29.1,702.0,819.5,598.45
2018,6,2,15,45,880.5,83.5,2.1,28.55,654.5,772.46,571.86
2018,6,2,16,0,865.0,81.0,2.3,28.0,607.0,724.25,543.52
2018,6,2,16,15,845.0,78.5,2.35,27.55,556.5,672.06,510.38
2018,6,2,16,30,825.0,76.0,2.4,27.1,506.0,622.48,477.06
2018,6,2,16,45,799.0,73.0,2.5,26.6,454.0,565.73,436.73
2018,6,2,17,0,773.0,70.0,2.6,26.1,402.0,509.87,395.52
2018,6,2,17,15,737.0,66.0,2.4,25.2,349.5,449.05,348.83
2018,6,2,17,30,701.0,62.0,2.2,24.3,297.0,390.72,302.42
2018,6,2,17,45,649.5,57.0,2.0,23.4,245.5,327.88,251.07
2018,6,2,18,0,598.0,52.0,1.8,22.5,194.0,270.76,202.76
2018,6,2,18,15,518.0,45.5,1.6,21.4,147.5,207.79,149.7
2018,6,2,18,30,438.0,39.0,1.4,20.3,101.0,153.18,103.39
2018,6,2,18,45,309.5,29.0,1.25,19.2,64.5,94.67,56.01
2018,6,2,19,0,181.0,19.0,1.1,18.1,28.0,45.57,0.0
2018,6,2,19,15,90.5,9.5,1.05,17.75,14.0,16.59,0.0
2018,6,2,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
