Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,6,3,4,45,57.5,6.5,0.4,16.4,8.0,0.0,0.0
2018,6,3,5,0,115.0,13.0,0.4,16.6,16.0,12.78,0.0
2018,6,3,5,15,258.5,24.0,0.45,17.15,49.0,19.02,7.95
2018,6,3,5,30,402.0,35.0,0.5,17.7,82.0,26.78,17.29
2018,6,3,5,45,492.5,41.5,0.55,18.25,127.5,29.89,20.51
2018,6,3,6,0,583.0,48.0,0.6,18.8,173.0,32.9,23.36
2018,6,3,6,15,640.0,53.0,0.65,19.4,224.0,61.88,31.74
2018,6,3,6,30,697.0,58.0,0.7,20.0,275.0,107.36,55.84
2018,6,3,6,45,736.5,61.5,0.75,20.6,328.0,155.48,90.41
2018,6,3,7,0,776.0,65.0,0.8,21.2,381.0,208.0,132.8
2018,6,3,7,15,804.0,68.5,0.9,22.0,434.0,261.82,178.36
2018,6,3,7,30,832.0,72.0,1.0,22.8,487.0,321.81,228.74
2018,6,3,7,45,853.0,74.0,1.1,23.6,538.0,376.82,274.66
2018,6,3,8,0,874.0,76.0,1.2,24.4,589.0,433.26,320.4
2018,6,3,8,15,889.5,78.0,1.25,24.95,637.5,488.34,363.83
2018,6,3,8,30,905.0,80.0,1.3,25.5,686.0,543.8,406.03
2018,6,3,8,45,917.0,81.5,1.4,26.05,730.0,596.95,445.49
2018,6,3,9,0,929.0,83.0,1.5,26.6,774.0,649.64,483.42
2018,6,3,9,15,935.0,86.5,1.6,26.95,812.5,699.58,518.7
2018,6,3,9,30,941.0,90.0,1.7,27.3,851.0,748.07,550.43
2018,6,3,9,45,943.5,94.0,1.8,27.65,883.5,792.78,578.92
2018,6,3,10,0,946.0,98.0,1.9,28.0,916.0,835.37,605.75
2018,6,3,10,15,951.0,99.0,2.05,28.25,942.5,874.8,631.01
2018,6,3,10,30,956.0,100.0,2.2,28.5,969.0,911.92,654.65
2018,6,3,10,45,959.5,100.5,2.35,28.7,988.5,944.74,675.59
2018,6,3,11,0,963.0,101.0,2.5,28.9,1008.0,974.82,694.78
2018,6,3,11,15,965.0,101.0,2.6,29.0,1020.0,1000.16,710.78
2018,6,3,11,30,967.0,101.0,2.7,29.1,1032.0,1022.43,724.93
2018,6,3,11,45,967.5,102.0,2.85,29.15,1037.0,1041.11,737.51
2018,6,3,12,0,968.0,103.0,3.0,29.2,1042.0,1056.53,748.14
2018,6,3,12,15,967.5,102.5,3.15,29.15,1039.0,1066.12,755.52
2018,6,3,12,30,967.0,102.0,3.3,29.1,1036.0,1072.31,760.9
2018,6,3,12,45,965.0,102.0,3.4,29.0,1025.5,1074.06,763.33
2018,6,3,13,0,963.0,102.0,3.5,28.9,1015.0,1072.35,763.72
2018,6,3,13,15,959.5,101.0,3.55,28.75,996.5,1064.65,760.19
2018,6,3,13,30,956.0,100.0,3.6,28.6,978.0,1053.53,754.62
2018,6,3,13,45,951.0,99.0,3.65,28.45,953.0,1037.59,746.06
2018,6,3,14,0,946.0,98.0,3.7,28.3,928.0,1018.43,735.48
2018,6,3,14,15,939.0,97.5,3.7,28.05,896.5,994.79,721.98
2018,6,3,14,30,932.0,97.0,3.7,27.8,865.0,968.24,706.58
2018,6,3,14,45,923.5,95.0,3.75,27.6,827.0,935.99,687.52
2018,6,3,15,0,915.0,93.0,3.8,27.4,789.0,901.23,666.65
2018,6,3,15,15,903.5,91.0,3.8,27.4,746.5,861.63,641.52
2018,6,3,15,30,892.0,89.0,3.8,27.4,704.0,820.1,614.88
2018,6,3,15,45,877.0,87.0,3.8,26.75,657.0,774.19,586.42
2018,6,3,16,0,862.0,85.0,3.8,26.1,610.0,727.1,556.6
2018,6,3,16,15,843.5,82.0,3.75,25.65,560.0,675.57,522.4
2018,6,3,16,30,825.0,79.0,3.7,25.2,510.0,626.53,488.06
2018,6,3,16,45,799.0,75.5,3.7,24.75,457.5,569.25,445.89
2018,6,3,17,0,773.0,72.0,3.7,24.3,405.0,512.84,403.04
2018,6,3,17,15,737.5,68.0,3.55,23.55,352.5,452.27,355.73
2018,6,3,17,30,702.0,64.0,3.4,22.8,300.0,394.12,308.69
2018,6,3,17,45,651.5,58.5,3.25,22.05,248.5,331.05,256.36
2018,6,3,18,0,601.0,53.0,3.1,21.3,197.0,273.62,207.11
2018,6,3,18,15,522.0,46.5,2.8,20.35,150.0,210.7,153.3
2018,6,3,18,30,443.0,40.0,2.5,19.4,103.0,156.0,106.3
2018,6,3,18,45,314.5,30.5,2.2,18.45,66.5,97.52,58.58
2018,6,3,19,0,186.0,21.0,1.9,17.5,30.0,48.55,0.35
2018,6,3,19,15,93.0,10.5,1.85,17.0,15.0,17.9,0.0
2018,6,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,4,4,45,66.5,6.5,1.9,9.95,8.5,0.0,0.0
2018,6,4,5,0,133.0,13.0,2.1,10.1,17.0,12.78,0.0
2018,6,4,5,15,284.0,23.0,2.2,10.55,51.0,17.98,7.62
2018,6,4,5,30,435.0,33.0,2.3,11.0,85.0,24.84,16.11
2018,6,4,5,45,523.5,39.5,2.4,11.45,131.0,28.1,19.52
2018,6,4,6,0,612.0,46.0,2.5,11.9,177.0,34.16,25.18
2018,6,4,6,15,666.5,50.0,2.65,12.7,228.0,60.32,30.59
2018,6,4,6,30,721.0,54.0,2.8,13.5,279.0,106.14,55.43
2018,6,4,6,45,758.5,57.5,2.95,14.25,332.0,155.26,92.04
2018,6,4,7,0,796.0,61.0,3.1,15.0,385.0,208.55,136.81
2018,6,4,7,15,822.0,63.5,3.25,15.8,437.5,265.61,187.07
2018,6,4,7,30,848.0,66.0,3.4,16.6,490.0,321.43,236.58
2018,6,4,7,45,867.5,69.0,3.55,17.4,541.5,377.56,285.79
2018,6,4,8,0,887.0,72.0,3.7,18.2,593.0,434.98,334.76
2018,6,4,8,15,902.0,73.5,3.75,18.85,641.0,489.97,380.51
2018,6,4,8,30,917.0,75.0,3.8,19.5,689.0,545.27,425.0
2018,6,4,8,45,928.0,77.0,3.85,20.2,733.0,598.85,466.65
2018,6,4,9,0,939.0,79.0,3.9,20.9,777.0,651.87,506.53
2018,6,4,9,15,944.0,82.5,3.9,21.45,815.5,701.57,542.86
2018,6,4,9,30,949.0,86.0,3.9,22.0,854.0,749.72,575.09
2018,6,4,9,45,950.5,90.5,3.95,22.5,886.0,794.47,604.54
2018,6,4,10,0,952.0,95.0,4.0,23.0,918.0,837.01,632.07
2018,6,4,10,15,957.5,95.5,4.0,23.35,945.0,876.57,657.39
2018,6,4,10,30,963.0,96.0,4.0,23.7,972.0,913.82,680.89
2018,6,4,10,45,966.5,97.0,4.0,24.1,992.0,947.33,701.52
2018,6,4,11,0,970.0,98.0,4.0,24.5,1012.0,978.09,720.19
2018,6,4,11,15,972.5,98.0,4.1,24.65,1024.5,1004.05,736.92
2018,6,4,11,30,975.0,98.0,4.2,24.8,1037.0,1026.96,751.69
2018,6,4,11,45,976.0,98.5,4.25,24.9,1042.0,1045.76,763.67
2018,6,4,12,0,977.0,99.0,4.3,25.0,1047.0,1061.29,773.6
2018,6,4,12,15,977.0,98.5,4.4,25.0,1044.5,1071.48,780.79
2018,6,4,12,30,977.0,98.0,4.5,25.0,1042.0,1078.24,785.89
2018,6,4,12,45,976.0,97.0,4.6,24.95,1031.5,1080.0,788.15
2018,6,4,13,0,975.0,96.0,4.7,24.9,1021.0,1078.26,788.52
2018,6,4,13,15,972.0,95.0,4.8,24.7,1003.0,1071.01,785.86
2018,6,4,13,30,969.0,94.0,4.9,24.5,985.0,1060.29,781.01
2018,6,4,13,45,964.5,93.0,4.95,24.3,960.0,1044.7,772.55
2018,6,4,14,0,960.0,92.0,5.0,24.1,935.0,1025.83,761.95
2018,6,4,14,15,953.5,91.5,5.0,23.8,903.5,1002.43,748.21
2018,6,4,14,30,947.0,91.0,5.0,23.5,872.0,976.05,732.46
2018,6,4,14,45,939.0,89.0,5.05,23.2,834.5,943.9,713.05
2018,6,4,15,0,931.0,87.0,5.1,22.9,797.0,909.16,691.69
2018,6,4,15,15,920.0,85.0,5.1,22.9,754.0,869.5,665.54
2018,6,4,15,30,909.0,83.0,5.1,22.9,711.0,827.84,637.79
2018,6,4,15,45,894.5,81.0,5.05,22.0,663.5,781.72,608.48
2018,6,4,16,0,880.0,79.0,5.0,21.1,616.0,734.33,577.7
2018,6,4,16,15,861.5,76.0,5.0,20.5,565.5,682.06,542.23
2018,6,4,16,30,843.0,73.0,5.0,19.9,515.0,629.4,504.79
2018,6,4,16,45,818.5,70.0,4.95,19.3,463.0,575.58,463.77
2018,6,4,17,0,794.0,67.0,4.9,18.7,411.0,519.68,419.92
2018,6,4,17,15,759.0,63.5,4.8,18.0,358.0,458.93,370.83
2018,6,4,17,30,724.0,60.0,4.7,17.3,305.0,400.52,322.01
2018,6,4,17,45,674.5,55.5,4.65,16.55,253.5,337.82,268.39
2018,6,4,18,0,625.0,51.0,4.6,15.8,202.0,279.55,216.94
2018,6,4,18,15,547.0,45.0,4.4,15.05,154.5,217.09,161.73
2018,6,4,18,30,469.0,39.0,4.2,14.3,107.0,161.79,112.74
2018,6,4,18,45,338.5,29.5,4.05,13.5,69.0,101.43,62.31
2018,6,4,19,0,208.0,20.0,3.9,12.7,31.0,50.99,4.15
2018,6,4,19,15,104.0,10.0,3.85,12.25,15.5,18.44,0.0
2018,6,4,19,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,6.0,2.9,7.6,7.0,0.0,0.0
2018,6,5,5,0,73.0,12.0,3.0,7.7,14.0,11.8,0.0
2018,6,5,5,15,190.0,25.5,3.1,8.0,45.0,19.91,9.28
2018,6,5,5,30,307.0,39.0,3.2,8.3,76.0,30.58,21.38
2018,6,5,5,45,434.5,46.5,3.3,8.6,125.5,34.33,25.37
2018,6,5,6,0,562.0,54.0,3.4,8.9,175.0,37.95,28.94
2018,6,5,6,15,625.5,59.0,3.45,9.35,227.0,63.74,34.87
2018,6,5,6,30,689.0,64.0,3.5,9.8,279.0,112.37,62.89
2018,6,5,6,45,730.0,67.5,3.55,10.25,332.0,160.16,98.9
2018,6,5,7,0,771.0,71.0,3.6,10.7,385.0,212.56,143.47
2018,6,5,7,15,799.5,74.5,3.6,11.25,438.5,266.18,191.58
2018,6,5,7,30,828.0,78.0,3.6,11.8,492.0,322.61,242.36
2018,6,5,7,45,849.5,80.5,3.6,12.4,543.5,381.41,294.45
2018,6,5,8,0,871.0,83.0,3.6,13.0,595.0,438.34,343.8
2018,6,5,8,15,886.5,85.5,3.55,13.55,643.5,493.72,390.52
2018,6,5,8,30,902.0,88.0,3.5,14.1,692.0,549.5,435.98
2018,6,5,8,45,914.0,90.0,3.5,14.65,736.5,602.99,478.31
2018,6,5,9,0,926.0,92.0,3.5,15.2,781.0,656.02,518.95
2018,6,5,9,15,939.5,91.0,3.45,15.75,821.0,706.52,556.39
2018,6,5,9,30,953.0,90.0,3.4,16.3,861.0,756.17,590.27
2018,6,5,9,45,965.5,87.5,3.4,16.8,896.0,802.54,621.03
2018,6,5,10,0,978.0,85.0,3.4,17.3,931.0,847.47,650.31
2018,6,5,10,15,982.0,86.0,3.4,17.7,957.5,887.16,675.81
2018,6,5,10,30,986.0,87.0,3.4,18.1,984.0,924.4,699.37
2018,6,5,10,45,981.0,92.5,3.45,18.5,1001.0,955.5,718.89
2018,6,5,11,0,976.0,98.0,3.5,18.9,1018.0,983.36,736.17
2018,6,5,11,15,840.0,191.0,3.55,19.2,990.0,975.07,729.44
2018,6,5,11,30,704.0,284.0,3.6,19.5,962.0,958.92,717.44
2018,6,5,11,45,732.0,267.5,3.65,19.75,975.5,984.53,734.66
2018,6,5,12,0,760.0,251.0,3.7,20.0,989.0,1008.14,749.8
2018,6,5,12,15,873.5,173.0,3.8,20.05,1019.0,1048.65,777.12
2018,6,5,12,30,987.0,95.0,3.9,20.1,1049.0,1085.16,801.6
2018,6,5,12,45,982.0,96.5,4.0,20.2,1037.5,1085.54,802.23
2018,6,5,13,0,977.0,98.0,4.1,20.3,1026.0,1082.4,800.96
2018,6,5,13,15,973.5,98.0,4.15,20.2,1008.0,1075.74,797.74
2018,6,5,13,30,970.0,98.0,4.2,20.1,990.0,1065.63,792.37
2018,6,5,13,45,964.0,97.0,4.25,19.95,964.0,1048.64,782.65
2018,6,5,14,0,958.0,96.0,4.3,19.8,938.0,1028.41,770.84
2018,6,5,14,15,951.5,94.5,4.35,19.55,906.0,1004.04,756.54
2018,6,5,14,30,945.0,93.0,4.4,19.3,874.0,976.71,740.2
2018,6,5,14,45,936.0,91.5,4.4,19.1,836.0,944.31,719.92
2018,6,5,15,0,927.0,90.0,4.4,18.9,798.0,909.38,697.77
2018,6,5,15,15,915.5,89.0,4.4,18.9,755.5,870.58,672.2
2018,6,5,15,30,904.0,88.0,4.4,18.9,713.0,829.82,645.04
2018,6,5,15,45,890.0,85.0,4.35,18.2,665.5,783.24,614.78
2018,6,5,16,0,876.0,82.0,4.3,17.5,618.0,735.35,583.07
2018,6,5,16,15,857.5,79.5,4.25,17.05,568.0,683.85,547.55
2018,6,5,16,30,839.0,77.0,4.2,16.6,518.0,634.8,512.09
2018,6,5,16,45,814.5,73.5,4.15,16.15,465.5,577.83,468.51
2018,6,5,17,0,790.0,70.0,4.1,15.7,413.0,521.57,424.13
2018,6,5,17,15,755.0,66.5,4.05,15.05,360.0,461.0,375.15
2018,6,5,17,30,720.0,63.0,4.0,14.4,307.0,402.76,326.36
2018,6,5,17,45,669.5,58.0,3.95,13.75,255.0,339.27,271.82
2018,6,5,18,0,619.0,53.0,3.9,13.1,203.0,281.34,220.38
2018,6,5,18,15,541.0,46.5,3.75,12.4,155.5,217.62,163.87
2018,6,5,18,30,463.0,40.0,3.6,11.7,108.0,162.0,114.3
2018,6,5,18,45,334.5,30.5,3.45,11.0,70.0,102.13,63.9
2018,6,5,19,0,206.0,21.0,3.3,10.3,32.0,52.13,7.53
2018,6,5,19,15,103.0,10.5,3.25,9.9,16.0,18.98,0.0
2018,6,5,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,6.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.5,3.0,6.85,5.0,0.0,0.0
2018,6,6,5,0,23.0,9.0,3.0,6.9,10.0,8.85,0.0
2018,6,6,5,15,49.0,22.5,3.0,7.15,27.5,20.15,9.61
2018,6,6,5,30,75.0,36.0,3.0,7.4,45.0,31.71,22.48
2018,6,6,5,45,249.5,48.0,3.0,7.65,98.0,35.63,26.66
2018,6,6,6,0,424.0,60.0,3.0,7.9,151.0,43.19,33.84
2018,6,6,6,15,513.5,66.5,3.0,8.35,206.0,66.33,39.88
2018,6,6,6,30,603.0,73.0,3.0,8.8,261.0,109.32,64.04
2018,6,6,6,45,542.5,74.5,2.95,9.2,267.0,136.38,87.41
2018,6,6,7,0,482.0,76.0,2.9,9.6,273.0,156.9,108.92
2018,6,6,7,15,402.0,88.5,2.9,10.2,267.5,175.31,129.92
2018,6,6,7,30,322.0,101.0,2.9,10.8,262.0,186.42,143.77
2018,6,6,7,45,537.0,107.5,2.85,11.45,409.0,287.29,224.69
2018,6,6,8,0,752.0,114.0,2.8,12.1,556.0,414.5,326.28
2018,6,6,8,15,811.0,104.0,2.75,12.75,616.5,472.75,374.08
2018,6,6,8,30,870.0,94.0,2.7,13.4,677.0,538.37,426.6
2018,6,6,8,45,882.0,96.5,2.7,14.05,720.5,590.78,467.56
2018,6,6,9,0,894.0,99.0,2.7,14.7,764.0,642.79,506.93
2018,6,6,9,15,899.0,103.0,2.75,15.2,801.5,690.99,542.72
2018,6,6,9,30,904.0,107.0,2.8,15.7,839.0,737.74,575.51
2018,6,6,9,45,889.5,120.5,2.9,16.2,865.0,777.35,601.98
2018,6,6,10,0,875.0,134.0,3.0,16.7,891.0,813.64,625.9
2018,6,6,10,15,834.0,162.0,3.1,17.0,901.0,840.25,643.37
2018,6,6,10,30,793.0,190.0,3.2,17.3,911.0,861.31,657.01
2018,6,6,10,45,632.5,290.0,3.35,17.6,873.0,843.44,641.51
2018,6,6,11,0,472.0,390.0,3.5,17.9,835.0,814.97,616.24
2018,6,6,11,15,681.5,269.5,3.65,18.05,921.0,906.65,687.43
2018,6,6,11,30,891.0,149.0,3.8,18.2,1007.0,996.71,748.84
2018,6,6,11,45,907.0,138.5,3.95,18.3,1016.0,1018.21,763.12
2018,6,6,12,0,923.0,128.0,4.1,18.4,1025.0,1036.97,776.17
2018,6,6,12,15,919.5,130.0,4.25,18.3,1021.5,1045.88,783.29
2018,6,6,12,30,916.0,132.0,4.4,18.2,1018.0,1051.54,788.46
2018,6,6,12,45,910.5,133.5,4.5,18.15,1006.5,1051.45,789.77
2018,6,6,13,0,905.0,135.0,4.6,18.1,995.0,1048.1,789.02
2018,6,6,13,15,901.0,134.5,4.65,17.95,977.5,1041.0,785.67
2018,6,6,13,30,897.0,134.0,4.7,17.8,960.0,1030.71,780.26
2018,6,6,13,45,891.0,133.0,4.8,17.6,935.0,1014.81,771.68
2018,6,6,14,0,885.0,132.0,4.9,17.4,910.0,995.9,761.04
2018,6,6,14,15,877.0,130.0,4.9,17.2,878.5,971.17,745.53
2018,6,6,14,30,869.0,128.0,4.9,17.0,847.0,943.75,728.15
2018,6,6,14,45,858.0,126.5,4.85,16.75,809.5,911.64,707.18
2018,6,6,15,0,847.0,125.0,4.8,16.5,772.0,882.09,687.98
2018,6,6,15,15,833.5,122.5,4.8,16.5,730.0,842.4,661.03
2018,6,6,15,30,820.0,120.0,4.8,16.5,688.0,801.07,632.71
2018,6,6,15,45,802.0,116.5,4.75,16.0,641.0,753.78,600.6
2018,6,6,16,0,784.0,113.0,4.7,15.5,594.0,705.66,567.42
2018,6,6,16,15,760.0,109.5,4.7,15.1,544.0,652.83,529.41
2018,6,6,16,30,736.0,106.0,4.7,14.7,494.0,601.85,490.82
2018,6,6,16,45,704.5,102.0,4.65,14.3,442.5,544.72,446.24
2018,6,6,17,0,673.0,98.0,4.6,13.9,391.0,489.12,401.69
2018,6,6,17,15,631.5,92.5,4.55,13.35,339.5,428.66,352.21
2018,6,6,17,30,590.0,87.0,4.5,12.8,288.0,371.33,303.88
2018,6,6,17,45,531.5,79.0,4.45,12.25,237.5,307.9,249.4
2018,6,6,18,0,473.0,71.0,4.4,11.7,187.0,249.97,198.43
2018,6,6,18,15,391.0,61.0,4.25,11.2,142.0,187.75,143.83
2018,6,6,18,30,309.0,51.0,4.1,10.7,97.0,135.89,98.44
2018,6,6,18,45,204.0,37.0,3.9,10.15,62.5,84.3,55.07
2018,6,6,19,0,99.0,23.0,3.7,9.6,28.0,38.69,7.07
2018,6,6,19,15,49.5,11.5,3.65,9.3,14.0,15.53,0.0
2018,6,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,8.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,6,7,4,45,24.5,7.0,2.55,6.3,7.5,0.0,0.0
2018,6,7,5,0,49.0,14.0,2.6,6.4,15.0,13.76,0.0
2018,6,7,5,15,151.0,30.0,2.65,6.7,45.5,23.68,12.41
2018,6,7,5,30,253.0,46.0,2.7,7.0,76.0,35.63,26.01
2018,6,7,5,45,345.5,57.0,2.7,7.3,119.5,42.9,33.28
2018,6,7,6,0,438.0,68.0,2.7,7.6,163.0,50.69,40.72
2018,6,7,6,15,503.0,76.0,2.7,8.1,212.5,74.53,47.25
2018,6,7,6,30,568.0,84.0,2.7,8.6,262.0,115.93,71.18
2018,6,7,6,45,614.5,90.0,2.7,9.15,314.0,160.29,104.43
2018,6,7,7,0,661.0,96.0,2.7,9.7,366.0,209.89,145.9
2018,6,7,7,15,694.5,101.0,2.7,10.4,418.0,260.37,190.3
2018,6,7,7,30,728.0,106.0,2.7,11.1,470.0,314.27,237.81
2018,6,7,7,45,754.0,109.5,2.65,11.75,521.0,367.33,284.23
2018,6,7,8,0,780.0,113.0,2.6,12.4,572.0,425.01,333.13
2018,6,7,8,15,800.0,116.5,2.6,13.1,620.5,479.05,377.86
2018,6,7,8,30,820.0,120.0,2.6,13.8,669.0,534.14,421.94
2018,6,7,8,45,835.5,122.0,2.55,14.45,713.0,586.06,462.14
2018,6,7,9,0,851.0,124.0,2.5,15.1,757.0,638.05,501.03
2018,6,7,9,15,873.0,120.5,2.55,15.8,799.5,690.01,539.18
2018,6,7,9,30,895.0,117.0,2.6,16.5,842.0,740.6,574.75
2018,6,7,9,45,917.5,110.5,2.6,17.15,879.5,788.42,605.86
2018,6,7,10,0,940.0,104.0,2.6,17.8,917.0,835.64,635.99
2018,6,7,10,15,944.5,105.5,2.75,18.35,943.5,874.97,661.57
2018,6,7,10,30,949.0,107.0,2.9,18.9,970.0,911.98,685.43
2018,6,7,10,45,951.5,108.0,3.05,19.4,989.5,944.26,706.1
2018,6,7,11,0,954.0,109.0,3.2,19.9,1009.0,973.8,724.87
2018,6,7,11,15,955.5,110.5,3.4,20.2,1021.5,1000.04,742.34
2018,6,7,11,30,957.0,112.0,3.6,20.5,1034.0,1023.25,757.83
2018,6,7,11,45,957.0,113.0,3.8,20.75,1039.0,1041.42,770.17
2018,6,7,12,0,957.0,114.0,4.0,21.0,1044.0,1056.38,780.47
2018,6,7,12,15,954.0,115.5,4.15,21.05,1040.5,1065.59,787.33
2018,6,7,12,30,951.0,117.0,4.3,21.1,1037.0,1071.44,792.11
2018,6,7,12,45,946.5,118.0,4.45,21.2,1025.5,1071.9,793.21
2018,6,7,13,0,942.0,119.0,4.6,21.3,1014.0,1068.99,792.85
2018,6,7,13,15,938.5,118.5,4.7,21.15,996.5,1062.18,790.28
2018,6,7,13,30,935.0,118.0,4.8,21.0,979.0,1052.04,785.56
2018,6,7,13,45,930.5,116.5,4.85,20.9,954.5,1036.62,776.75
2018,6,7,14,0,926.0,115.0,4.9,20.8,930.0,1018.01,765.85
2018,6,7,14,15,920.0,113.0,4.95,20.6,899.0,994.39,751.85
2018,6,7,14,30,914.0,111.0,5.0,20.4,868.0,967.87,735.82
2018,6,7,14,45,906.0,109.5,5.05,20.25,831.5,937.32,716.77
2018,6,7,15,0,898.0,108.0,5.1,20.1,795.0,904.28,695.85
2018,6,7,15,15,886.0,105.5,5.1,20.1,752.0,864.5,669.25
2018,6,7,15,30,874.0,103.0,5.1,20.1,709.0,822.86,641.15
2018,6,7,15,45,860.0,100.0,5.1,19.45,662.5,781.25,614.36
2018,6,7,16,0,846.0,97.0,5.1,18.8,616.0,734.42,583.26
2018,6,7,16,15,828.0,93.0,5.0,18.4,566.5,682.72,547.0
2018,6,7,16,30,810.0,89.0,4.9,18.0,517.0,630.6,508.23
2018,6,7,16,45,785.0,85.0,4.85,17.55,465.0,574.12,464.89
2018,6,7,17,0,760.0,81.0,4.8,17.1,413.0,518.41,420.88
2018,6,7,17,15,724.5,76.0,4.6,16.55,360.0,457.36,371.15
2018,6,7,17,30,689.0,71.0,4.4,16.0,307.0,399.83,322.8
2018,6,7,17,45,638.0,65.5,4.2,15.4,255.5,337.16,269.11
2018,6,7,18,0,587.0,60.0,4.0,14.8,204.0,279.11,217.98
2018,6,7,18,15,508.5,52.5,3.65,14.05,156.5,215.62,162.29
2018,6,7,18,30,430.0,45.0,3.3,13.3,109.0,160.22,113.52
2018,6,7,18,45,305.0,34.0,2.95,12.55,71.0,100.83,64.06
2018,6,7,19,0,180.0,23.0,2.6,11.8,33.0,51.26,12.18
2018,6,7,19,15,90.0,11.5,2.55,11.35,16.5,19.08,0.0
2018,6,7,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,6,8,4,45,54.5,7.0,2.4,7.3,8.5,0.0,0.0
2018,6,8,5,0,109.0,14.0,2.5,7.5,17.0,13.76,0.0
2018,6,8,5,15,245.5,25.5,2.55,8.05,50.0,20.34,9.85
2018,6,8,5,30,382.0,37.0,2.6,8.6,83.0,28.53,19.58
2018,6,8,5,45,470.5,44.5,2.7,9.1,128.0,32.43,23.63
2018,6,8,6,0,559.0,52.0,2.8,9.6,173.0,36.15,27.24
2018,6,8,6,15,616.0,57.0,2.8,10.25,223.0,61.87,33.27
2018,6,8,6,30,673.0,62.0,2.8,10.9,273.0,109.18,60.52
2018,6,8,6,45,712.0,66.5,2.85,11.6,325.5,156.63,96.16
2018,6,8,7,0,751.0,71.0,2.9,12.3,378.0,208.46,139.84
2018,6,8,7,15,779.0,74.5,2.95,13.05,430.0,260.77,186.26
2018,6,8,7,30,807.0,78.0,3.0,13.8,482.0,315.85,235.21
2018,6,8,7,45,828.0,81.0,3.05,14.5,533.0,370.47,283.33
2018,6,8,8,0,849.0,84.0,3.1,15.2,584.0,429.68,333.77
2018,6,8,8,15,865.0,87.0,3.2,15.9,632.0,484.56,379.53
2018,6,8,8,30,881.0,90.0,3.3,16.6,680.0,539.93,424.22
2018,6,8,8,45,893.5,91.5,3.35,17.3,723.5,592.16,465.05
2018,6,8,9,0,906.0,93.0,3.4,18.0,767.0,644.03,504.32
2018,6,8,9,15,916.5,94.0,3.5,18.55,806.5,693.52,541.15
2018,6,8,9,30,927.0,95.0,3.6,19.1,846.0,741.98,574.81
2018,6,8,9,45,936.0,95.0,3.65,19.7,879.5,787.11,604.6
2018,6,8,10,0,945.0,95.0,3.7,20.3,913.0,830.63,632.85
2018,6,8,10,15,950.5,96.5,3.8,20.75,940.5,870.92,659.13
2018,6,8,10,30,956.0,98.0,3.9,21.2,968.0,908.95,683.65
2018,6,8,10,45,959.5,98.5,4.0,21.7,987.5,941.81,704.35
2018,6,8,11,0,963.0,99.0,4.1,22.2,1007.0,971.96,723.14
2018,6,8,11,15,965.0,99.5,4.2,22.45,1019.5,997.87,739.74
2018,6,8,11,30,967.0,100.0,4.3,22.7,1032.0,1020.74,754.35
2018,6,8,11,45,968.0,100.0,4.4,23.0,1037.0,1039.03,765.82
2018,6,8,12,0,969.0,100.0,4.5,23.3,1042.0,1054.07,775.18
2018,6,8,12,15,967.0,101.0,4.6,23.3,1039.0,1063.85,782.51
2018,6,8,12,30,965.0,102.0,4.7,23.3,1036.0,1070.23,787.74
2018,6,8,12,45,961.5,102.5,4.8,23.35,1025.0,1071.18,789.36
2018,6,8,13,0,958.0,103.0,4.9,23.4,1014.0,1068.7,788.84
2018,6,8,13,15,954.5,102.0,4.95,23.3,996.0,1061.25,785.17
2018,6,8,13,30,951.0,101.0,5.0,23.2,978.0,1050.41,779.36
2018,6,8,13,45,946.0,100.0,5.05,23.1,953.0,1034.77,770.42
2018,6,8,14,0,941.0,99.0,5.1,23.0,928.0,1015.93,759.38
2018,6,8,14,15,934.5,97.5,5.1,22.85,896.5,992.04,744.7
2018,6,8,14,30,928.0,96.0,5.1,22.7,865.0,965.24,728.05
2018,6,8,14,45,919.5,94.0,5.15,22.5,827.5,933.33,708.31
2018,6,8,15,0,911.0,92.0,5.2,22.3,790.0,898.92,686.69
2018,6,8,15,15,899.5,90.0,5.2,22.3,747.5,859.67,660.63
2018,6,8,15,30,888.0,88.0,5.2,22.3,705.0,818.51,633.02
2018,6,8,15,45,874.0,85.5,5.2,21.7,658.5,773.18,603.56
2018,6,8,16,0,860.0,83.0,5.2,21.1,612.0,726.59,572.69
2018,6,8,16,15,842.0,80.0,5.15,20.6,562.5,675.66,537.61
2018,6,8,16,30,824.0,77.0,5.1,20.1,513.0,627.15,502.7
2018,6,8,16,45,800.5,74.0,5.05,19.65,462.0,572.1,460.6
2018,6,8,17,0,777.0,71.0,5.0,19.2,411.0,517.68,417.76
2018,6,8,17,15,744.5,66.5,4.85,18.55,359.0,457.94,369.51
2018,6,8,17,30,712.0,62.0,4.7,17.9,307.0,400.29,321.44
2018,6,8,17,45,665.5,57.0,4.55,17.3,256.0,338.8,268.83
2018,6,8,18,0,619.0,52.0,4.4,16.7,205.0,281.42,218.24
2018,6,8,18,15,547.0,45.5,4.05,15.95,158.0,220.23,164.24
2018,6,8,18,30,475.0,39.0,3.7,15.2,111.0,165.58,115.83
2018,6,8,18,45,351.5,30.5,3.4,14.5,73.0,106.65,66.66
2018,6,8,19,0,228.0,22.0,3.1,13.8,35.0,57.42,15.51
2018,6,8,19,15,114.0,11.0,2.95,13.35,17.5,20.79,0.0
2018,6,8,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,9,4,45,56.5,7.0,2.45,8.85,8.5,0.0,0.0
2018,6,9,5,0,113.0,14.0,2.5,9.0,17.0,13.76,0.0
2018,6,9,5,15,250.0,24.5,2.7,9.5,49.5,19.32,9.04
2018,6,9,5,30,387.0,35.0,2.9,10.0,82.0,26.59,17.75
2018,6,9,5,45,454.5,43.0,3.1,10.45,123.0,31.06,22.26
2018,6,9,6,0,522.0,51.0,3.3,10.9,164.0,35.26,26.27
2018,6,9,6,15,561.5,59.5,3.4,11.45,210.0,62.0,34.51
2018,6,9,6,30,601.0,68.0,3.5,12.0,256.0,104.76,59.47
2018,6,9,6,45,626.5,72.5,3.6,12.55,299.5,146.61,91.24
2018,6,9,7,0,652.0,77.0,3.7,13.1,343.0,191.31,129.36
2018,6,9,7,15,524.0,95.5,3.75,13.6,327.5,212.1,154.64
2018,6,9,7,30,396.0,114.0,3.8,14.1,312.0,220.22,167.92
2018,6,9,7,45,313.0,141.5,3.9,14.6,308.0,237.35,185.48
2018,6,9,8,0,230.0,169.0,4.0,15.1,304.0,248.74,196.62
2018,6,9,8,15,483.0,148.5,4.05,15.55,462.5,358.16,284.17
2018,6,9,8,30,736.0,128.0,4.1,16.0,621.0,497.81,394.5
2018,6,9,8,45,822.0,109.0,4.15,16.4,693.5,565.73,448.31
2018,6,9,9,0,908.0,90.0,4.2,16.8,766.0,642.15,507.7
2018,6,9,9,15,919.0,92.0,4.25,17.15,806.5,692.97,546.12
2018,6,9,9,30,930.0,94.0,4.3,17.5,847.0,742.82,581.52
2018,6,9,9,45,897.0,116.0,4.35,17.8,866.5,777.86,605.23
2018,6,9,10,0,864.0,138.0,4.4,18.1,886.0,808.04,625.38
2018,6,9,10,15,887.0,130.5,4.5,18.3,918.5,851.39,655.38
2018,6,9,10,30,910.0,123.0,4.6,18.5,951.0,893.74,684.38
2018,6,9,10,45,848.5,161.5,4.7,18.75,946.5,907.19,692.94
2018,6,9,11,0,787.0,200.0,4.8,19.0,942.0,913.28,696.62
2018,6,9,11,15,724.5,240.5,4.95,19.05,930.5,917.72,700.18
2018,6,9,11,30,662.0,281.0,5.1,19.1,919.0,915.33,698.18
2018,6,9,11,45,692.5,265.5,5.3,19.15,936.0,943.67,719.87
2018,6,9,12,0,723.0,250.0,5.5,19.2,953.0,970.26,739.34
2018,6,9,12,15,655.0,292.5,5.6,19.1,928.0,954.92,728.37
2018,6,9,12,30,587.0,335.0,5.7,19.0,903.0,936.52,714.06
2018,6,9,12,45,483.0,382.0,5.8,18.95,846.5,883.99,674.53
2018,6,9,13,0,379.0,429.0,5.9,18.9,790.0,824.3,629.61
2018,6,9,13,15,387.5,422.0,5.95,18.7,785.0,826.06,632.55
2018,6,9,13,30,396.0,415.0,6.0,18.5,780.0,826.11,634.05
2018,6,9,13,45,348.0,416.5,6.05,18.3,731.0,777.88,599.11
2018,6,9,14,0,300.0,418.0,6.1,18.1,682.0,729.54,563.86
2018,6,9,14,15,360.0,383.0,6.1,17.8,689.0,745.64,579.48
2018,6,9,14,30,420.0,348.0,6.1,17.5,696.0,764.59,596.8
2018,6,9,14,45,388.5,337.5,6.1,17.2,648.5,708.98,556.66
2018,6,9,15,0,357.0,327.0,6.1,16.9,601.0,660.41,521.36
2018,6,9,15,15,424.5,285.5,6.1,16.9,593.5,670.27,532.0
2018,6,9,15,30,492.0,244.0,6.1,16.9,586.0,667.5,532.94
2018,6,9,15,45,537.0,209.5,6.05,16.1,560.0,648.15,522.01
2018,6,9,16,0,582.0,175.0,6.0,15.3,534.0,626.72,509.04
2018,6,9,16,15,555.5,165.5,5.95,14.8,485.5,571.06,466.84
2018,6,9,16,30,529.0,156.0,5.9,14.3,437.0,519.4,426.94
2018,6,9,16,45,561.5,130.5,5.8,13.8,401.5,490.47,405.08
2018,6,9,17,0,594.0,105.0,5.7,13.3,366.0,454.44,376.53
2018,6,9,17,15,597.0,90.5,5.55,12.8,324.5,410.8,340.15
2018,6,9,17,30,600.0,76.0,5.4,12.3,283.0,365.91,301.41
2018,6,9,17,45,489.0,75.5,5.25,11.75,226.0,288.65,235.21
2018,6,9,18,0,378.0,75.0,5.1,11.2,169.0,220.6,176.44
2018,6,9,18,15,322.5,61.5,4.9,10.75,129.0,168.97,130.53
2018,6,9,18,30,267.0,48.0,4.7,10.3,89.0,123.2,89.81
2018,6,9,18,45,194.5,34.5,4.45,9.8,58.5,80.22,52.74
2018,6,9,19,0,122.0,21.0,4.2,9.3,28.0,41.66,12.4
2018,6,9,19,15,61.0,10.5,4.15,8.95,14.0,15.74,0.0
2018,6,9,19,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.85,6.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.55,6.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,6,10,4,45,46.5,7.0,2.8,6.05,8.5,0.0,0.0
2018,6,10,5,0,93.0,14.0,2.9,6.2,17.0,13.76,0.0
2018,6,10,5,15,225.5,26.5,3.05,6.7,49.5,21.32,10.76
2018,6,10,5,30,358.0,39.0,3.2,7.2,82.0,30.47,21.43
2018,6,10,5,45,450.5,46.0,3.3,7.7,126.5,33.77,24.98
2018,6,10,6,0,543.0,53.0,3.4,8.2,171.0,36.98,28.15
2018,6,10,6,15,601.5,58.5,3.45,8.85,221.0,62.5,34.39
2018,6,10,6,30,660.0,64.0,3.5,9.5,271.0,106.54,59.17
2018,6,10,6,45,675.0,72.0,3.55,10.2,316.5,153.03,95.33
2018,6,10,7,0,690.0,80.0,3.6,10.9,362.0,201.27,137.16
2018,6,10,7,15,667.5,98.0,3.7,11.65,400.5,250.42,182.57
2018,6,10,7,30,645.0,116.0,3.8,12.4,439.0,297.2,225.56
2018,6,10,7,45,679.5,120.5,3.9,13.15,492.0,349.73,271.13
2018,6,10,8,0,714.0,125.0,4.0,13.9,545.0,405.41,318.38
2018,6,10,8,15,767.0,118.0,4.1,14.6,603.0,464.37,367.21
2018,6,10,8,30,820.0,111.0,4.2,15.3,661.0,524.95,416.4
2018,6,10,8,45,805.0,127.5,4.3,16.05,696.5,573.16,454.31
2018,6,10,9,0,790.0,144.0,4.4,16.8,732.0,618.7,488.94
2018,6,10,9,15,853.0,121.5,4.45,17.3,786.5,676.93,533.74
2018,6,10,9,30,916.0,99.0,4.5,17.8,841.0,737.44,578.04
2018,6,10,9,45,925.5,99.0,4.5,18.35,874.5,782.52,608.19
2018,6,10,10,0,935.0,99.0,4.5,18.9,908.0,826.07,636.87
2018,6,10,10,15,940.5,100.0,4.55,19.25,935.0,865.55,663.15
2018,6,10,10,30,946.0,101.0,4.6,19.6,962.0,902.81,687.68
2018,6,10,10,45,949.5,101.5,4.6,20.0,981.5,935.42,708.31
2018,6,10,11,0,953.0,102.0,4.6,20.4,1001.0,965.36,726.98
2018,6,10,11,15,955.0,102.5,4.65,20.65,1013.5,991.09,743.57
2018,6,10,11,30,957.0,103.0,4.7,20.9,1026.0,1013.83,758.15
2018,6,10,11,45,958.0,102.5,4.7,21.15,1030.5,1031.52,768.94
2018,6,10,12,0,959.0,102.0,4.7,21.4,1035.0,1046.02,777.66
2018,6,10,12,15,958.0,102.0,4.8,21.5,1032.0,1055.76,784.69
2018,6,10,12,30,957.0,102.0,4.9,21.6,1029.0,1062.15,789.62
2018,6,10,12,45,955.5,101.0,4.95,21.65,1018.5,1063.64,791.11
2018,6,10,13,0,954.0,100.0,5.0,21.7,1008.0,1061.7,790.46
2018,6,10,13,15,950.0,99.5,5.0,21.6,990.0,1054.35,786.35
2018,6,10,13,30,946.0,99.0,5.0,21.5,972.0,1043.65,780.12
2018,6,10,13,45,940.5,98.0,5.05,21.4,947.0,1027.67,770.84
2018,6,10,14,0,935.0,97.0,5.1,21.3,922.0,1008.51,759.46
2018,6,10,14,15,928.0,96.0,5.1,21.1,891.0,984.87,744.96
2018,6,10,14,30,921.0,95.0,5.1,20.9,860.0,958.37,728.49
2018,6,10,14,45,912.5,93.5,5.15,20.7,823.0,927.26,709.1
2018,6,10,15,0,904.0,92.0,5.2,20.5,786.0,893.68,687.83
2018,6,10,15,15,893.0,90.0,5.2,20.5,744.0,855.16,662.05
2018,6,10,15,30,882.0,88.0,5.2,20.5,702.0,814.71,634.7
2018,6,10,15,45,867.5,85.5,5.2,19.85,656.0,769.29,605.02
2018,6,10,16,0,853.0,83.0,5.2,19.2,610.0,722.66,573.94
2018,6,10,16,15,833.5,80.5,5.15,18.75,560.5,671.59,538.32
2018,6,10,16,30,814.0,78.0,5.1,18.3,511.0,623.09,503.03
2018,6,10,16,45,788.5,75.0,5.05,17.8,459.5,567.33,460.15
2018,6,10,17,0,763.0,72.0,5.0,17.3,408.0,512.39,416.68
2018,6,10,17,15,728.5,68.5,4.9,16.7,356.5,453.42,368.71
2018,6,10,17,30,694.0,65.0,4.8,16.1,305.0,396.73,321.11
2018,6,10,17,45,644.0,59.5,4.7,15.5,254.0,335.01,268.12
2018,6,10,18,0,594.0,54.0,4.6,14.9,203.0,277.01,216.91
2018,6,10,18,15,519.0,48.0,4.35,14.2,156.5,215.73,162.73
2018,6,10,18,30,444.0,42.0,4.1,13.5,110.0,162.17,115.15
2018,6,10,18,45,321.5,32.5,3.85,12.8,72.5,103.7,66.3
2018,6,10,19,0,199.0,23.0,3.6,12.1,35.0,55.17,18.38
2018,6,10,19,15,99.5,11.5,3.55,11.7,17.5,20.24,0.0
2018,6,10,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,6,11,4,45,61.5,6.5,2.3,7.65,8.5,0.0,0.0
2018,6,11,5,0,123.0,13.0,2.3,7.8,17.0,12.78,0.0
2018,6,11,5,15,265.5,24.0,2.35,8.25,50.5,18.81,8.77
2018,6,11,5,30,408.0,35.0,2.4,8.7,84.0,26.58,17.86
2018,6,11,5,45,495.0,41.0,2.45,9.2,128.5,29.29,20.8
2018,6,11,6,0,582.0,47.0,2.5,9.7,173.0,31.94,23.41
2018,6,11,6,15,636.5,52.0,2.5,10.35,223.0,61.1,32.22
2018,6,11,6,30,691.0,57.0,2.5,11.0,273.0,105.95,57.05
2018,6,11,6,45,728.5,60.0,2.55,11.65,324.5,152.77,92.13
2018,6,11,7,0,766.0,63.0,2.6,12.3,376.0,203.77,135.25
2018,6,11,7,15,793.0,66.5,2.65,13.1,428.0,256.53,182.13
2018,6,11,7,30,820.0,70.0,2.7,13.9,480.0,315.41,234.16
2018,6,11,7,45,839.5,72.5,2.7,14.65,530.0,369.44,281.71
2018,6,11,8,0,859.0,75.0,2.7,15.4,580.0,424.79,329.01
2018,6,11,8,15,874.5,77.0,2.75,16.15,627.5,478.9,374.0
2018,6,11,8,30,890.0,79.0,2.8,16.9,675.0,533.44,417.78
2018,6,11,8,45,902.0,81.0,2.85,17.65,719.0,586.19,458.75
2018,6,11,9,0,914.0,83.0,2.9,18.4,763.0,638.53,498.07
2018,6,11,9,15,915.0,89.0,2.9,19.1,800.0,686.81,532.93
2018,6,11,9,30,916.0,95.0,2.9,19.8,837.0,733.29,564.04
2018,6,11,9,45,913.0,102.5,2.95,20.55,867.5,776.25,591.67
2018,6,11,10,0,910.0,110.0,3.0,21.3,898.0,816.77,617.22
2018,6,11,10,15,916.0,111.5,3.05,21.95,925.0,856.31,642.0
2018,6,11,10,30,922.0,113.0,3.1,22.6,952.0,893.73,665.05
2018,6,11,10,45,926.5,113.5,3.15,23.25,972.0,926.58,684.8
2018,6,11,11,0,931.0,114.0,3.2,23.9,992.0,956.88,702.72
2018,6,11,11,15,934.0,114.0,3.2,24.3,1005.0,982.6,717.87
2018,6,11,11,30,937.0,114.0,3.2,24.7,1018.0,1005.45,731.12
2018,6,11,11,45,938.5,114.0,3.25,25.05,1023.5,1023.88,742.04
2018,6,11,12,0,940.0,114.0,3.3,25.4,1029.0,1039.19,751.04
2018,6,11,12,15,943.5,111.5,3.35,25.6,1028.0,1050.82,758.2
2018,6,11,12,30,947.0,109.0,3.4,25.8,1027.0,1059.19,763.4
2018,6,11,12,45,950.5,105.0,3.45,25.95,1018.5,1062.7,765.76
2018,6,11,13,0,954.0,101.0,3.5,26.1,1010.0,1062.76,766.07
2018,6,11,13,15,951.0,100.5,3.55,26.15,993.0,1056.47,762.75
2018,6,11,13,30,948.0,100.0,3.6,26.2,976.0,1046.81,757.4
2018,6,11,13,45,944.0,98.5,3.65,26.25,951.5,1031.81,748.7
2018,6,11,14,0,940.0,97.0,3.7,26.3,927.0,1013.58,738.0
2018,6,11,14,15,933.5,96.5,3.75,26.2,896.5,990.91,724.86
2018,6,11,14,30,927.0,96.0,3.8,26.1,866.0,965.34,709.81
2018,6,11,14,45,918.5,94.0,3.85,26.05,829.0,933.6,690.46
2018,6,11,15,0,910.0,92.0,3.9,26.0,792.0,899.36,669.32
2018,6,11,15,15,899.0,90.5,3.9,26.0,750.0,861.25,644.99
2018,6,11,15,30,888.0,89.0,3.9,26.0,708.0,821.18,619.14
2018,6,11,15,45,873.5,86.5,3.95,25.55,661.5,775.59,590.41
2018,6,11,16,0,859.0,84.0,4.0,25.1,615.0,728.77,560.31
2018,6,11,16,15,840.0,81.5,4.0,24.65,565.5,677.83,526.48
2018,6,11,16,30,821.0,79.0,4.0,24.2,516.0,629.42,492.87
2018,6,11,16,45,795.5,76.0,3.95,23.8,464.5,573.35,451.23
2018,6,11,17,0,770.0,73.0,3.9,23.4,413.0,518.09,408.98
2018,6,11,17,15,735.0,69.5,3.7,22.7,361.0,458.51,362.26
2018,6,11,17,30,700.0,66.0,3.5,22.0,309.0,401.25,315.86
2018,6,11,17,45,649.5,61.5,3.35,21.35,258.0,340.13,265.06
2018,6,11,18,0,599.0,57.0,3.2,20.7,207.0,282.71,215.89
2018,6,11,18,15,523.5,50.5,2.8,19.65,160.0,220.35,162.56
2018,6,11,18,30,448.0,44.0,2.4,18.6,113.0,165.74,115.48
2018,6,11,18,45,328.5,34.5,2.0,17.55,75.5,107.44,67.8
2018,6,11,19,0,209.0,25.0,1.6,16.5,38.0,58.83,20.87
2018,6,11,19,15,109.0,13.5,1.55,16.0,20.0,23.17,0.0
2018,6,11,19,30,9.0,2.0,1.5,15.5,2.0,0.0,0.0
2018,6,11,19,45,4.5,1.0,1.45,15.05,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,6,12,4,45,62.5,7.0,0.55,11.85,9.0,0.0,0.0
2018,6,12,5,0,125.0,14.0,0.5,12.2,18.0,13.76,0.0
2018,6,12,5,15,269.0,24.5,0.5,13.1,51.5,19.3,8.94
2018,6,12,5,30,413.0,35.0,0.5,14.0,85.0,26.58,17.49
2018,6,12,5,45,500.5,42.0,0.5,14.9,130.5,30.18,21.12
2018,6,12,6,0,588.0,49.0,0.5,15.8,176.0,33.61,24.34
2018,6,12,6,15,643.5,53.0,0.55,16.65,226.0,62.06,32.13
2018,6,12,6,30,699.0,57.0,0.6,17.5,276.0,106.45,55.58
2018,6,12,6,45,736.5,61.0,0.7,18.35,328.5,154.55,90.44
2018,6,12,7,0,774.0,65.0,0.8,19.2,381.0,206.84,132.92
2018,6,12,7,15,801.0,68.5,0.95,20.2,433.5,260.02,178.24
2018,6,12,7,30,828.0,72.0,1.1,21.2,486.0,319.31,228.39
2018,6,12,7,45,848.5,74.0,1.25,22.15,536.5,373.68,274.16
2018,6,12,8,0,869.0,76.0,1.4,23.1,587.0,429.46,319.77
2018,6,12,8,15,883.5,78.0,1.4,23.75,634.5,483.62,362.61
2018,6,12,8,30,898.0,80.0,1.4,24.4,682.0,538.09,404.09
2018,6,12,8,45,909.5,82.0,1.45,25.05,725.5,590.95,443.18
2018,6,12,9,0,921.0,84.0,1.5,25.7,769.0,643.35,480.62
2018,6,12,9,15,931.0,85.0,1.6,26.15,808.5,693.12,515.86
2018,6,12,9,30,941.0,86.0,1.7,26.6,848.0,741.81,547.76
2018,6,12,9,45,949.0,86.5,1.75,27.0,881.5,787.22,576.31
2018,6,12,10,0,957.0,87.0,1.8,27.4,915.0,830.94,603.39
2018,6,12,10,15,961.5,88.0,1.95,27.7,941.5,870.37,628.58
2018,6,12,10,30,966.0,89.0,2.1,28.0,968.0,907.46,652.14
2018,6,12,10,45,969.5,89.5,2.2,28.3,988.0,940.67,672.63
2018,6,12,11,0,973.0,90.0,2.3,28.6,1008.0,971.14,691.34
2018,6,12,11,15,974.5,90.5,2.45,28.75,1020.5,996.89,707.96
2018,6,12,11,30,976.0,91.0,2.6,28.9,1033.0,1019.56,722.71
2018,6,12,11,45,977.0,91.0,2.7,29.0,1038.0,1038.08,734.58
2018,6,12,12,0,978.0,91.0,2.8,29.1,1043.0,1053.35,744.52
2018,6,12,12,15,975.5,92.0,2.95,29.1,1039.5,1062.83,751.72
2018,6,12,12,30,973.0,93.0,3.1,29.1,1036.0,1068.88,756.91
2018,6,12,12,45,969.0,94.0,3.2,29.1,1025.5,1069.99,758.66
2018,6,12,13,0,965.0,95.0,3.3,29.1,1015.0,1067.65,758.38
2018,6,12,13,15,961.5,94.5,3.4,29.0,997.0,1060.82,755.68
2018,6,12,13,30,958.0,94.0,3.5,28.9,979.0,1050.6,750.92
2018,6,12,13,45,953.5,93.0,3.65,28.75,954.5,1035.53,743.64
2018,6,12,14,0,949.0,92.0,3.8,28.6,930.0,1017.23,734.27
2018,6,12,14,15,942.5,91.0,3.85,28.35,899.0,993.89,721.24
2018,6,12,14,30,936.0,90.0,3.9,28.1,868.0,967.61,706.26
2018,6,12,14,45,927.0,88.5,4.0,27.85,831.0,935.76,687.79
2018,6,12,15,0,918.0,87.0,4.1,27.6,794.0,901.41,667.45
2018,6,12,15,15,907.0,85.5,4.1,27.6,752.0,863.07,643.07
2018,6,12,15,30,896.0,84.0,4.1,27.6,710.0,822.76,617.15
2018,6,12,15,45,881.5,82.5,4.15,26.9,664.0,777.99,589.69
2018,6,12,16,0,867.0,81.0,4.2,26.2,618.0,731.97,560.81
2018,6,12,16,15,848.5,78.5,4.15,25.75,568.5,681.08,526.97
2018,6,12,16,30,830.0,76.0,4.1,25.3,519.0,629.79,491.52
2018,6,12,16,45,806.0,73.0,4.1,24.85,467.5,577.07,452.64
2018,6,12,17,0,782.0,70.0,4.1,24.4,416.0,522.19,410.97
2018,6,12,17,15,748.5,66.5,4.0,23.75,364.0,462.82,364.63
2018,6,12,17,30,715.0,63.0,3.9,23.1,312.0,405.61,318.41
2018,6,12,17,45,667.0,58.5,3.75,22.4,261.0,343.81,267.19
2018,6,12,18,0,619.0,54.0,3.6,21.7,210.0,287.19,218.67
2018,6,12,18,15,546.0,47.5,3.35,20.75,162.5,224.51,165.02
2018,6,12,18,30,473.0,41.0,3.1,19.8,115.0,169.36,117.35
