Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,18,45,355.5,32.5,2.8,18.85,77.0,111.12,69.56
2018,6,12,19,0,238.0,24.0,2.5,17.9,39.0,62.46,23.04
2018,6,12,19,15,125.0,13.0,2.4,17.3,20.5,24.26,0.0
2018,6,12,19,30,12.0,2.0,2.3,16.7,2.0,0.0,0.0
2018,6,12,19,45,6.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,13,4,45,48.0,6.5,1.55,10.2,8.0,0.0,0.0
2018,6,13,5,0,96.0,13.0,1.6,10.4,16.0,12.78,0.0
2018,6,13,5,15,249.5,24.5,1.7,10.9,50.5,19.3,9.01
2018,6,13,5,30,403.0,36.0,1.8,11.4,85.0,27.54,18.49
2018,6,13,5,45,496.5,42.0,1.9,11.9,130.5,30.18,21.35
2018,6,13,6,0,590.0,48.0,2.0,12.4,176.0,32.78,23.9
2018,6,13,6,15,647.0,53.0,2.0,13.15,227.0,61.98,32.54
2018,6,13,6,30,704.0,58.0,2.0,13.9,278.0,107.54,57.26
2018,6,13,6,45,743.0,61.0,2.0,14.65,330.5,155.21,92.37
2018,6,13,7,0,782.0,64.0,2.0,15.4,383.0,207.22,135.59
2018,6,13,7,15,809.5,67.0,2.0,16.3,436.0,260.48,182.08
2018,6,13,7,30,837.0,70.0,2.0,17.2,489.0,319.92,233.58
2018,6,13,7,45,857.5,72.5,2.0,18.05,540.0,375.18,281.1
2018,6,13,8,0,878.0,75.0,2.0,18.9,591.0,431.85,328.33
2018,6,13,8,15,893.5,76.5,2.05,19.65,639.0,486.46,372.73
2018,6,13,8,30,909.0,78.0,2.1,20.4,687.0,541.46,415.87
2018,6,13,8,45,920.5,80.0,2.15,21.15,731.0,594.84,456.31
2018,6,13,9,0,932.0,82.0,2.2,21.9,775.0,647.74,495.02
2018,6,13,9,15,940.0,83.5,2.3,22.45,813.5,697.17,530.72
2018,6,13,9,30,948.0,85.0,2.4,23.0,852.0,745.32,562.79
2018,6,13,9,45,953.0,87.0,2.5,23.6,885.0,790.25,591.7
2018,6,13,10,0,958.0,89.0,2.6,24.2,918.0,833.25,618.94
2018,6,13,10,15,963.0,90.0,2.7,24.6,945.0,873.16,644.31
2018,6,13,10,30,968.0,91.0,2.8,25.0,972.0,910.75,667.95
2018,6,13,10,45,971.0,92.0,2.95,25.45,992.0,944.1,688.91
2018,6,13,11,0,974.0,93.0,3.1,25.9,1012.0,974.7,708.0
2018,6,13,11,15,976.0,93.5,3.2,26.15,1025.0,1000.98,724.44
2018,6,13,11,30,978.0,94.0,3.3,26.4,1038.0,1024.21,738.94
2018,6,13,11,45,978.5,94.5,3.45,26.7,1043.0,1042.84,750.79
2018,6,13,12,0,979.0,95.0,3.6,27.0,1048.0,1058.2,760.62
2018,6,13,12,15,978.5,95.5,3.65,27.0,1046.0,1069.23,767.94
2018,6,13,12,30,978.0,96.0,3.7,27.0,1044.0,1076.87,773.23
2018,6,13,12,45,976.0,95.5,3.8,27.05,1034.0,1078.53,775.06
2018,6,13,13,0,974.0,95.0,3.9,27.1,1024.0,1076.7,774.81
2018,6,13,13,15,971.0,94.5,3.95,26.95,1006.5,1070.39,772.07
2018,6,13,13,30,968.0,94.0,4.0,26.8,989.0,1060.65,767.24
2018,6,13,13,45,963.0,93.5,4.05,26.65,964.5,1045.56,759.04
2018,6,13,14,0,958.0,93.0,4.1,26.5,940.0,1027.22,748.81
2018,6,13,14,15,952.0,92.0,4.1,26.3,909.0,1004.25,735.41
2018,6,13,14,30,946.0,91.0,4.1,26.1,878.0,978.3,720.06
2018,6,13,14,45,937.5,89.5,4.15,25.85,841.0,946.71,701.32
2018,6,13,15,0,929.0,88.0,4.2,25.6,804.0,912.56,680.72
2018,6,13,15,15,918.5,86.0,4.2,25.6,761.5,873.82,655.91
2018,6,13,15,30,908.0,84.0,4.2,25.6,719.0,833.03,629.5
2018,6,13,15,45,893.5,82.5,4.25,24.75,672.5,787.87,601.95
2018,6,13,16,0,879.0,81.0,4.3,23.9,626.0,741.43,572.92
2018,6,13,16,15,860.5,78.5,4.3,23.35,576.0,690.07,538.85
2018,6,13,16,30,842.0,76.0,4.3,22.8,526.0,638.29,503.15
2018,6,13,16,45,817.5,73.0,4.3,22.2,474.0,584.75,463.53
2018,6,13,17,0,793.0,70.0,4.3,21.6,422.0,529.05,421.04
2018,6,13,17,15,759.5,66.5,4.2,20.85,369.5,469.15,373.92
2018,6,13,17,30,726.0,63.0,4.1,20.1,317.0,411.39,326.85
2018,6,13,17,45,678.0,58.5,4.05,19.35,265.5,349.0,274.67
2018,6,13,18,0,630.0,54.0,4.0,18.6,214.0,291.77,225.11
2018,6,13,18,15,557.0,48.0,3.85,17.75,166.0,228.99,170.59
2018,6,13,18,30,484.0,42.0,3.7,16.9,118.0,173.7,122.08
2018,6,13,18,45,367.0,33.5,3.55,16.05,79.5,114.82,73.05
2018,6,13,19,0,250.0,25.0,3.4,15.2,41.0,65.56,25.84
2018,6,13,19,15,132.0,13.5,3.4,14.65,21.5,25.54,0.0
2018,6,13,19,30,14.0,2.0,3.4,14.1,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.35,13.5,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,6,14,4,45,49.0,6.5,2.35,8.8,8.0,0.0,0.0
2018,6,14,5,0,98.0,13.0,2.4,9.0,16.0,12.78,0.0
2018,6,14,5,15,219.0,25.5,2.45,9.45,47.5,20.3,9.82
2018,6,14,5,30,340.0,38.0,2.5,9.9,79.0,29.48,20.31
2018,6,14,5,45,452.5,45.0,2.55,10.35,126.5,32.87,23.9
2018,6,14,6,0,565.0,52.0,2.6,10.8,174.0,36.16,27.11
2018,6,14,6,15,634.0,55.5,2.6,11.45,226.5,60.38,31.81
2018,6,14,6,30,703.0,59.0,2.6,12.1,279.0,108.05,58.22
2018,6,14,6,45,743.5,62.0,2.6,12.7,332.0,155.84,93.66
2018,6,14,7,0,784.0,65.0,2.6,13.3,385.0,208.14,137.52
2018,6,14,7,15,812.0,68.0,2.55,14.1,438.0,261.62,184.73
2018,6,14,7,30,840.0,71.0,2.5,14.9,491.0,321.32,237.12
2018,6,14,7,45,861.5,72.5,2.45,15.7,542.0,376.19,284.98
2018,6,14,8,0,883.0,74.0,2.4,16.5,593.0,432.56,332.64
2018,6,14,8,15,898.5,75.5,2.4,17.2,641.0,487.4,377.84
2018,6,14,8,30,914.0,77.0,2.4,17.9,689.0,542.64,421.72
2018,6,14,8,45,926.5,78.5,2.4,18.6,733.5,596.35,462.91
2018,6,14,9,0,939.0,80.0,2.4,19.3,778.0,649.66,502.36
2018,6,14,9,15,949.0,81.0,2.45,19.95,818.0,700.23,538.9
2018,6,14,9,30,959.0,82.0,2.5,20.6,858.0,749.69,571.65
2018,6,14,9,45,967.5,82.0,2.55,21.2,892.0,795.73,601.28
2018,6,14,10,0,976.0,82.0,2.6,21.8,926.0,840.07,629.32
2018,6,14,10,15,980.5,82.5,2.7,22.3,953.0,879.72,654.45
2018,6,14,10,30,985.0,83.0,2.8,22.8,980.0,916.98,677.79
2018,6,14,10,45,988.5,83.5,2.85,23.35,1000.0,950.78,698.16
2018,6,14,11,0,992.0,84.0,2.9,23.9,1020.0,981.81,716.57
2018,6,14,11,15,994.0,84.5,3.05,24.25,1033.0,1008.51,733.49
2018,6,14,11,30,996.0,85.0,3.2,24.6,1046.0,1032.11,748.43
2018,6,14,11,45,997.0,85.0,3.3,24.95,1051.5,1051.03,759.99
2018,6,14,12,0,998.0,85.0,3.4,25.3,1057.0,1066.62,769.5
2018,6,14,12,15,996.5,86.0,3.5,25.35,1054.5,1077.36,776.91
2018,6,14,12,30,995.0,87.0,3.6,25.4,1052.0,1084.61,782.24
2018,6,14,12,45,992.0,87.5,3.75,25.45,1041.5,1086.34,784.54
2018,6,14,13,0,989.0,88.0,3.9,25.5,1031.0,1084.54,784.7
2018,6,14,13,15,986.0,88.0,4.0,25.35,1014.0,1078.7,782.61
2018,6,14,13,30,983.0,88.0,4.1,25.2,997.0,1069.38,778.37
2018,6,14,13,45,978.5,87.0,4.2,25.05,972.5,1054.1,770.33
2018,6,14,14,0,974.0,86.0,4.3,24.9,948.0,1035.51,760.16
2018,6,14,14,15,968.0,85.5,4.35,24.55,917.0,1012.8,747.57
2018,6,14,14,30,962.0,85.0,4.4,24.2,886.0,987.06,732.93
2018,6,14,14,45,953.0,84.0,4.5,23.9,848.5,955.19,714.18
2018,6,14,15,0,944.0,83.0,4.6,23.6,811.0,920.74,693.86
2018,6,14,15,15,934.0,81.5,4.6,23.6,769.0,882.53,669.13
2018,6,14,15,30,924.0,80.0,4.6,23.6,727.0,842.21,642.76
2018,6,14,15,45,910.0,78.0,4.55,22.75,680.0,796.33,613.98
2018,6,14,16,0,896.0,76.0,4.5,21.9,633.0,749.09,583.72
2018,6,14,16,15,878.0,74.5,4.45,21.35,583.5,698.51,549.76
2018,6,14,16,30,860.0,73.0,4.4,20.8,534.0,647.42,514.37
2018,6,14,16,45,836.5,70.0,4.3,20.25,481.5,591.09,472.03
2018,6,14,17,0,813.0,67.0,4.2,19.7,429.0,537.65,430.67
2018,6,14,17,15,781.5,64.0,4.1,19.05,376.5,478.38,383.58
2018,6,14,17,30,750.0,61.0,4.0,18.4,324.0,421.01,336.41
2018,6,14,17,45,704.0,56.0,3.85,17.75,271.5,357.68,282.95
2018,6,14,18,0,658.0,51.0,3.7,17.1,219.0,298.35,231.22
2018,6,14,18,15,588.0,45.5,3.5,16.35,170.5,235.4,175.99
2018,6,14,18,30,518.0,40.0,3.3,15.6,122.0,180.68,127.35
2018,6,14,18,45,404.0,32.0,3.1,14.85,82.5,121.04,77.1
2018,6,14,19,0,290.0,24.0,2.9,14.1,43.0,70.87,28.88
2018,6,14,19,15,154.5,13.5,2.8,13.65,22.5,27.79,0.0
2018,6,14,19,30,19.0,3.0,2.7,13.2,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.65,12.7,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,6,15,4,45,50.0,7.0,2.1,8.35,8.5,0.0,0.0
2018,6,15,5,0,100.0,14.0,2.2,8.5,17.0,13.76,0.0
2018,6,15,5,15,242.0,26.0,2.2,8.9,50.5,20.83,10.23
2018,6,15,5,30,384.0,38.0,2.2,9.3,84.0,29.52,20.39
2018,6,15,5,45,478.0,44.5,2.25,9.7,129.5,32.45,23.59
2018,6,15,6,0,572.0,51.0,2.3,10.1,175.0,35.32,26.44
2018,6,15,6,15,631.0,56.0,2.35,10.75,225.5,60.41,32.13
2018,6,15,6,30,690.0,61.0,2.4,11.4,276.0,108.38,59.24
2018,6,15,6,45,731.5,64.0,2.4,12.0,329.0,155.55,94.16
2018,6,15,7,0,773.0,67.0,2.4,12.6,382.0,207.36,137.57
2018,6,15,7,15,802.0,69.5,2.4,13.25,434.5,260.02,184.2
2018,6,15,7,30,831.0,72.0,2.4,13.9,487.0,319.02,236.24
2018,6,15,7,45,822.5,82.5,2.4,14.6,529.0,367.49,279.8
2018,6,15,8,0,814.0,93.0,2.4,15.3,571.0,417.99,323.41
2018,6,15,8,15,860.5,85.5,2.4,16.0,628.0,478.53,372.88
2018,6,15,8,30,907.0,78.0,2.4,16.7,685.0,539.49,421.28
2018,6,15,8,45,919.5,79.0,2.45,17.35,729.0,592.39,462.35
2018,6,15,9,0,932.0,80.0,2.5,18.0,773.0,644.91,501.83
2018,6,15,9,15,939.5,82.5,2.6,18.6,812.0,694.96,538.59
2018,6,15,9,30,947.0,85.0,2.7,19.2,851.0,743.71,571.66
2018,6,15,9,45,952.0,87.0,2.8,19.75,884.0,788.63,601.26
2018,6,15,10,0,957.0,89.0,2.9,20.3,917.0,831.63,629.19
2018,6,15,10,15,962.5,89.5,3.05,20.65,944.0,871.47,655.48
2018,6,15,10,30,968.0,90.0,3.2,21.0,971.0,909.03,680.07
2018,6,15,10,45,972.0,90.5,3.3,21.35,991.5,942.82,701.66
2018,6,15,11,0,976.0,91.0,3.4,21.7,1012.0,973.91,721.38
2018,6,15,11,15,978.0,91.0,3.5,21.95,1024.5,999.81,737.89
2018,6,15,11,30,980.0,91.0,3.6,22.2,1037.0,1022.64,752.43
2018,6,15,11,45,980.5,92.0,3.7,22.4,1042.5,1041.87,764.8
2018,6,15,12,0,981.0,93.0,3.8,22.6,1048.0,1057.83,775.12
2018,6,15,12,15,978.0,94.5,3.9,22.6,1045.0,1067.5,782.04
2018,6,15,12,30,975.0,96.0,4.0,22.6,1042.0,1073.73,786.87
2018,6,15,12,45,969.5,98.0,4.1,22.6,1031.0,1074.52,788.28
2018,6,15,13,0,964.0,100.0,4.2,22.6,1020.0,1071.88,787.58
2018,6,15,13,15,960.5,99.5,4.3,22.4,1002.5,1065.25,784.99
2018,6,15,13,30,957.0,99.0,4.4,22.2,985.0,1055.22,780.25
2018,6,15,13,45,952.0,98.5,4.45,22.05,960.5,1040.38,771.94
2018,6,15,14,0,947.0,98.0,4.5,21.9,936.0,1022.33,761.65
2018,6,15,14,15,940.0,97.0,4.55,21.6,905.0,998.73,748.23
2018,6,15,14,30,933.0,96.0,4.6,21.3,874.0,972.23,732.78
2018,6,15,14,45,923.5,95.0,4.7,21.0,836.5,940.7,714.17
2018,6,15,15,0,914.0,94.0,4.8,20.7,799.0,906.72,693.62
2018,6,15,15,15,903.0,92.0,4.8,20.7,757.0,868.12,668.1
2018,6,15,15,30,892.0,90.0,4.8,20.7,715.0,827.56,641.0
2018,6,15,15,45,877.0,88.0,4.9,19.75,668.5,782.13,612.93
2018,6,15,16,0,862.0,86.0,5.0,18.8,622.0,735.49,583.26
2018,6,15,16,15,843.5,82.5,5.0,18.15,572.0,683.81,547.99
2018,6,15,16,30,825.0,79.0,5.0,17.5,522.0,634.57,513.03
2018,6,15,16,45,801.0,76.0,5.0,16.85,471.0,579.31,471.04
2018,6,15,17,0,777.0,73.0,5.0,16.2,420.0,524.69,428.21
2018,6,15,17,15,745.0,68.5,4.9,15.45,367.5,465.23,380.06
2018,6,15,17,30,713.0,64.0,4.8,14.7,315.0,407.78,331.97
2018,6,15,17,45,668.0,59.5,4.65,14.0,264.5,347.25,279.78
2018,6,15,18,0,623.0,55.0,4.5,13.3,214.0,291.58,230.21
2018,6,15,18,15,554.0,48.0,4.3,12.7,166.5,229.2,174.55
2018,6,15,18,30,485.0,41.0,4.1,12.1,119.0,173.91,124.81
2018,6,15,18,45,374.0,33.0,3.9,11.5,80.5,116.5,75.77
2018,6,15,19,0,263.0,25.0,3.7,10.9,42.0,68.32,29.43
2018,6,15,19,15,139.5,13.5,3.6,10.6,22.0,26.52,0.0
2018,6,15,19,30,16.0,2.0,3.5,10.3,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,10.0,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,6,16,4,45,53.0,7.5,2.45,7.05,9.0,0.0,0.0
2018,6,16,5,0,106.0,15.0,2.5,7.1,18.0,14.74,0.0
2018,6,16,5,15,245.5,26.5,2.5,7.35,51.0,21.37,10.67
2018,6,16,5,30,385.0,38.0,2.5,7.6,84.0,29.54,20.56
2018,6,16,5,45,477.5,45.0,2.5,7.85,129.5,32.92,24.2
2018,6,16,6,0,570.0,52.0,2.5,8.1,175.0,36.2,27.46
2018,6,16,6,15,611.0,59.0,2.5,8.5,222.0,61.92,34.37
2018,6,16,6,30,652.0,66.0,2.5,8.9,269.0,105.98,59.38
2018,6,16,6,45,644.0,78.5,2.5,9.3,309.5,152.53,96.47
2018,6,16,7,0,636.0,91.0,2.5,9.7,350.0,198.44,137.13
2018,6,16,7,15,673.0,96.5,2.5,10.35,403.0,248.61,181.03
2018,6,16,7,30,710.0,102.0,2.5,11.0,456.0,302.59,228.46
2018,6,16,7,45,793.0,90.0,2.5,11.6,524.0,363.29,280.18
2018,6,16,8,0,876.0,78.0,2.5,12.2,592.0,432.34,338.0
2018,6,16,8,15,892.5,79.5,2.55,12.85,640.5,487.3,384.18
2018,6,16,8,30,909.0,81.0,2.6,13.5,689.0,542.78,429.28
2018,6,16,8,45,922.0,82.0,2.65,14.1,733.5,596.08,471.37
2018,6,16,9,0,935.0,83.0,2.7,14.7,778.0,649.05,511.86
2018,6,16,9,15,944.0,84.0,2.75,15.25,817.0,698.82,548.87
2018,6,16,9,30,953.0,85.0,2.8,15.8,856.0,747.4,582.2
2018,6,16,9,45,960.0,86.0,2.85,16.35,889.5,793.11,612.48
2018,6,16,10,0,967.0,87.0,2.9,16.9,923.0,837.02,641.09
2018,6,16,10,15,971.5,88.0,3.0,17.3,950.0,876.9,667.27
2018,6,16,10,30,976.0,89.0,3.1,17.7,977.0,914.42,691.65
2018,6,16,10,45,979.0,89.5,3.15,18.05,997.0,947.61,712.7
2018,6,16,11,0,982.0,90.0,3.2,18.4,1017.0,978.02,731.8
2018,6,16,11,15,984.0,90.0,3.3,18.6,1029.5,1004.09,748.76
2018,6,16,11,30,986.0,90.0,3.4,18.8,1042.0,1027.09,763.72
2018,6,16,11,45,986.0,91.0,3.5,19.0,1047.0,1045.98,776.02
2018,6,16,12,0,986.0,92.0,3.6,19.2,1052.0,1061.56,786.24
2018,6,16,12,15,983.0,93.5,3.65,19.3,1049.0,1071.32,792.63
2018,6,16,12,30,980.0,95.0,3.7,19.4,1046.0,1077.63,796.92
2018,6,16,12,45,974.5,97.0,3.75,19.45,1035.0,1078.49,797.9
2018,6,16,13,0,969.0,99.0,3.8,19.5,1024.0,1075.88,796.77
2018,6,16,13,15,965.5,98.5,3.85,19.45,1006.5,1069.28,793.44
2018,6,16,13,30,962.0,98.0,3.9,19.4,989.0,1059.26,787.98
2018,6,16,13,45,957.0,97.5,3.9,19.35,964.5,1044.41,779.05
2018,6,16,14,0,952.0,97.0,3.9,19.3,940.0,1026.33,768.07
2018,6,16,14,15,945.5,96.0,4.0,19.1,909.0,1003.17,754.82
2018,6,16,14,30,939.0,95.0,4.1,18.9,878.0,977.06,739.51
2018,6,16,14,45,930.5,93.5,4.15,18.7,841.0,945.8,720.28
2018,6,16,15,0,922.0,92.0,4.2,18.5,804.0,912.01,699.17
2018,6,16,15,15,911.0,90.0,4.2,18.5,761.5,873.2,673.59
2018,6,16,15,30,900.0,88.0,4.2,18.5,719.0,832.4,646.41
2018,6,16,15,45,885.0,86.0,4.25,17.85,672.5,786.71,617.16
2018,6,16,16,0,870.0,84.0,4.3,17.2,626.0,739.79,586.53
2018,6,16,16,15,851.0,82.0,4.35,16.7,576.5,689.09,552.18
2018,6,16,16,30,832.0,80.0,4.4,16.2,527.0,640.88,518.17
2018,6,16,16,45,806.5,77.0,4.45,15.75,475.0,584.4,475.25
2018,6,16,17,0,781.0,74.0,4.5,15.3,423.0,528.68,431.55
2018,6,16,17,15,746.5,70.5,4.45,14.7,370.5,468.82,383.09
2018,6,16,17,30,712.0,67.0,4.4,14.1,318.0,411.19,334.85
2018,6,16,17,45,662.5,62.0,4.4,13.55,266.5,349.19,281.63
2018,6,16,18,0,613.0,57.0,4.4,13.0,215.0,290.75,229.94
2018,6,16,18,15,537.0,51.5,4.3,12.45,167.5,228.27,174.45
2018,6,16,18,30,461.0,46.0,4.2,11.9,120.0,173.51,125.46
2018,6,16,18,45,342.0,36.5,4.1,11.35,81.0,113.97,75.1
2018,6,16,19,0,223.0,27.0,4.0,10.8,42.0,64.66,29.13
2018,6,16,19,15,117.0,14.5,3.95,10.55,22.0,25.48,0.0
2018,6,16,19,30,11.0,2.0,3.9,10.3,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,3.9,10.1,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,6,17,4,45,24.0,5.5,1.25,7.45,6.0,0.0,0.0
2018,6,17,5,0,48.0,11.0,1.2,7.5,12.0,10.81,0.0
2018,6,17,5,15,189.0,25.0,1.2,7.8,45.5,19.46,9.16
2018,6,17,5,30,330.0,39.0,1.2,8.1,79.0,30.54,21.43
2018,6,17,5,45,444.5,46.0,1.25,8.35,126.0,33.85,25.02
2018,6,17,6,0,559.0,53.0,1.3,8.6,173.0,37.08,28.23
2018,6,17,6,15,551.5,64.5,1.3,9.1,209.0,64.32,37.89
2018,6,17,6,30,544.0,76.0,1.3,9.6,245.0,104.85,62.66
2018,6,17,6,45,557.5,86.5,1.35,10.1,287.0,146.94,95.11
2018,6,17,7,0,571.0,97.0,1.4,10.6,329.0,190.65,132.39
2018,6,17,7,15,593.5,97.0,1.4,11.25,366.5,228.78,166.12
2018,6,17,7,30,616.0,97.0,1.4,11.9,404.0,269.18,202.11
2018,6,17,7,45,634.0,107.0,1.45,12.5,451.5,318.91,245.24
2018,6,17,8,0,652.0,117.0,1.5,13.1,499.0,370.16,288.5
2018,6,17,8,15,661.0,118.0,1.55,13.7,533.0,410.39,322.28
2018,6,17,8,30,670.0,119.0,1.6,14.3,567.0,450.7,355.14
2018,6,17,8,45,680.5,127.5,1.7,14.9,608.0,500.45,394.07
2018,6,17,9,0,691.0,136.0,1.8,15.5,649.0,548.17,430.38
2018,6,17,9,15,711.0,149.5,1.95,15.95,701.5,606.54,473.96
2018,6,17,9,30,731.0,163.0,2.1,16.4,754.0,665.32,516.76
2018,6,17,9,45,815.5,139.5,2.2,16.85,824.0,736.63,568.05
2018,6,17,10,0,900.0,116.0,2.3,17.3,894.0,812.28,619.29
2018,6,17,10,15,926.0,106.5,2.45,17.6,928.5,857.34,649.31
2018,6,17,10,30,952.0,97.0,2.6,17.9,963.0,901.49,678.75
2018,6,17,10,45,956.0,97.0,2.7,18.25,983.0,934.41,699.86
2018,6,17,11,0,960.0,97.0,2.8,18.6,1003.0,964.67,719.21
2018,6,17,11,15,962.0,98.0,2.9,18.8,1016.0,991.27,736.51
2018,6,17,11,30,964.0,99.0,3.0,19.0,1029.0,1014.88,751.87
2018,6,17,11,45,965.0,98.5,3.15,19.2,1034.0,1032.94,764.06
2018,6,17,12,0,966.0,98.0,3.3,19.4,1039.0,1047.79,774.25
2018,6,17,12,15,964.0,98.5,3.4,19.45,1036.0,1057.4,781.12
2018,6,17,12,30,962.0,99.0,3.5,19.5,1033.0,1063.64,785.93
2018,6,17,12,45,958.0,100.5,3.6,19.55,1023.0,1065.49,787.98
2018,6,17,13,0,954.0,102.0,3.7,19.6,1013.0,1063.95,787.93
2018,6,17,13,15,951.5,101.0,3.75,19.55,996.0,1057.95,784.98
2018,6,17,13,30,949.0,100.0,3.8,19.5,979.0,1048.57,779.92
2018,6,17,13,45,945.0,98.5,3.8,19.45,955.0,1033.85,771.07
2018,6,17,14,0,941.0,97.0,3.8,19.4,931.0,1015.91,760.16
2018,6,17,14,15,935.0,96.0,3.85,19.25,900.5,993.46,746.9
2018,6,17,14,30,929.0,95.0,3.9,19.1,870.0,968.08,731.65
2018,6,17,14,45,921.0,93.0,3.9,18.95,833.5,937.02,712.16
2018,6,17,15,0,913.0,91.0,3.9,18.8,797.0,903.43,690.84
2018,6,17,15,15,902.0,89.5,3.9,18.8,755.5,865.47,665.94
2018,6,17,15,30,891.0,88.0,3.9,18.8,714.0,825.54,639.47
2018,6,17,15,45,877.0,86.0,3.9,18.35,668.0,780.99,610.46
2018,6,17,16,0,863.0,84.0,3.9,17.9,622.0,735.14,580.08
2018,6,17,16,15,845.0,81.5,3.85,17.55,573.0,684.91,545.53
2018,6,17,16,30,827.0,79.0,3.8,17.2,524.0,637.08,511.46
2018,6,17,16,45,802.5,76.0,3.8,16.8,472.5,581.45,469.36
2018,6,17,17,0,778.0,73.0,3.8,16.4,421.0,526.5,426.5
2018,6,17,17,15,745.0,69.0,3.75,15.95,369.0,467.02,378.68
2018,6,17,17,30,712.0,65.0,3.7,15.5,317.0,409.64,330.99
2018,6,17,17,45,665.0,60.5,3.6,15.0,266.0,348.28,278.68
2018,6,17,18,0,618.0,56.0,3.5,14.5,215.0,292.01,229.12
2018,6,17,18,15,547.0,49.5,3.4,13.9,167.5,229.7,174.22
2018,6,17,18,30,476.0,43.0,3.3,13.3,120.0,174.66,125.22
2018,6,17,18,45,364.0,34.5,3.15,12.7,81.5,116.75,76.2
2018,6,17,19,0,252.0,26.0,3.0,12.1,43.0,68.4,31.04
2018,6,17,19,15,133.5,14.0,2.95,11.7,22.5,26.69,0.0
2018,6,17,19,30,15.0,2.0,2.9,11.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,10.9,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,18,4,45,38.0,6.0,0.8,8.8,7.0,0.0,0.0
2018,6,18,5,0,76.0,12.0,0.9,9.0,14.0,11.8,0.0
2018,6,18,5,15,229.0,24.0,0.9,9.45,48.0,18.88,8.58
2018,6,18,5,30,382.0,36.0,0.9,9.9,82.0,27.64,18.71
2018,6,18,5,45,470.0,43.5,0.9,10.35,126.5,31.61,22.81
2018,6,18,6,0,558.0,51.0,0.9,10.8,171.0,35.39,26.46
2018,6,18,6,15,615.0,56.0,0.95,11.5,220.5,58.8,31.57
2018,6,18,6,30,672.0,61.0,1.0,12.2,270.0,105.62,57.58
2018,6,18,6,45,711.0,65.0,1.0,12.9,322.0,152.25,91.69
2018,6,18,7,0,750.0,69.0,1.0,13.6,374.0,203.24,133.78
2018,6,18,7,15,777.5,72.5,1.15,14.5,425.5,255.1,178.94
2018,6,18,7,30,805.0,76.0,1.3,15.4,477.0,309.68,226.56
2018,6,18,7,45,811.5,83.5,1.4,16.35,523.5,362.91,272.65
2018,6,18,8,0,818.0,91.0,1.5,17.3,570.0,416.24,317.37
2018,6,18,8,15,741.5,128.0,1.65,17.9,589.5,456.1,351.05
2018,6,18,8,30,665.0,165.0,1.8,18.5,609.0,489.91,378.23
2018,6,18,8,45,649.5,183.5,1.9,19.15,641.0,532.62,410.66
2018,6,18,9,0,634.0,202.0,2.0,19.8,673.0,572.94,440.19
2018,6,18,9,15,759.5,156.5,2.15,20.15,749.5,644.35,494.49
2018,6,18,9,30,885.0,111.0,2.3,20.5,826.0,723.64,552.87
2018,6,18,9,45,898.5,110.0,2.4,20.9,861.5,769.63,583.17
2018,6,18,10,0,912.0,109.0,2.5,21.3,897.0,814.48,612.59
2018,6,18,10,15,899.0,121.0,2.55,21.6,918.0,848.83,634.47
2018,6,18,10,30,886.0,133.0,2.6,21.9,939.0,879.84,654.04
2018,6,18,10,45,905.5,124.5,2.7,22.15,964.0,916.4,677.74
2018,6,18,11,0,925.0,116.0,2.8,22.4,989.0,951.23,700.12
2018,6,18,11,15,935.0,111.0,2.9,22.6,1003.5,978.67,717.72
2018,6,18,11,30,945.0,106.0,3.0,22.8,1018.0,1003.5,733.67
2018,6,18,11,45,945.5,106.5,3.1,23.0,1023.5,1021.82,745.42
2018,6,18,12,0,946.0,107.0,3.2,23.2,1029.0,1036.99,755.26
2018,6,18,12,15,949.0,104.5,3.3,23.25,1027.5,1048.43,763.22
2018,6,18,12,30,952.0,102.0,3.4,23.3,1026.0,1056.61,769.2
2018,6,18,12,45,954.5,98.5,3.5,23.4,1017.5,1059.91,772.0
2018,6,18,13,0,957.0,95.0,3.6,23.5,1009.0,1059.78,772.72
2018,6,18,13,15,954.0,94.5,3.7,23.45,992.0,1053.78,770.19
2018,6,18,13,30,951.0,94.0,3.8,23.4,975.0,1044.41,765.57
2018,6,18,13,45,946.5,93.5,3.9,23.4,951.5,1030.25,757.74
2018,6,18,14,0,942.0,93.0,4.0,23.4,928.0,1012.87,747.84
2018,6,18,14,15,936.0,91.5,4.05,23.25,897.5,989.9,734.36
2018,6,18,14,30,930.0,90.0,4.1,23.1,867.0,963.98,718.9
2018,6,18,14,45,922.0,89.0,4.15,22.95,831.0,933.99,700.63
2018,6,18,15,0,914.0,88.0,4.2,22.8,795.0,901.46,680.51
2018,6,18,15,15,903.5,86.0,4.2,22.8,753.5,863.38,655.77
2018,6,18,15,30,893.0,84.0,4.2,22.8,712.0,823.29,629.45
2018,6,18,15,45,879.5,82.0,4.2,22.25,666.5,779.07,601.24
2018,6,18,16,0,866.0,80.0,4.2,21.7,621.0,733.52,571.6
2018,6,18,16,15,849.0,77.5,4.2,21.35,572.5,683.87,538.01
2018,6,18,16,30,832.0,75.0,4.2,21.0,524.0,633.68,502.98
2018,6,18,16,45,809.5,72.0,4.2,20.65,473.0,581.88,464.01
2018,6,18,17,0,787.0,69.0,4.2,20.3,422.0,527.76,422.15
2018,6,18,17,15,755.0,65.5,4.1,19.8,370.0,468.94,375.36
2018,6,18,17,30,723.0,62.0,4.0,19.3,318.0,412.1,328.64
2018,6,18,17,45,678.5,57.5,3.9,18.8,267.5,351.23,277.32
2018,6,18,18,0,634.0,53.0,3.8,18.3,217.0,294.2,227.68
2018,6,18,18,15,565.5,47.0,3.5,17.6,169.5,233.19,174.36
2018,6,18,18,30,497.0,41.0,3.2,16.9,122.0,178.35,125.94
2018,6,18,18,45,386.5,33.0,2.9,16.2,83.0,120.1,77.09
2018,6,18,19,0,276.0,25.0,2.6,15.5,44.0,71.39,32.25
2018,6,18,19,15,147.0,13.5,2.5,15.05,23.0,27.62,0.0
2018,6,18,19,30,18.0,2.0,2.4,14.6,2.0,0.0,0.0
2018,6,18,19,45,9.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,19,4,45,64.5,6.5,1.35,10.35,8.5,0.0,0.0
2018,6,19,5,0,129.0,13.0,1.5,10.6,17.0,12.78,0.0
2018,6,19,5,15,274.0,23.5,1.55,11.1,50.5,18.43,8.05
2018,6,19,5,30,419.0,34.0,1.6,11.6,84.0,25.77,16.89
2018,6,19,5,45,506.0,40.5,1.65,12.05,129.0,28.98,20.26
2018,6,19,6,0,593.0,47.0,1.7,12.5,174.0,35.11,25.98
2018,6,19,6,15,648.0,51.5,1.7,13.2,224.0,58.59,30.67
2018,6,19,6,30,703.0,56.0,1.7,13.9,274.0,103.33,54.15
2018,6,19,6,45,741.0,59.0,1.75,14.6,326.0,150.61,88.61
2018,6,19,7,0,779.0,62.0,1.8,15.3,378.0,202.12,131.27
2018,6,19,7,15,805.5,65.0,1.8,16.0,430.0,254.81,177.37
2018,6,19,7,30,832.0,68.0,1.8,16.7,482.0,313.62,228.56
2018,6,19,7,45,852.5,70.0,1.8,17.45,532.5,368.05,275.61
2018,6,19,8,0,873.0,72.0,1.8,18.2,583.0,423.9,322.45
2018,6,19,8,15,888.0,73.5,1.8,19.0,630.5,477.96,366.34
2018,6,19,8,30,903.0,75.0,1.8,19.8,678.0,532.39,408.87
2018,6,19,8,45,914.5,77.0,1.8,20.65,722.0,585.47,448.72
2018,6,19,9,0,926.0,79.0,1.8,21.5,766.0,638.11,486.74
2018,6,19,9,15,933.5,81.0,1.85,22.1,804.5,687.46,521.91
2018,6,19,9,30,941.0,83.0,1.9,22.7,843.0,735.54,553.49
2018,6,19,9,45,946.5,85.0,1.95,23.3,876.5,780.66,582.05
2018,6,19,10,0,952.0,87.0,2.0,23.9,910.0,823.92,608.95
2018,6,19,10,15,957.5,87.5,2.05,24.25,937.0,863.68,633.78
2018,6,19,10,30,963.0,88.0,2.1,24.6,964.0,901.19,656.93
2018,6,19,10,45,967.0,88.0,2.15,25.0,984.0,934.47,677.03
2018,6,19,11,0,971.0,88.0,2.2,25.4,1004.0,965.06,695.31
2018,6,19,11,15,974.0,88.5,2.3,25.6,1018.0,992.4,712.53
2018,6,19,11,30,977.0,89.0,2.4,25.8,1032.0,1016.75,727.88
2018,6,19,11,45,978.0,89.0,2.45,26.0,1037.5,1035.58,739.27
2018,6,19,12,0,979.0,89.0,2.5,26.2,1043.0,1051.15,748.72
2018,6,19,12,15,977.5,90.0,2.65,26.3,1041.0,1061.94,756.62
2018,6,19,12,30,976.0,91.0,2.8,26.4,1039.0,1069.32,762.49
2018,6,19,12,45,972.5,92.5,2.9,26.45,1029.0,1071.78,765.02
2018,6,19,13,0,969.0,94.0,3.0,26.5,1019.0,1070.79,765.51
2018,6,19,13,15,966.5,93.0,3.1,26.4,1002.0,1064.78,763.39
2018,6,19,13,30,964.0,92.0,3.2,26.3,985.0,1055.34,759.18
2018,6,19,13,45,960.0,91.0,3.3,26.2,961.5,1041.04,751.93
2018,6,19,14,0,956.0,90.0,3.4,26.1,938.0,1023.46,742.61
2018,6,19,14,15,950.0,89.0,3.45,25.9,907.5,1000.81,729.9
2018,6,19,14,30,944.0,88.0,3.5,25.7,877.0,975.17,715.23
2018,6,19,14,45,936.0,86.5,3.6,25.45,840.5,944.34,697.5
2018,6,19,15,0,928.0,85.0,3.7,25.2,804.0,910.92,677.86
2018,6,19,15,15,917.5,83.5,3.7,25.2,762.0,872.98,653.73
2018,6,19,15,30,907.0,82.0,3.7,25.2,720.0,833.0,628.02
2018,6,19,15,45,893.5,80.0,3.8,24.5,674.0,788.31,600.85
2018,6,19,16,0,880.0,78.0,3.9,23.8,628.0,742.24,572.1
2018,6,19,16,15,862.5,76.0,3.9,23.3,579.0,692.23,539.08
2018,6,19,16,30,845.0,74.0,3.9,22.8,530.0,641.7,504.71
2018,6,19,16,45,821.5,71.0,3.9,22.35,478.5,586.13,463.63
2018,6,19,17,0,798.0,68.0,3.9,21.9,427.0,533.47,423.41
2018,6,19,17,15,765.5,64.5,3.9,21.2,374.5,473.85,376.9
2018,6,19,17,30,733.0,61.0,3.9,20.5,322.0,416.26,330.3
2018,6,19,17,45,687.0,57.0,3.9,19.85,270.5,354.79,279.02
2018,6,19,18,0,641.0,53.0,3.9,19.2,219.0,297.28,229.4
2018,6,19,18,15,571.0,47.5,3.75,18.3,171.5,235.93,176.16
2018,6,19,18,30,501.0,42.0,3.6,17.4,124.0,180.88,127.8
2018,6,19,18,45,388.5,34.0,3.45,16.55,84.5,121.88,78.47
2018,6,19,19,0,276.0,26.0,3.3,15.7,45.0,72.69,33.57
2018,6,19,19,15,147.0,14.0,3.2,15.15,23.5,28.23,0.0
2018,6,19,19,30,18.0,2.0,3.1,14.6,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,3.0,14.05,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,20,4,45,64.5,6.5,1.45,9.05,8.5,0.0,0.0
2018,6,20,5,0,129.0,13.0,1.6,9.3,17.0,12.78,0.0
2018,6,20,5,15,287.0,23.0,1.65,9.8,51.5,17.98,7.68
2018,6,20,5,30,445.0,33.0,1.7,10.3,86.0,24.87,16.2
2018,6,20,5,45,532.0,39.0,1.8,10.8,131.5,30.28,21.52
2018,6,20,6,0,619.0,45.0,1.9,11.3,177.0,33.3,24.48
2018,6,20,6,15,673.5,49.0,1.95,12.15,228.0,56.68,28.88
2018,6,20,6,30,728.0,53.0,2.0,13.0,279.0,102.28,52.57
2018,6,20,6,45,765.5,56.5,2.05,13.8,332.0,151.26,88.41
2018,6,20,7,0,803.0,60.0,2.1,14.6,385.0,204.41,132.6
2018,6,20,7,15,829.5,62.5,2.15,15.5,438.0,261.59,182.52
2018,6,20,7,30,856.0,65.0,2.2,16.4,491.0,317.55,231.7
2018,6,20,7,45,876.5,67.0,2.25,17.3,542.5,373.22,280.05
2018,6,20,8,0,897.0,69.0,2.3,18.2,594.0,430.3,328.14
2018,6,20,8,15,911.5,71.0,2.35,18.95,642.5,485.8,373.7
2018,6,20,8,30,926.0,73.0,2.4,19.7,691.0,541.62,417.9
2018,6,20,8,45,938.0,74.0,2.45,20.5,735.5,595.16,458.82
2018,6,20,9,0,950.0,75.0,2.5,21.3,780.0,648.26,498.0
2018,6,20,9,15,955.0,79.0,2.5,22.0,819.0,698.98,534.03
2018,6,20,9,30,960.0,83.0,2.5,22.7,858.0,748.18,566.07
2018,6,20,9,45,963.0,86.5,2.55,23.4,891.0,793.7,594.88
2018,6,20,10,0,966.0,90.0,2.6,24.1,924.0,837.15,621.84
2018,6,20,10,15,971.5,91.0,2.7,24.45,952.0,877.95,647.9
2018,6,20,10,30,977.0,92.0,2.8,24.8,980.0,916.46,672.25
2018,6,20,10,45,982.5,91.5,2.9,25.2,1001.5,951.05,693.73
2018,6,20,11,0,988.0,91.0,3.0,25.6,1023.0,982.99,713.41
2018,6,20,11,15,991.0,91.5,3.1,25.75,1037.0,1010.8,731.07
2018,6,20,11,30,994.0,92.0,3.2,25.9,1051.0,1035.56,746.82
2018,6,20,11,45,995.5,91.5,3.35,26.1,1056.5,1054.74,759.3
2018,6,20,12,0,997.0,91.0,3.5,26.3,1062.0,1070.61,769.78
2018,6,20,12,15,996.0,91.5,3.6,26.3,1060.0,1081.65,777.48
2018,6,20,12,30,995.0,92.0,3.7,26.3,1058.0,1089.22,783.12
2018,6,20,12,45,992.0,92.5,3.85,26.35,1048.0,1091.29,785.6
2018,6,20,13,0,989.0,93.0,4.0,26.4,1038.0,1089.82,785.94
2018,6,20,13,15,986.0,93.0,4.05,26.3,1021.0,1084.33,783.55
2018,6,20,13,30,983.0,93.0,4.1,26.2,1004.0,1075.35,779.05
2018,6,20,13,45,979.0,92.0,4.2,26.1,980.0,1060.91,771.45
2018,6,20,14,0,975.0,91.0,4.3,26.0,956.0,1043.13,761.72
2018,6,20,14,15,969.5,89.5,4.35,25.75,925.0,1020.15,748.74
2018,6,20,14,30,964.0,88.0,4.4,25.5,894.0,994.08,733.71
2018,6,20,14,45,956.5,86.5,4.45,25.25,857.0,963.27,715.44
2018,6,20,15,0,949.0,85.0,4.5,25.0,820.0,929.79,695.17
2018,6,20,15,15,938.5,83.0,4.5,25.0,777.5,890.71,670.11
2018,6,20,15,30,928.0,81.0,4.5,25.0,735.0,849.53,643.41
2018,6,20,15,45,915.5,79.5,4.5,24.35,689.0,805.44,616.02
2018,6,20,16,0,903.0,78.0,4.5,23.7,643.0,759.84,587.07
2018,6,20,16,15,886.0,75.5,4.45,23.2,593.0,708.73,552.98
2018,6,20,16,30,869.0,73.0,4.4,22.7,543.0,656.98,517.66
2018,6,20,16,45,846.5,70.0,4.35,22.25,490.5,600.94,476.02
2018,6,20,17,0,824.0,67.0,4.3,21.8,438.0,547.68,435.16
2018,6,20,17,15,793.0,64.0,4.25,21.1,385.0,488.14,388.57
2018,6,20,17,30,762.0,61.0,4.2,20.4,332.0,430.41,341.73
2018,6,20,17,45,717.5,56.5,4.1,19.7,279.5,367.52,289.2
2018,6,20,18,0,673.0,52.0,4.0,19.0,227.0,308.42,238.13
2018,6,20,18,15,605.0,46.5,3.8,18.1,178.0,244.98,182.94
2018,6,20,18,30,537.0,41.0,3.6,17.2,129.0,189.52,133.88
2018,6,20,18,45,423.5,33.5,3.4,16.3,88.5,128.86,82.92
2018,6,20,19,0,310.0,26.0,3.2,15.4,48.0,78.16,36.55
2018,6,20,19,15,166.0,14.5,3.1,14.8,25.0,30.71,0.0
2018,6,20,19,30,22.0,3.0,3.0,14.2,2.0,0.0,0.0
2018,6,20,19,45,11.0,1.5,2.95,13.65,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,21,4,45,79.0,7.0,1.7,8.25,9.0,0.0,0.0
2018,6,21,5,0,158.0,14.0,1.8,8.4,18.0,13.76,0.0
2018,6,21,5,15,316.5,23.0,1.8,8.9,53.0,18.02,7.64
2018,6,21,5,30,475.0,32.0,1.8,9.4,88.0,26.21,17.43
2018,6,21,5,45,560.5,37.5,1.85,9.9,134.5,28.87,20.34
2018,6,21,6,0,646.0,43.0,1.9,10.4,181.0,31.52,22.97
2018,6,21,6,15,699.0,47.5,1.95,11.2,232.5,55.61,27.82
2018,6,21,6,30,752.0,52.0,2.0,12.0,284.0,102.85,52.42
2018,6,21,6,45,787.5,55.0,2.05,12.8,337.5,152.38,88.72
2018,6,21,7,0,823.0,58.0,2.1,13.6,391.0,209.61,136.49
2018,6,21,7,15,848.5,60.5,2.15,14.45,444.0,263.86,184.35
2018,6,21,7,30,874.0,63.0,2.2,15.3,497.0,320.51,234.46
2018,6,21,7,45,892.5,65.5,2.25,16.15,548.5,376.85,283.71
2018,6,21,8,0,911.0,68.0,2.3,17.0,600.0,434.4,332.52
2018,6,21,8,15,925.0,69.5,2.35,17.8,648.5,489.93,378.29
2018,6,21,8,30,939.0,71.0,2.4,18.6,697.0,545.7,422.6
2018,6,21,8,45,950.0,72.5,2.45,19.4,741.5,599.79,464.1
2018,6,21,9,0,961.0,74.0,2.5,20.2,786.0,653.33,503.74
2018,6,21,9,15,970.0,75.0,2.6,20.8,826.0,704.31,540.91
2018,6,21,9,30,979.0,76.0,2.7,21.4,866.0,754.08,574.15
2018,6,21,9,45,987.0,75.5,2.8,22.05,900.0,800.21,603.98
2018,6,21,10,0,995.0,75.0,2.9,22.7,934.0,844.57,632.21
2018,6,21,10,15,999.5,75.5,2.95,23.2,961.5,885.08,657.55
2018,6,21,10,30,1004.0,76.0,3.0,23.7,989.0,923.16,681.01
2018,6,21,10,45,1007.0,77.0,3.1,24.2,1009.5,957.82,702.38
2018,6,21,11,0,1010.0,78.0,3.2,24.7,1030.0,989.63,721.77
2018,6,21,11,15,1011.5,79.0,3.2,25.15,1043.5,1017.07,737.61
2018,6,21,11,30,1013.0,80.0,3.2,25.6,1057.0,1041.33,751.36
2018,6,21,11,45,1013.5,80.5,3.25,26.0,1063.0,1060.86,762.64
2018,6,21,12,0,1014.0,81.0,3.3,26.4,1069.0,1077.01,771.84
2018,6,21,12,15,1010.0,83.5,3.35,26.6,1066.0,1087.28,778.02
2018,6,21,12,30,1006.0,86.0,3.4,26.8,1063.0,1094.0,782.11
2018,6,21,12,45,999.5,89.5,3.5,26.95,1052.5,1095.69,783.72
2018,6,21,13,0,993.0,93.0,3.6,27.1,1042.0,1093.84,783.24
2018,6,21,13,15,991.0,92.5,3.65,27.05,1025.5,1088.87,781.11
2018,6,21,13,30,989.0,92.0,3.7,27.0,1009.0,1080.38,776.87
2018,6,21,13,45,985.0,91.0,3.75,26.95,985.0,1065.92,768.91
2018,6,21,14,0,981.0,90.0,3.8,26.9,961.0,1048.09,758.89
2018,6,21,14,15,975.5,89.0,3.85,26.7,930.0,1025.58,746.3
2018,6,21,14,30,970.0,88.0,3.9,26.5,899.0,999.97,731.7
2018,6,21,14,45,963.0,86.0,3.95,26.3,862.0,968.98,713.47
2018,6,21,15,0,956.0,84.0,4.0,26.1,825.0,935.25,693.3
2018,6,21,15,15,946.0,82.0,4.0,26.1,782.5,896.42,668.71
2018,6,21,15,30,936.0,80.0,4.0,26.1,740.0,855.43,642.47
2018,6,21,15,45,924.0,78.0,4.05,25.5,693.5,810.92,615.2
2018,6,21,16,0,912.0,76.0,4.1,24.9,647.0,764.84,586.31
2018,6,21,16,15,897.5,73.0,4.05,24.45,597.5,714.58,553.16
2018,6,21,16,30,883.0,70.0,4.0,24.0,548.0,663.44,518.79
2018,6,21,16,45,861.5,67.0,4.0,23.55,495.5,607.39,477.77
2018,6,21,17,0,840.0,64.0,4.0,23.1,443.0,551.65,435.61
2018,6,21,17,15,810.5,61.0,3.85,22.45,390.0,494.45,390.85
2018,6,21,17,30,781.0,58.0,3.7,21.8,337.0,436.58,344.07
2018,6,21,17,45,737.5,54.0,3.55,21.1,284.0,373.68,291.89
2018,6,21,18,0,694.0,50.0,3.4,20.4,231.0,314.46,241.03
2018,6,21,18,15,626.5,45.0,3.1,19.4,181.5,250.6,185.84
2018,6,21,18,30,559.0,40.0,2.8,18.4,132.0,193.47,135.66
2018,6,21,18,45,445.0,32.5,2.5,17.35,90.5,132.56,84.73
2018,6,21,19,0,331.0,25.0,2.2,16.3,49.0,80.73,37.77
2018,6,21,19,15,177.5,14.0,2.15,15.75,25.5,31.49,0.0
2018,6,21,19,30,24.0,3.0,2.1,15.2,2.0,0.0,0.0
2018,6,21,19,45,12.0,1.5,2.05,14.6,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,22,4,45,53.0,6.5,0.75,10.25,8.0,0.0,0.0
2018,6,22,5,0,106.0,13.0,0.7,10.6,16.0,12.78,0.0
2018,6,22,5,15,238.0,24.5,0.75,11.45,47.5,19.55,8.52
2018,6,22,5,30,370.0,36.0,0.8,12.3,79.0,27.81,18.6
2018,6,22,5,45,489.5,42.5,0.85,13.1,128.5,30.87,21.85
2018,6,22,6,0,609.0,49.0,0.9,13.9,178.0,33.87,24.73
2018,6,22,6,15,671.0,53.0,0.9,14.75,230.5,59.09,31.25
2018,6,22,6,30,733.0,57.0,0.9,15.6,283.0,105.03,54.29
2018,6,22,6,45,771.0,60.5,0.9,16.45,336.5,154.27,89.46
2018,6,22,7,0,809.0,64.0,0.9,17.3,390.0,207.76,132.9
2018,6,22,7,15,835.5,67.5,1.05,18.4,444.0,262.49,179.77
2018,6,22,7,30,862.0,71.0,1.2,19.5,498.0,323.32,231.6
2018,6,22,7,45,882.0,73.0,1.3,20.6,550.0,379.19,278.79
2018,6,22,8,0,902.0,75.0,1.4,21.7,602.0,436.42,325.64
2018,6,22,8,15,916.5,77.5,1.55,22.75,651.0,492.7,370.47
2018,6,22,8,30,931.0,80.0,1.7,23.8,700.0,549.3,413.92
2018,6,22,8,45,942.5,81.5,1.85,24.8,745.0,603.36,454.14
2018,6,22,9,0,954.0,83.0,2.0,25.8,790.0,656.93,492.65
2018,6,22,9,15,961.0,86.0,2.0,26.45,830.0,708.26,528.12
2018,6,22,9,30,968.0,89.0,2.0,27.1,870.0,758.24,560.0
2018,6,22,9,45,973.0,91.5,2.05,27.7,904.0,804.7,588.73
2018,6,22,10,0,978.0,94.0,2.1,28.3,938.0,849.2,615.75
2018,6,22,10,15,983.0,94.5,2.15,28.65,965.5,889.64,640.4
2018,6,22,10,30,988.0,95.0,2.2,29.0,993.0,927.72,663.33
2018,6,22,10,45,991.5,96.0,2.25,29.35,1014.0,962.45,683.97
2018,6,22,11,0,995.0,97.0,2.3,29.7,1035.0,994.42,702.75
2018,6,22,11,15,997.0,97.5,2.35,29.9,1048.5,1021.59,718.92
2018,6,22,11,30,999.0,98.0,2.4,30.1,1062.0,1045.66,733.19
2018,6,22,11,45,999.5,98.5,2.5,30.3,1067.5,1065.08,745.18
2018,6,22,12,0,1000.0,99.0,2.6,30.5,1073.0,1081.18,755.23
2018,6,22,12,15,998.5,99.0,2.7,30.55,1070.0,1091.4,762.25
2018,6,22,12,30,997.0,99.0,2.8,30.6,1067.0,1098.13,767.27
2018,6,22,12,45,994.0,99.0,2.9,30.65,1056.5,1099.85,769.33
2018,6,22,13,0,991.0,99.0,3.0,30.7,1046.0,1098.02,769.34
2018,6,22,13,15,987.0,98.5,3.05,30.65,1028.0,1091.15,766.2
2018,6,22,13,30,983.0,98.0,3.1,30.6,1010.0,1080.79,761.02
2018,6,22,13,45,979.0,97.0,3.2,30.5,986.0,1066.48,754.06
