Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,15,848.5,119.0,1.9,23.05,770.0,659.67,499.39
2018,7,2,9,30,861.0,121.0,2.0,23.5,810.0,708.1,533.66
2018,7,2,9,45,870.0,122.5,2.05,24.0,844.0,752.63,562.61
2018,7,2,10,0,879.0,124.0,2.1,24.5,878.0,795.79,589.92
2018,7,2,10,15,885.0,126.5,2.15,24.95,906.0,835.89,614.96
2018,7,2,10,30,891.0,129.0,2.2,25.4,934.0,874.01,638.43
2018,7,2,10,45,895.5,130.5,2.3,25.85,955.5,907.71,659.26
2018,7,2,11,0,900.0,132.0,2.4,26.3,977.0,939.01,678.44
2018,7,2,11,15,902.0,133.5,2.45,26.55,990.5,965.45,694.53
2018,7,2,11,30,904.0,135.0,2.5,26.8,1004.0,989.11,708.85
2018,7,2,11,45,904.5,135.5,2.6,27.05,1010.0,1007.48,720.34
2018,7,2,12,0,905.0,136.0,2.7,27.3,1016.0,1022.87,730.02
2018,7,2,12,15,903.5,137.5,2.8,27.4,1015.0,1034.21,737.68
2018,7,2,12,30,902.0,139.0,2.9,27.5,1014.0,1042.43,743.49
2018,7,2,12,45,898.0,139.5,3.0,27.55,1004.0,1043.98,745.35
2018,7,2,13,0,894.0,140.0,3.1,27.6,994.0,1042.32,745.32
2018,7,2,13,15,889.0,140.0,3.15,27.5,977.0,1035.96,742.43
2018,7,2,13,30,884.0,140.0,3.2,27.4,960.0,1026.45,737.66
2018,7,2,13,45,876.0,140.5,3.3,27.3,936.0,1011.41,729.82
2018,7,2,14,0,868.0,141.0,3.4,27.2,912.0,993.46,720.13
2018,7,2,14,15,858.5,140.0,3.45,26.95,881.5,969.74,706.74
2018,7,2,14,30,849.0,139.0,3.5,26.7,851.0,948.85,695.21
2018,7,2,14,45,836.5,137.5,3.55,26.45,814.0,916.66,676.09
2018,7,2,15,0,824.0,136.0,3.6,26.2,777.0,882.34,655.42
2018,7,2,15,15,810.5,133.5,3.6,26.2,736.0,844.16,631.03
2018,7,2,15,30,797.0,131.0,3.6,26.2,695.0,804.33,605.32
2018,7,2,15,45,777.5,128.5,3.7,25.4,649.0,758.36,577.28
2018,7,2,16,0,758.0,126.0,3.8,24.6,603.0,713.67,549.52
2018,7,2,16,15,732.0,122.5,3.8,24.05,553.0,660.81,513.55
2018,7,2,16,30,706.0,119.0,3.8,23.5,503.0,608.31,476.21
2018,7,2,16,45,675.0,114.0,3.75,22.9,452.0,551.76,434.75
2018,7,2,17,0,644.0,109.0,3.7,22.3,401.0,496.64,393.18
2018,7,2,17,15,604.0,102.5,3.65,21.55,350.0,436.92,347.03
2018,7,2,17,30,564.0,96.0,3.6,20.8,299.0,380.12,301.75
2018,7,2,17,45,511.5,87.0,3.5,20.05,249.0,318.62,251.44
2018,7,2,18,0,459.0,78.0,3.4,19.3,199.0,260.32,202.5
2018,7,2,18,15,390.5,66.5,3.25,18.5,154.0,201.54,152.61
2018,7,2,18,30,322.0,55.0,3.1,17.7,109.0,149.95,108.47
2018,7,2,18,45,235.5,40.0,2.95,16.9,72.5,98.14,65.45
2018,7,2,19,0,149.0,25.0,2.8,16.1,36.0,53.84,26.75
2018,7,2,19,15,78.5,13.5,2.75,15.65,19.0,21.46,0.0
2018,7,2,19,30,8.0,2.0,2.7,15.2,2.0,0.0,0.0
2018,7,2,19,45,4.0,1.0,2.6,14.75,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,7,3,4,45,21.0,3.5,2.25,9.9,4.0,0.0,0.0
2018,7,3,5,0,42.0,7.0,2.4,10.0,8.0,6.88,0.0
2018,7,3,5,15,139.0,21.5,2.5,10.45,34.5,16.86,3.13
2018,7,3,5,30,236.0,36.0,2.6,10.9,61.0,27.79,18.32
2018,7,3,5,45,325.0,48.5,2.75,11.3,102.5,36.57,26.91
2018,7,3,6,0,414.0,61.0,2.9,11.7,144.0,45.4,35.2
2018,7,3,6,15,480.0,69.5,2.95,12.25,192.0,58.71,38.67
2018,7,3,6,30,546.0,78.0,3.0,12.8,240.0,98.09,58.01
2018,7,3,6,45,596.0,84.5,3.0,13.3,292.0,141.17,87.84
2018,7,3,7,0,646.0,91.0,3.0,13.8,344.0,189.9,126.87
2018,7,3,7,15,683.0,95.5,3.05,14.4,396.5,239.3,169.35
2018,7,3,7,30,720.0,100.0,3.1,15.0,449.0,292.56,215.79
2018,7,3,7,45,749.0,102.5,3.1,15.6,500.5,347.64,263.61
2018,7,3,8,0,778.0,105.0,3.1,16.2,552.0,402.26,310.2
2018,7,3,8,15,800.5,107.5,3.2,16.75,601.0,456.27,355.43
2018,7,3,8,30,823.0,110.0,3.3,17.3,650.0,511.65,400.46
2018,7,3,8,45,841.5,110.5,3.35,17.9,695.5,564.07,441.82
2018,7,3,9,0,860.0,111.0,3.4,18.5,741.0,618.65,483.51
2018,7,3,9,15,875.0,112.0,3.5,19.0,782.5,669.49,521.66
2018,7,3,9,30,890.0,113.0,3.6,19.5,824.0,719.85,558.51
2018,7,3,9,45,903.5,111.0,3.7,19.95,859.5,765.56,589.39
2018,7,3,10,0,917.0,109.0,3.8,20.4,895.0,810.14,619.13
2018,7,3,10,15,924.5,110.0,3.9,20.7,924.0,851.39,646.6
2018,7,3,10,30,932.0,111.0,4.0,21.0,953.0,890.65,672.49
2018,7,3,10,45,938.0,110.5,4.1,21.3,974.5,924.97,694.84
2018,7,3,11,0,944.0,110.0,4.2,21.6,996.0,956.82,715.43
2018,7,3,11,15,947.5,110.5,4.3,21.7,1010.5,984.72,733.87
2018,7,3,11,30,951.0,111.0,4.4,21.8,1025.0,1009.76,750.41
2018,7,3,11,45,954.0,109.5,4.45,21.9,1031.5,1029.35,763.09
2018,7,3,12,0,957.0,108.0,4.5,22.0,1038.0,1045.84,773.86
2018,7,3,12,15,956.5,108.5,4.55,22.0,1037.0,1057.66,782.04
2018,7,3,12,30,956.0,109.0,4.6,22.0,1036.0,1066.17,788.17
2018,7,3,12,45,955.0,108.5,4.6,21.95,1027.5,1069.8,790.88
2018,7,3,13,0,954.0,108.0,4.6,21.9,1019.0,1070.02,791.49
2018,7,3,13,15,951.5,107.5,4.6,21.85,1003.0,1065.32,788.98
2018,7,3,13,30,949.0,107.0,4.6,21.8,987.0,1057.22,784.37
2018,7,3,13,45,945.5,105.5,4.55,21.7,964.0,1043.74,775.97
2018,7,3,14,0,942.0,104.0,4.5,21.6,941.0,1026.99,765.52
2018,7,3,14,15,937.5,102.0,4.45,21.5,911.5,1005.57,752.03
2018,7,3,14,30,933.0,100.0,4.4,21.4,882.0,981.11,736.72
2018,7,3,14,45,926.5,97.5,4.35,21.25,846.0,951.36,717.95
2018,7,3,15,0,920.0,95.0,4.3,21.1,810.0,918.93,697.3
2018,7,3,15,15,909.0,93.5,4.3,21.1,768.5,881.22,672.74
2018,7,3,15,30,898.0,92.0,4.3,21.1,727.0,841.48,646.58
2018,7,3,15,45,885.5,89.0,4.2,20.65,681.0,797.11,617.57
2018,7,3,16,0,873.0,86.0,4.1,20.2,635.0,751.25,587.14
2018,7,3,16,15,857.5,82.5,4.0,19.85,586.0,701.48,553.18
2018,7,3,16,30,842.0,79.0,3.9,19.5,537.0,650.97,517.95
2018,7,3,16,45,819.5,75.5,3.85,19.1,485.5,598.3,478.48
2018,7,3,17,0,797.0,72.0,3.8,18.7,434.0,543.13,435.98
2018,7,3,17,15,765.5,68.5,3.7,18.2,381.5,483.93,389.03
2018,7,3,17,30,734.0,65.0,3.6,17.7,329.0,426.6,342.03
2018,7,3,17,45,689.0,60.0,3.5,17.2,277.0,364.06,289.44
2018,7,3,18,0,644.0,55.0,3.4,16.7,225.0,305.36,238.45
2018,7,3,18,15,573.5,49.5,3.3,16.05,176.5,243.23,184.11
2018,7,3,18,30,503.0,44.0,3.2,15.4,128.0,187.3,134.56
2018,7,3,18,45,389.5,35.5,3.05,14.7,87.5,126.57,83.32
2018,7,3,19,0,276.0,27.0,2.9,14.0,47.0,76.13,37.91
2018,7,3,19,15,147.0,14.5,2.9,13.55,24.5,29.61,0.0
2018,7,3,19,30,18.0,2.0,2.9,13.1,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,2.9,12.6,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,7,4,4,45,32.0,4.5,2.2,9.3,5.0,0.0,0.0
2018,7,4,5,0,64.0,9.0,2.3,9.4,10.0,8.85,0.0
2018,7,4,5,15,199.5,21.5,2.35,9.85,39.5,17.38,2.72
2018,7,4,5,30,335.0,34.0,2.4,10.3,69.0,26.81,17.48
2018,7,4,5,45,425.0,42.0,2.45,10.7,110.5,31.24,22.23
2018,7,4,6,0,515.0,50.0,2.5,11.1,152.0,35.46,26.36
2018,7,4,6,15,514.0,61.5,2.5,11.65,188.5,51.49,32.65
2018,7,4,6,30,513.0,73.0,2.5,12.2,225.0,90.62,53.21
2018,7,4,6,45,560.0,82.0,2.5,12.8,276.5,133.72,83.34
2018,7,4,7,0,607.0,91.0,2.5,13.4,328.0,182.11,122.1
2018,7,4,7,15,651.5,95.5,2.5,14.0,382.5,231.11,163.74
2018,7,4,7,30,696.0,100.0,2.5,14.6,437.0,284.8,210.06
2018,7,4,7,45,771.5,91.0,2.5,15.2,502.0,343.91,260.05
2018,7,4,8,0,847.0,82.0,2.5,15.8,567.0,410.66,315.61
2018,7,4,8,15,863.5,84.0,2.5,16.35,615.0,464.8,360.93
2018,7,4,8,30,880.0,86.0,2.5,16.9,663.0,519.55,405.26
2018,7,4,8,45,893.0,87.5,2.5,17.5,707.5,572.28,446.52
2018,7,4,9,0,906.0,89.0,2.5,18.1,752.0,624.78,486.22
2018,7,4,9,15,915.5,90.5,2.55,18.6,791.5,674.57,523.09
2018,7,4,9,30,925.0,92.0,2.6,19.1,831.0,723.32,557.36
2018,7,4,9,45,932.5,93.0,2.65,19.65,865.0,768.89,587.28
2018,7,4,10,0,940.0,94.0,2.7,20.2,899.0,812.81,615.64
2018,7,4,10,15,946.0,94.5,2.7,20.65,926.5,853.2,641.11
2018,7,4,10,30,952.0,95.0,2.7,21.1,954.0,891.42,664.81
2018,7,4,10,45,956.0,95.5,2.75,21.5,975.0,925.57,686.06
2018,7,4,11,0,960.0,96.0,2.8,21.9,996.0,957.09,705.46
2018,7,4,11,15,963.0,96.0,2.85,22.25,1010.0,984.42,722.16
2018,7,4,11,30,966.0,96.0,2.9,22.6,1024.0,1008.8,736.93
2018,7,4,11,45,967.5,96.0,2.95,22.9,1030.5,1028.69,748.95
2018,7,4,12,0,969.0,96.0,3.0,23.2,1037.0,1045.37,758.97
2018,7,4,12,15,969.5,95.0,3.05,23.4,1035.5,1056.78,766.0
2018,7,4,12,30,970.0,94.0,3.1,23.6,1034.0,1064.83,771.0
2018,7,4,12,45,969.5,93.0,3.1,23.8,1025.5,1068.45,772.85
2018,7,4,13,0,969.0,92.0,3.1,24.0,1017.0,1068.59,772.63
2018,7,4,13,15,967.0,91.5,3.15,24.0,1001.5,1064.27,770.75
2018,7,4,13,30,965.0,91.0,3.2,24.0,986.0,1056.5,766.79
2018,7,4,13,45,961.5,89.5,3.2,24.05,962.5,1042.79,758.54
2018,7,4,14,0,958.0,88.0,3.2,24.1,939.0,1025.74,748.27
2018,7,4,14,15,953.0,86.5,3.2,24.05,909.5,1004.03,735.33
2018,7,4,14,30,948.0,85.0,3.2,24.0,880.0,979.25,720.42
2018,7,4,14,45,941.0,83.5,3.2,23.9,844.0,949.7,702.49
2018,7,4,15,0,934.0,82.0,3.2,23.8,808.0,917.47,682.71
2018,7,4,15,15,924.0,80.0,3.2,23.8,766.5,879.6,658.75
2018,7,4,15,30,914.0,78.0,3.2,23.8,725.0,839.6,633.16
2018,7,4,15,45,902.5,76.0,3.15,23.45,680.0,796.48,605.72
2018,7,4,16,0,891.0,74.0,3.1,23.1,635.0,751.77,576.81
2018,7,4,16,15,876.5,71.5,3.1,22.75,586.5,703.03,544.8
2018,7,4,16,30,862.0,69.0,3.1,22.4,538.0,653.43,511.57
2018,7,4,16,45,841.0,66.0,3.05,22.1,486.5,598.63,471.48
2018,7,4,17,0,820.0,63.0,3.0,21.8,435.0,544.09,430.07
2018,7,4,17,15,790.5,60.0,3.0,21.2,383.0,487.8,386.46
2018,7,4,17,30,761.0,57.0,3.0,20.6,331.0,430.78,340.7
2018,7,4,17,45,719.0,53.0,3.0,20.0,279.0,369.28,289.81
2018,7,4,18,0,677.0,49.0,3.0,19.4,227.0,311.3,240.03
2018,7,4,18,15,612.5,44.0,2.95,18.5,178.5,248.86,185.97
2018,7,4,18,30,548.0,39.0,2.9,17.6,130.0,192.86,136.52
2018,7,4,18,45,441.5,32.0,2.85,16.7,89.5,133.92,86.61
2018,7,4,19,0,335.0,25.0,2.8,15.8,49.0,83.45,40.37
2018,7,4,19,15,181.0,14.0,2.75,15.2,25.5,32.67,0.0
2018,7,4,19,30,27.0,3.0,2.7,14.6,2.0,0.0,0.0
2018,7,4,19,45,13.5,1.5,2.7,14.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.65,9.3,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.7,9.5,11.0,9.83,0.0
2018,7,5,5,15,256.5,20.0,0.8,10.0,41.5,15.96,1.29
2018,7,5,5,30,413.0,30.0,0.9,10.5,72.0,23.0,14.18
2018,7,5,5,45,504.5,36.0,0.95,11.0,116.0,28.29,19.61
2018,7,5,6,0,596.0,42.0,1.0,11.5,160.0,31.38,22.69
2018,7,5,6,15,654.0,47.0,1.0,12.25,210.5,43.45,24.73
2018,7,5,6,30,712.0,52.0,1.0,13.0,261.0,88.36,44.07
2018,7,5,6,45,750.5,55.0,0.95,13.75,313.5,135.72,76.22
2018,7,5,7,0,789.0,58.0,0.9,14.5,366.0,187.42,117.76
2018,7,5,7,15,816.5,61.0,0.9,15.25,419.0,244.37,166.63
2018,7,5,7,30,844.0,64.0,0.9,16.0,472.0,300.28,215.17
2018,7,5,7,45,865.0,66.0,0.85,16.75,523.5,355.54,262.55
2018,7,5,8,0,886.0,68.0,0.8,17.5,575.0,412.33,309.62
2018,7,5,8,15,901.5,70.0,0.8,18.3,623.5,467.96,354.29
2018,7,5,8,30,917.0,72.0,0.8,19.1,672.0,524.06,397.52
2018,7,5,8,45,929.5,73.0,0.75,19.85,717.0,577.81,436.97
2018,7,5,9,0,942.0,74.0,0.7,20.6,762.0,631.23,474.46
2018,7,5,9,15,949.5,76.0,0.75,21.35,801.5,681.82,509.59
2018,7,5,9,30,957.0,78.0,0.8,22.1,841.0,731.14,541.4
2018,7,5,9,45,962.0,79.5,0.8,22.85,874.5,776.69,568.47
2018,7,5,10,0,967.0,81.0,0.8,23.6,908.0,820.32,593.77
2018,7,5,10,15,972.0,82.0,0.85,24.25,936.0,861.37,617.99
2018,7,5,10,30,977.0,83.0,0.9,24.9,964.0,900.12,640.48
2018,7,5,10,45,981.0,82.5,0.9,25.55,984.5,934.06,658.86
2018,7,5,11,0,985.0,82.0,0.9,26.2,1005.0,965.29,675.38
2018,7,5,11,15,986.0,82.5,0.95,26.6,1018.0,991.89,690.58
2018,7,5,11,30,987.0,83.0,1.0,27.0,1031.0,1015.37,703.93
2018,7,5,11,45,987.5,83.0,1.05,27.4,1036.5,1034.66,714.8
2018,7,5,12,0,988.0,83.0,1.1,27.8,1042.0,1050.64,723.78
2018,7,5,12,15,985.5,83.0,1.25,27.95,1039.0,1060.28,731.67
2018,7,5,12,30,983.0,83.0,1.4,28.1,1036.0,1066.44,737.53
2018,7,5,12,45,961.5,96.0,1.5,28.2,1021.0,1063.42,737.22
2018,7,5,13,0,940.0,109.0,1.6,28.3,1006.0,1056.94,734.94
2018,7,5,13,15,953.0,97.0,1.75,28.25,993.5,1055.97,737.24
2018,7,5,13,30,966.0,85.0,1.9,28.2,981.0,1051.23,737.13
2018,7,5,13,45,946.0,93.0,2.05,28.1,952.5,1031.28,727.75
2018,7,5,14,0,926.0,101.0,2.2,28.0,924.0,1008.5,716.55
2018,7,5,14,15,844.5,144.0,2.3,27.8,875.0,966.58,692.74
2018,7,5,14,30,763.0,187.0,2.4,27.6,826.0,922.88,667.5
2018,7,5,14,45,730.0,191.0,2.5,27.4,781.5,879.93,642.26
2018,7,5,15,0,697.0,195.0,2.6,27.2,737.0,836.11,615.92
2018,7,5,15,15,668.0,193.5,2.6,27.2,690.5,789.43,586.04
2018,7,5,15,30,639.0,192.0,2.6,27.2,644.0,742.39,554.71
2018,7,5,15,45,579.0,197.0,2.75,26.55,586.0,677.62,511.84
2018,7,5,16,0,519.0,202.0,2.9,25.9,528.0,613.22,468.01
2018,7,5,16,15,574.0,165.0,2.9,25.35,499.0,594.72,458.02
2018,7,5,16,30,629.0,128.0,2.9,24.8,470.0,567.36,440.75
2018,7,5,16,45,623.0,115.0,2.95,24.25,426.0,521.13,407.67
2018,7,5,17,0,617.0,102.0,3.0,23.7,382.0,474.14,372.97
2018,7,5,17,15,469.5,112.0,2.9,23.0,310.0,374.06,295.33
2018,7,5,17,30,322.0,122.0,2.8,22.3,238.0,285.8,225.58
2018,7,5,17,45,297.0,105.5,2.75,21.6,199.5,241.14,189.49
2018,7,5,18,0,272.0,89.0,2.7,20.9,161.0,198.76,154.16
2018,7,5,18,15,230.0,73.0,2.65,20.25,124.5,153.95,116.41
2018,7,5,18,30,188.0,57.0,2.6,19.6,88.0,113.53,82.09
2018,7,5,18,45,133.5,40.5,2.5,18.95,59.0,74.41,49.58
2018,7,5,19,0,79.0,24.0,2.4,18.3,30.0,39.63,18.78
2018,7,5,19,15,46.5,12.5,2.35,17.95,15.5,17.14,0.0
2018,7,5,19,30,14.0,1.0,2.3,17.6,1.0,0.0,0.0
2018,7,5,19,45,7.0,0.5,2.25,17.25,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,6,4,45,4.5,2.5,1.5,15.2,2.5,0.0,0.0
2018,7,6,5,0,9.0,5.0,1.6,15.3,5.0,4.91,0.0
2018,7,6,5,15,59.0,19.5,1.6,15.6,25.0,16.45,0.41
2018,7,6,5,30,109.0,34.0,1.6,15.9,45.0,28.13,18.02
2018,7,6,5,45,128.5,51.5,1.55,16.25,71.5,41.72,30.78
2018,7,6,6,0,148.0,69.0,1.5,16.6,98.0,54.84,42.75
2018,7,6,6,15,215.0,85.5,1.4,17.1,141.0,70.42,51.68
2018,7,6,6,30,282.0,102.0,1.3,17.6,184.0,102.46,70.35
2018,7,6,6,45,479.0,87.5,1.2,18.15,260.0,127.23,79.63
2018,7,6,7,0,676.0,73.0,1.1,18.7,336.0,177.06,112.2
2018,7,6,7,15,741.0,68.0,1.3,19.6,393.5,228.44,154.26
2018,7,6,7,30,806.0,63.0,1.5,20.5,451.0,287.51,203.59
2018,7,6,7,45,827.5,65.0,1.7,21.35,501.0,340.9,249.55
2018,7,6,8,0,849.0,67.0,1.9,22.2,551.0,395.91,295.77
2018,7,6,8,15,865.5,68.5,2.05,23.15,598.5,449.61,339.52
2018,7,6,8,30,882.0,70.0,2.2,24.1,646.0,503.92,382.26
2018,7,6,8,45,894.5,71.0,2.35,25.05,690.0,555.96,421.93
2018,7,6,9,0,907.0,72.0,2.5,26.0,734.0,607.73,460.07
2018,7,6,9,15,911.0,76.5,2.6,26.65,772.0,656.88,495.41
2018,7,6,9,30,915.0,81.0,2.7,27.3,810.0,704.56,527.65
2018,7,6,9,45,915.5,86.0,2.75,28.0,842.0,748.51,555.38
2018,7,6,10,0,916.0,91.0,2.8,28.7,874.0,790.32,581.26
2018,7,6,10,15,922.5,92.0,2.9,29.05,902.0,830.79,607.02
2018,7,6,10,30,929.0,93.0,3.0,29.4,930.0,869.21,631.21
2018,7,6,10,45,933.5,93.0,3.1,29.8,951.0,902.68,651.87
2018,7,6,11,0,938.0,93.0,3.2,30.2,972.0,933.61,670.8
2018,7,6,11,15,941.0,93.5,3.3,30.4,986.0,960.97,687.92
2018,7,6,11,30,944.0,94.0,3.4,30.6,1000.0,985.45,703.21
2018,7,6,11,45,945.5,94.0,3.5,30.8,1006.5,1005.01,715.4
2018,7,6,12,0,947.0,94.0,3.6,31.0,1013.0,1021.45,725.69
2018,7,6,12,15,947.5,93.5,3.7,31.05,1012.0,1033.19,733.54
2018,7,6,12,30,948.0,93.0,3.8,31.1,1011.0,1041.63,739.43
2018,7,6,12,45,947.0,91.5,3.95,31.1,1002.0,1044.21,742.2
2018,7,6,13,0,946.0,90.0,4.1,31.1,993.0,1043.38,742.94
2018,7,6,13,15,943.0,90.0,4.2,31.0,977.0,1038.7,741.3
2018,7,6,13,30,940.0,90.0,4.3,30.9,961.0,1030.66,737.62
2018,7,6,13,45,936.0,88.5,4.4,30.8,938.0,1016.75,730.24
2018,7,6,14,0,932.0,87.0,4.5,30.7,915.0,999.61,720.83
2018,7,6,14,15,926.0,86.0,4.55,30.45,885.5,977.95,708.67
2018,7,6,14,30,920.0,85.0,4.6,30.2,856.0,953.35,694.56
2018,7,6,14,45,912.0,84.0,4.7,29.95,821.0,924.12,677.71
2018,7,6,15,0,904.0,83.0,4.8,29.7,786.0,892.34,659.14
2018,7,6,15,15,894.0,81.5,4.8,29.7,745.5,855.93,635.92
2018,7,6,15,30,884.0,80.0,4.8,29.7,705.0,817.47,611.15
2018,7,6,15,45,871.0,77.5,4.85,29.0,660.0,773.7,584.38
2018,7,6,16,0,858.0,75.0,4.9,28.3,615.0,728.52,556.09
2018,7,6,16,15,841.0,73.0,4.85,27.85,567.0,679.89,523.78
2018,7,6,16,30,824.0,71.0,4.8,27.4,519.0,630.68,490.5
2018,7,6,16,45,802.0,68.0,4.75,26.9,469.0,576.95,451.18
2018,7,6,17,0,780.0,65.0,4.7,26.4,419.0,526.06,412.65
2018,7,6,17,15,750.0,62.0,4.6,25.75,368.0,469.02,368.36
2018,7,6,17,30,720.0,59.0,4.5,25.1,317.0,413.73,323.98
2018,7,6,17,45,677.0,54.5,4.4,24.45,267.0,353.3,274.21
2018,7,6,18,0,634.0,50.0,4.3,23.8,217.0,296.54,225.9
2018,7,6,18,15,569.0,44.5,4.0,23.05,170.0,235.64,173.62
2018,7,6,18,30,504.0,39.0,3.7,22.3,123.0,182.32,127.12
2018,7,6,18,45,399.5,31.5,3.4,21.5,84.0,124.58,79.13
2018,7,6,19,0,295.0,24.0,3.1,20.7,45.0,76.05,35.36
2018,7,6,19,15,158.5,13.5,3.0,20.2,23.5,29.79,0.0
2018,7,6,19,30,22.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,6,19,45,11.0,1.5,2.85,19.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,7,4,45,31.5,3.5,1.35,15.8,4.0,0.0,0.0
2018,7,7,5,0,63.0,7.0,1.4,16.1,8.0,6.88,0.0
2018,7,7,5,15,157.0,19.0,1.55,16.75,32.0,14.9,0.0
2018,7,7,5,30,251.0,31.0,1.7,17.4,56.0,24.13,14.48
2018,7,7,5,45,283.0,45.0,1.85,18.0,88.0,33.91,23.77
2018,7,7,6,0,315.0,59.0,2.0,18.6,120.0,43.48,32.48
2018,7,7,6,15,380.0,70.0,2.1,19.3,165.5,55.4,37.58
2018,7,7,6,30,445.0,81.0,2.2,20.0,211.0,91.48,55.18
2018,7,7,6,45,597.0,69.5,2.3,20.75,279.5,125.06,72.22
2018,7,7,7,0,749.0,58.0,2.4,21.5,348.0,178.32,109.38
2018,7,7,7,15,782.0,59.5,2.55,22.3,400.0,233.03,155.45
2018,7,7,7,30,815.0,61.0,2.7,23.1,452.0,287.28,202.08
2018,7,7,7,45,835.5,63.0,2.8,23.85,502.0,340.81,248.2
2018,7,7,8,0,856.0,65.0,2.9,24.6,552.0,395.85,294.46
2018,7,7,8,15,871.0,67.0,2.95,25.35,599.5,449.72,338.48
2018,7,7,8,30,886.0,69.0,3.0,26.1,647.0,504.07,381.35
2018,7,7,8,45,898.0,70.5,3.1,26.8,691.0,556.53,421.62
2018,7,7,9,0,910.0,72.0,3.2,27.5,735.0,608.68,460.36
2018,7,7,9,15,919.5,73.0,3.3,27.95,774.0,658.2,496.55
2018,7,7,9,30,929.0,74.0,3.4,28.4,813.0,706.69,529.78
2018,7,7,9,45,937.0,74.0,3.5,28.85,847.0,751.87,559.25
2018,7,7,10,0,945.0,74.0,3.6,29.3,881.0,795.43,587.29
2018,7,7,10,15,950.0,75.0,3.7,29.5,908.5,835.74,613.44
2018,7,7,10,30,955.0,76.0,3.8,29.7,936.0,873.81,637.93
2018,7,7,10,45,958.5,77.0,3.85,29.95,957.0,908.18,659.44
2018,7,7,11,0,962.0,78.0,3.9,30.2,978.0,939.88,679.1
2018,7,7,11,15,964.0,78.0,4.0,30.3,991.5,966.41,696.02
2018,7,7,11,30,966.0,78.0,4.1,30.4,1005.0,989.93,711.05
2018,7,7,11,45,967.0,78.5,4.15,30.55,1011.5,1009.88,723.38
2018,7,7,12,0,968.0,79.0,4.2,30.7,1018.0,1026.61,733.72
2018,7,7,12,15,965.5,81.0,4.25,30.75,1016.5,1038.13,741.11
2018,7,7,12,30,963.0,83.0,4.3,30.8,1015.0,1046.25,746.46
2018,7,7,12,45,958.5,85.0,4.35,30.85,1006.0,1048.95,748.48
2018,7,7,13,0,954.0,87.0,4.4,30.9,997.0,1048.24,748.46
2018,7,7,13,15,951.5,86.5,4.4,30.8,981.5,1043.53,746.18
2018,7,7,13,30,949.0,86.0,4.4,30.7,966.0,1035.42,741.84
2018,7,7,13,45,945.5,85.5,4.45,30.6,943.5,1022.97,735.11
2018,7,7,14,0,942.0,85.0,4.5,30.5,921.0,1007.26,726.36
2018,7,7,14,15,937.0,83.5,4.55,30.3,892.0,985.86,714.25
2018,7,7,14,30,932.0,82.0,4.6,30.1,863.0,961.44,700.15
2018,7,7,14,45,924.5,81.0,4.65,29.85,827.5,932.39,683.1
2018,7,7,15,0,917.0,80.0,4.7,29.6,792.0,900.71,664.35
2018,7,7,15,15,907.0,78.5,4.7,29.6,751.5,863.91,640.97
2018,7,7,15,30,897.0,77.0,4.7,29.6,711.0,825.02,616.0
2018,7,7,15,45,885.0,75.0,4.8,28.9,666.5,782.11,590.24
2018,7,7,16,0,873.0,73.0,4.9,28.2,622.0,737.68,562.82
2018,7,7,16,15,857.5,70.5,4.9,27.65,574.0,688.94,530.93
2018,7,7,16,30,842.0,68.0,4.9,27.1,526.0,639.46,497.87
2018,7,7,16,45,821.0,65.5,4.9,26.6,475.5,586.08,459.09
2018,7,7,17,0,800.0,63.0,4.9,26.1,425.0,532.99,419.01
2018,7,7,17,15,771.0,59.5,4.75,25.35,373.5,477.34,375.66
2018,7,7,17,30,742.0,56.0,4.6,24.6,322.0,420.92,330.31
2018,7,7,17,45,700.5,52.0,4.5,23.9,271.5,360.55,280.43
2018,7,7,18,0,659.0,48.0,4.4,23.2,221.0,303.68,231.8
2018,7,7,18,15,595.0,43.0,4.15,22.35,173.5,242.31,178.89
2018,7,7,18,30,531.0,38.0,3.9,21.5,126.0,187.36,130.76
2018,7,7,18,45,426.5,30.5,3.65,20.7,86.0,129.18,82.01
2018,7,7,19,0,322.0,23.0,3.4,19.9,46.0,79.18,36.3
2018,7,7,19,15,173.5,13.0,3.25,19.35,24.0,30.84,0.0
2018,7,7,19,30,25.0,3.0,3.1,18.8,2.0,0.0,0.0
2018,7,7,19,45,12.5,1.5,2.95,18.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,8,4,45,44.0,4.0,1.85,13.2,4.5,0.0,0.0
2018,7,8,5,0,88.0,8.0,2.0,13.4,9.0,7.86,0.0
2018,7,8,5,15,235.0,18.0,2.05,13.85,37.0,14.23,0.0
2018,7,8,5,30,382.0,28.0,2.1,14.3,65.0,21.37,12.32
2018,7,8,5,45,473.5,35.0,2.2,14.8,108.0,25.26,16.52
2018,7,8,6,0,565.0,42.0,2.3,15.3,151.0,31.62,22.45
2018,7,8,6,15,622.5,46.5,2.35,16.15,199.5,39.81,23.53
2018,7,8,6,30,680.0,51.0,2.4,17.0,248.0,82.38,40.32
2018,7,8,6,45,719.0,55.0,2.5,17.8,299.5,128.86,71.06
2018,7,8,7,0,758.0,59.0,2.6,18.6,351.0,179.75,111.39
2018,7,8,7,15,786.0,61.5,2.7,19.5,402.5,231.03,155.36
2018,7,8,7,30,814.0,64.0,2.8,20.4,454.0,288.65,205.23
2018,7,8,7,45,834.5,66.5,2.9,21.3,504.5,342.64,252.02
2018,7,8,8,0,855.0,69.0,3.0,22.2,555.0,398.14,298.93
2018,7,8,8,15,870.5,71.5,3.1,23.0,603.0,452.71,343.91
2018,7,8,8,30,886.0,74.0,3.2,23.8,651.0,507.81,387.8
2018,7,8,8,45,898.5,75.5,3.25,24.55,695.5,560.63,428.53
2018,7,8,9,0,911.0,77.0,3.3,25.3,740.0,613.17,467.7
2018,7,8,9,15,918.5,79.5,3.4,26.05,779.0,662.97,503.76
2018,7,8,9,30,926.0,82.0,3.5,26.8,818.0,711.57,536.94
2018,7,8,9,45,930.5,85.5,3.65,27.5,852.0,757.55,566.8
2018,7,8,10,0,935.0,89.0,3.8,28.2,886.0,801.67,594.99
2018,7,8,10,15,941.0,89.5,3.9,28.55,914.0,842.05,620.94
2018,7,8,10,30,947.0,90.0,4.0,28.9,942.0,880.28,645.26
2018,7,8,10,45,951.5,90.0,4.1,29.25,963.0,914.4,666.67
2018,7,8,11,0,956.0,90.0,4.2,29.6,984.0,945.93,686.29
2018,7,8,11,15,958.5,90.5,4.3,29.8,998.0,973.38,703.59
2018,7,8,11,30,961.0,91.0,4.4,30.0,1012.0,997.86,718.99
2018,7,8,11,45,962.0,90.5,4.5,30.15,1018.0,1016.84,731.0
2018,7,8,12,0,963.0,90.0,4.6,30.3,1024.0,1032.6,741.03
2018,7,8,12,15,962.0,91.0,4.7,30.3,1023.0,1044.63,749.25
2018,7,8,12,30,961.0,92.0,4.8,30.3,1022.0,1053.3,755.72
2018,7,8,12,45,958.0,93.0,4.9,30.3,1013.0,1056.57,758.84
2018,7,8,13,0,955.0,94.0,5.0,30.3,1004.0,1056.41,759.89
2018,7,8,13,15,952.0,93.5,5.0,30.15,988.0,1051.28,757.47
2018,7,8,13,30,949.0,93.0,5.0,30.0,972.0,1042.75,752.99
2018,7,8,13,45,945.0,92.0,5.05,29.9,949.0,1029.36,745.7
2018,7,8,14,0,941.0,91.0,5.1,29.8,926.0,1012.7,736.34
2018,7,8,14,15,935.5,89.0,5.1,29.55,896.0,990.38,723.36
2018,7,8,14,30,930.0,87.0,5.1,29.3,866.0,965.03,708.4
2018,7,8,14,45,922.0,86.0,5.1,29.1,830.5,935.61,690.53
2018,7,8,15,0,914.0,85.0,5.1,28.9,795.0,903.59,670.83
2018,7,8,15,15,903.5,83.5,5.1,28.9,754.0,866.49,646.99
2018,7,8,15,30,893.0,82.0,5.1,28.9,713.0,827.32,621.58
2018,7,8,15,45,880.5,80.0,5.05,28.2,668.0,784.18,594.63
2018,7,8,16,0,868.0,78.0,5.0,27.5,623.0,739.57,566.21
2018,7,8,16,15,851.0,76.0,4.95,27.0,575.0,690.53,533.67
2018,7,8,16,30,834.0,74.0,4.9,26.5,527.0,640.88,500.13
2018,7,8,16,45,811.5,71.0,4.85,26.0,476.0,589.06,461.97
2018,7,8,17,0,789.0,68.0,4.8,25.5,425.0,534.76,420.86
2018,7,8,17,15,758.0,64.5,4.7,24.8,373.0,476.15,375.33
2018,7,8,17,30,727.0,61.0,4.6,24.1,321.0,419.36,329.71
2018,7,8,17,45,683.5,56.5,4.45,23.4,270.0,358.3,279.22
2018,7,8,18,0,640.0,52.0,4.3,22.7,219.0,300.94,230.22
2018,7,8,18,15,573.5,46.0,4.1,21.9,171.5,239.57,177.4
2018,7,8,18,30,507.0,40.0,3.9,21.1,124.0,184.17,129.07
2018,7,8,18,45,400.0,32.5,3.65,20.25,84.5,125.71,80.31
2018,7,8,19,0,293.0,25.0,3.4,19.4,45.0,76.47,35.13
2018,7,8,19,15,157.0,14.0,3.35,18.8,23.5,30.07,0.0
2018,7,8,19,30,21.0,3.0,3.3,18.2,2.0,0.0,0.0
2018,7,8,19,45,10.5,1.5,3.2,17.65,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,43.5,4.0,1.85,13.55,4.5,0.0,0.0
2018,7,9,5,0,87.0,8.0,2.0,13.8,9.0,7.86,0.0
2018,7,9,5,15,235.0,18.0,2.1,14.3,37.0,14.33,0.0
2018,7,9,5,30,383.0,28.0,2.2,14.8,65.0,21.47,12.3
2018,7,9,5,45,476.0,34.5,2.3,15.3,107.5,24.9,16.15
2018,7,9,6,0,569.0,41.0,2.4,15.8,150.0,30.77,21.64
2018,7,9,6,15,627.0,46.5,2.45,16.6,199.5,38.91,28.93
2018,7,9,6,30,685.0,52.0,2.5,17.4,249.0,82.57,40.54
2018,7,9,6,45,723.5,55.5,2.55,18.2,300.5,128.8,70.77
2018,7,9,7,0,762.0,59.0,2.6,19.0,352.0,179.39,110.69
2018,7,9,7,15,790.0,62.0,2.7,19.85,404.0,231.33,155.13
2018,7,9,7,30,818.0,65.0,2.8,20.7,456.0,289.63,205.5
2018,7,9,7,45,838.5,67.5,2.95,21.55,506.5,343.87,252.55
2018,7,9,8,0,859.0,70.0,3.1,22.4,557.0,399.62,299.77
2018,7,9,8,15,874.5,72.0,3.25,23.25,605.0,453.98,344.64
2018,7,9,8,30,890.0,74.0,3.4,24.1,653.0,508.86,388.43
2018,7,9,8,45,902.5,75.5,3.6,24.95,697.5,561.92,429.57
2018,7,9,9,0,915.0,77.0,3.8,25.8,742.0,614.7,469.2
2018,7,9,9,15,925.0,78.5,3.9,26.35,782.0,665.36,506.44
2018,7,9,9,30,935.0,80.0,4.0,26.9,822.0,715.04,540.91
2018,7,9,9,45,944.0,79.5,4.1,27.5,856.5,760.85,570.78
2018,7,9,10,0,953.0,79.0,4.2,28.1,891.0,805.1,599.19
2018,7,9,10,15,958.0,79.5,4.25,28.5,918.5,845.35,624.81
2018,7,9,10,30,963.0,80.0,4.3,28.9,946.0,883.33,648.68
2018,7,9,10,45,966.0,80.5,4.4,29.3,966.5,917.15,669.81
2018,7,9,11,0,969.0,81.0,4.5,29.7,987.0,948.25,689.03
2018,7,9,11,15,971.0,82.0,4.6,29.95,1001.0,976.07,706.47
2018,7,9,11,30,973.0,83.0,4.7,30.2,1015.0,1000.86,722.02
2018,7,9,11,45,973.5,83.0,4.75,30.4,1021.0,1020.09,733.92
2018,7,9,12,0,974.0,83.0,4.8,30.6,1027.0,1036.05,743.79
2018,7,9,12,15,972.0,84.5,4.9,30.6,1025.5,1047.73,752.05
2018,7,9,12,30,970.0,86.0,5.0,30.6,1024.0,1056.0,758.24
2018,7,9,12,45,966.5,86.5,5.1,30.65,1014.5,1058.29,760.55
2018,7,9,13,0,963.0,87.0,5.2,30.7,1005.0,1057.12,760.75
2018,7,9,13,15,960.5,86.5,5.25,30.5,989.0,1052.45,759.19
2018,7,9,13,30,958.0,86.0,5.3,30.3,973.0,1044.35,755.51
2018,7,9,13,45,932.5,98.0,5.35,30.15,944.0,1023.38,743.32
2018,7,9,14,0,907.0,110.0,5.4,30.0,915.0,999.74,729.43
2018,7,9,14,15,793.5,172.0,5.45,29.75,859.0,947.59,696.68
2018,7,9,14,30,680.0,234.0,5.5,29.5,803.0,895.03,663.33
2018,7,9,14,45,679.5,221.5,5.5,29.2,769.5,866.4,645.85
2018,7,9,15,0,679.0,209.0,5.5,28.9,736.0,835.39,626.48
2018,7,9,15,15,668.5,198.0,5.5,28.9,694.0,795.11,599.69
2018,7,9,15,30,658.0,187.0,5.5,28.9,652.0,753.32,571.31
2018,7,9,15,45,588.5,193.5,5.5,28.2,589.0,682.0,521.54
2018,7,9,16,0,519.0,200.0,5.5,27.5,526.0,611.57,471.41
2018,7,9,16,15,536.5,176.0,5.45,27.0,489.5,577.31,448.4
2018,7,9,16,30,554.0,152.0,5.4,26.5,453.0,540.15,422.46
2018,7,9,16,45,465.5,155.0,5.35,26.05,390.5,463.42,363.98
2018,7,9,17,0,377.0,158.0,5.3,25.6,328.0,393.71,309.93
2018,7,9,17,15,312.0,145.0,5.15,24.95,274.0,321.52,253.67
2018,7,9,17,30,247.0,132.0,5.0,24.3,220.0,261.31,205.81
2018,7,9,17,45,328.0,102.5,4.8,23.65,200.0,256.03,200.62
2018,7,9,18,0,409.0,73.0,4.6,23.0,180.0,236.68,182.16
2018,7,9,18,15,380.0,60.0,4.3,22.25,142.5,191.36,142.74
2018,7,9,18,30,351.0,47.0,4.0,21.5,105.0,150.32,106.34
2018,7,9,18,45,274.5,35.0,3.65,20.75,71.0,101.89,65.8
2018,7,9,19,0,198.0,23.0,3.3,20.0,37.0,59.53,26.68
2018,7,9,19,15,110.5,13.0,3.15,19.55,19.5,24.23,0.0
2018,7,9,19,30,23.0,3.0,3.0,19.1,2.0,0.0,0.0
2018,7,9,19,45,11.5,1.5,2.85,18.65,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,10,4,45,49.5,4.5,1.5,14.0,4.5,0.0,0.0
2018,7,10,5,0,99.0,9.0,1.6,14.3,9.0,8.85,0.0
2018,7,10,5,15,255.0,17.5,1.7,14.8,36.5,13.93,0.0
2018,7,10,5,30,411.0,26.0,1.8,15.3,64.0,21.46,12.18
2018,7,10,5,45,502.5,32.0,1.95,15.8,107.0,24.82,16.03
2018,7,10,6,0,594.0,38.0,2.1,16.3,150.0,28.1,19.23
2018,7,10,6,15,651.0,42.0,2.25,17.05,199.5,34.18,24.7
2018,7,10,6,30,708.0,46.0,2.4,17.8,249.0,77.74,35.98
2018,7,10,6,45,746.5,49.0,2.5,18.5,300.5,124.79,66.46
2018,7,10,7,0,785.0,52.0,2.6,19.2,352.0,179.88,109.99
2018,7,10,7,15,812.0,55.0,2.7,19.85,404.5,232.73,155.35
2018,7,10,7,30,839.0,58.0,2.8,20.5,457.0,288.22,203.87
2018,7,10,7,45,854.5,61.0,2.9,21.1,506.5,342.31,251.36
2018,7,10,8,0,870.0,64.0,3.0,21.7,556.0,397.39,298.58
2018,7,10,8,15,885.0,66.0,3.05,22.3,604.0,452.09,344.09
2018,7,10,8,30,900.0,68.0,3.1,22.9,652.0,507.25,388.47
2018,7,10,8,45,917.0,67.5,3.15,23.45,698.0,561.35,430.73
2018,7,10,9,0,934.0,67.0,3.2,24.0,744.0,615.57,471.75
2018,7,10,9,15,940.5,70.0,3.25,24.45,784.0,666.31,509.1
2018,7,10,9,30,947.0,73.0,3.3,24.9,824.0,715.74,543.18
2018,7,10,9,45,950.0,76.5,3.35,25.4,857.5,761.59,573.09
2018,7,10,10,0,953.0,80.0,3.4,25.9,891.0,805.42,601.21
2018,7,10,10,15,958.5,81.0,3.45,26.35,919.5,846.61,627.32
2018,7,10,10,30,964.0,82.0,3.5,26.8,948.0,885.59,651.66
2018,7,10,10,45,968.0,82.0,3.55,27.2,969.0,919.87,672.8
2018,7,10,11,0,972.0,82.0,3.6,27.6,990.0,951.49,692.06
2018,7,10,11,15,974.5,83.0,3.65,27.85,1004.5,979.9,709.57
2018,7,10,11,30,977.0,84.0,3.7,28.1,1019.0,1005.3,725.1
2018,7,10,11,45,978.5,83.5,3.75,28.3,1025.5,1025.11,737.2
2018,7,10,12,0,980.0,83.0,3.8,28.5,1032.0,1041.67,747.29
2018,7,10,12,15,866.0,159.0,3.9,28.55,997.0,1017.04,731.81
2018,7,10,12,30,752.0,235.0,4.0,28.6,962.0,998.34,720.45
2018,7,10,12,45,734.0,243.5,4.05,28.65,948.0,994.6,718.5
2018,7,10,13,0,716.0,252.0,4.1,28.7,934.0,988.01,714.68
2018,7,10,13,15,840.5,169.0,4.2,28.65,956.5,1023.14,738.74
2018,7,10,13,30,965.0,86.0,4.3,28.6,979.0,1051.28,757.99
2018,7,10,13,45,961.0,85.0,4.4,28.5,956.0,1037.73,750.58
2018,7,10,14,0,957.0,84.0,4.5,28.4,933.0,1020.86,741.35
2018,7,10,14,15,951.5,83.5,4.55,28.15,903.5,999.86,729.61
2018,7,10,14,30,946.0,83.0,4.6,27.9,874.0,975.8,715.83
2018,7,10,14,45,938.0,81.5,4.7,27.65,838.0,945.46,698.4
2018,7,10,15,0,930.0,80.0,4.8,27.4,802.0,912.47,679.0
2018,7,10,15,15,920.0,79.0,4.8,27.4,761.0,875.85,655.56
2018,7,10,15,30,910.0,78.0,4.8,27.4,720.0,837.08,630.49
2018,7,10,15,45,894.0,77.0,4.9,26.55,673.5,791.66,603.13
2018,7,10,16,0,878.0,76.0,5.0,25.7,627.0,744.98,574.22
2018,7,10,16,15,864.0,72.5,5.0,25.1,578.5,695.98,541.94
2018,7,10,16,30,850.0,69.0,5.0,24.5,530.0,646.07,508.34
2018,7,10,16,45,828.5,66.5,5.05,23.9,479.0,591.97,468.92
2018,7,10,17,0,807.0,64.0,5.1,23.3,428.0,538.2,428.13
2018,7,10,17,15,776.5,60.5,5.05,22.5,375.5,481.39,383.59
2018,7,10,17,30,746.0,57.0,5.0,21.7,323.0,423.91,337.0
2018,7,10,17,45,698.0,53.0,4.95,20.9,270.5,360.51,284.17
2018,7,10,18,0,650.0,49.0,4.9,20.1,218.0,301.28,233.13
2018,7,10,18,15,574.5,44.5,4.7,19.25,169.5,237.2,177.51
2018,7,10,18,30,499.0,40.0,4.5,18.4,121.0,181.91,128.88
2018,7,10,18,45,390.0,32.0,4.3,17.55,82.0,122.95,79.23
2018,7,10,19,0,281.0,24.0,4.1,16.7,43.0,73.28,32.77
2018,7,10,19,15,151.5,13.5,4.0,16.15,22.5,28.92,0.0
2018,7,10,19,30,22.0,3.0,3.9,15.6,2.0,0.0,0.0
2018,7,10,19,45,11.0,1.5,3.8,15.05,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,1.4,10.9,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,1.5,11.1,7.0,6.88,0.0
2018,7,11,5,15,226.5,17.0,1.55,11.65,35.0,13.52,0.0
2018,7,11,5,30,388.0,27.0,1.6,12.2,63.0,20.72,11.68
2018,7,11,5,45,484.0,33.5,1.65,12.7,106.0,26.38,17.64
2018,7,11,6,0,580.0,40.0,1.7,13.2,149.0,30.03,21.23
2018,7,11,6,15,639.0,44.0,1.65,14.0,198.0,34.82,25.62
2018,7,11,6,30,698.0,48.0,1.6,14.8,247.0,77.79,37.15
2018,7,11,6,45,738.0,51.5,1.6,15.6,299.0,124.87,67.67
2018,7,11,7,0,778.0,55.0,1.6,16.4,351.0,180.16,111.39
2018,7,11,7,15,806.0,57.5,1.65,17.3,403.5,232.47,156.22
2018,7,11,7,30,834.0,60.0,1.7,18.2,456.0,287.51,204.18
2018,7,11,7,45,854.5,62.0,1.75,19.1,507.0,342.15,251.6
2018,7,11,8,0,875.0,64.0,1.8,20.0,558.0,398.29,299.01
2018,7,11,8,15,890.5,65.5,1.85,20.85,606.0,453.05,343.96
2018,7,11,8,30,906.0,67.0,1.9,21.7,654.0,508.3,387.68
2018,7,11,8,45,918.0,68.5,2.0,22.5,698.5,561.92,428.89
2018,7,11,9,0,930.0,70.0,2.1,23.3,743.0,615.19,468.46
2018,7,11,9,15,936.0,73.0,2.2,24.1,782.5,665.5,504.58
2018,7,11,9,30,942.0,76.0,2.3,24.9,822.0,714.46,537.54
2018,7,11,9,45,945.5,79.0,2.4,25.65,855.5,760.05,566.56
2018,7,11,10,0,949.0,82.0,2.5,26.4,889.0,803.66,593.83
2018,7,11,10,15,954.5,83.5,2.6,26.9,917.5,845.26,620.0
2018,7,11,10,30,960.0,85.0,2.7,27.4,946.0,884.64,644.46
2018,7,11,10,45,963.5,86.0,2.8,27.9,967.5,919.42,665.7
2018,7,11,11,0,967.0,87.0,2.9,28.4,989.0,951.52,685.1
2018,7,11,11,15,969.5,87.0,2.95,28.65,1003.0,978.89,701.69
2018,7,11,11,30,972.0,87.0,3.0,28.9,1017.0,1003.25,716.37
2018,7,11,11,45,973.0,87.5,3.05,29.1,1024.0,1023.56,728.64
2018,7,11,12,0,974.0,88.0,3.1,29.3,1031.0,1040.62,738.94
2018,7,11,12,15,973.5,88.5,3.15,29.35,1030.0,1052.88,746.76
2018,7,11,12,30,973.0,89.0,3.2,29.4,1029.0,1061.73,752.58
2018,7,11,12,45,971.5,88.5,3.2,29.4,1020.0,1065.11,754.82
2018,7,11,13,0,970.0,88.0,3.2,29.4,1011.0,1064.99,755.03
2018,7,11,13,15,967.0,87.5,3.25,29.25,995.0,1059.88,753.11
2018,7,11,13,30,964.0,87.0,3.3,29.1,979.0,1051.3,749.15
2018,7,11,13,45,959.5,86.5,3.3,29.0,955.5,1037.82,741.63
2018,7,11,14,0,955.0,86.0,3.3,28.9,932.0,1021.05,732.13
2018,7,11,14,15,949.0,85.0,3.35,28.65,902.0,999.1,720.17
2018,7,11,14,30,943.0,84.0,3.4,28.4,872.0,974.1,706.24
2018,7,11,14,45,935.0,83.0,3.4,28.15,836.5,944.39,688.83
2018,7,11,15,0,927.0,82.0,3.4,27.9,801.0,912.03,669.6
2018,7,11,15,15,916.5,80.5,3.4,27.9,759.5,874.53,646.14
2018,7,11,15,30,906.0,79.0,3.4,27.9,718.0,834.92,621.09
2018,7,11,15,45,892.5,77.0,3.45,27.15,672.0,790.5,594.51
2018,7,11,16,0,879.0,75.0,3.5,26.4,626.0,744.64,566.37
2018,7,11,16,15,860.0,73.5,3.45,25.9,576.5,694.25,533.45
2018,7,11,16,30,841.0,72.0,3.4,25.4,527.0,643.39,499.58
2018,7,11,16,45,817.0,69.5,3.4,24.85,475.5,588.14,459.79
2018,7,11,17,0,793.0,67.0,3.4,24.3,424.0,535.92,420.77
2018,7,11,17,15,760.0,63.5,3.35,23.55,371.5,476.01,374.78
2018,7,11,17,30,727.0,60.0,3.3,22.8,319.0,418.12,328.73
2018,7,11,17,45,679.5,56.0,3.2,22.05,267.5,355.86,277.61
2018,7,11,18,0,632.0,52.0,3.1,21.3,216.0,297.71,228.19
2018,7,11,18,15,561.0,46.0,2.95,20.4,168.0,235.34,174.76
2018,7,11,18,30,490.0,40.0,2.8,19.5,120.0,179.41,126.16
2018,7,11,18,45,377.0,32.0,2.65,18.65,81.0,120.12,76.9
2018,7,11,19,0,264.0,24.0,2.5,17.8,42.0,70.42,30.64
2018,7,11,19,15,140.5,13.5,2.35,17.35,22.0,27.73,0.0
2018,7,11,19,30,17.0,3.0,2.2,16.9,2.0,0.0,0.0
2018,7,11,19,45,8.5,1.5,2.1,16.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,12,4,45,6.0,2.0,1.2,14.1,2.0,0.0,0.0
2018,7,12,5,0,12.0,4.0,1.3,14.3,4.0,3.93,0.0
2018,7,12,5,15,16.5,14.0,1.45,14.65,15.0,12.77,0.0
2018,7,12,5,30,21.0,24.0,1.6,15.0,26.0,22.75,13.08
2018,7,12,5,45,14.5,43.0,1.7,15.35,44.5,39.3,28.63
2018,7,12,6,0,8.0,62.0,1.8,15.7,63.0,57.23,44.91
2018,7,12,6,15,14.5,74.0,1.8,16.05,77.5,68.64,55.23
2018,7,12,6,30,21.0,86.0,1.8,16.4,92.0,79.4,60.78
2018,7,12,6,45,24.5,111.0,1.8,16.8,119.5,103.34,80.13
2018,7,12,7,0,28.0,136.0,1.8,17.2,147.0,128.07,99.93
