Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,7,15,79.5,160.0,1.9,17.75,196.5,163.39,126.34
2018,7,12,7,30,131.0,184.0,2.0,18.3,246.0,201.46,155.27
2018,7,12,7,45,248.5,188.0,2.1,18.8,322.0,250.06,191.73
2018,7,12,8,0,366.0,192.0,2.2,19.3,398.0,311.49,239.24
2018,7,12,8,15,540.0,160.5,2.25,19.7,494.5,380.57,293.08
2018,7,12,8,30,714.0,129.0,2.3,20.1,591.0,466.19,359.78
2018,7,12,8,45,755.0,122.0,2.4,20.55,640.5,520.87,402.43
2018,7,12,9,0,796.0,115.0,2.5,21.0,690.0,576.04,444.7
2018,7,12,9,15,812.0,115.0,2.6,21.4,730.0,624.33,480.83
2018,7,12,9,30,828.0,115.0,2.7,21.8,770.0,673.34,516.61
2018,7,12,9,45,836.0,117.0,2.75,22.25,803.0,716.65,546.04
2018,7,12,10,0,844.0,119.0,2.8,22.7,836.0,758.59,573.52
2018,7,12,10,15,850.0,121.0,2.9,23.1,863.0,797.38,598.9
2018,7,12,10,30,856.0,123.0,3.0,23.5,890.0,834.28,622.8
2018,7,12,10,45,860.5,123.5,3.1,23.9,910.5,866.38,643.28
2018,7,12,11,0,865.0,124.0,3.2,24.3,931.0,896.17,662.13
2018,7,12,11,15,868.5,124.5,3.2,24.5,945.0,922.58,678.56
2018,7,12,11,30,872.0,125.0,3.2,24.7,959.0,946.37,693.22
2018,7,12,11,45,874.5,125.0,3.15,24.85,966.0,965.98,704.91
2018,7,12,12,0,877.0,125.0,3.1,25.0,973.0,982.74,714.76
2018,7,12,12,15,878.0,124.0,3.0,25.05,972.5,994.09,721.03
2018,7,12,12,30,879.0,123.0,2.9,25.1,972.0,1002.39,725.39
2018,7,12,12,45,878.5,122.0,2.8,25.15,964.0,1006.09,726.86
2018,7,12,13,0,878.0,121.0,2.7,25.2,956.0,1006.61,726.41
2018,7,12,13,15,876.5,119.5,2.6,25.35,941.5,1002.44,722.78
2018,7,12,13,30,875.0,118.0,2.5,25.5,927.0,995.1,717.25
2018,7,12,13,45,872.5,115.0,2.4,25.6,905.0,982.07,708.34
2018,7,12,14,0,870.0,112.0,2.3,25.7,883.0,965.94,697.58
2018,7,12,14,15,832.5,127.5,2.25,25.75,845.0,932.77,676.56
2018,7,12,14,30,795.0,143.0,2.2,25.8,807.0,903.68,658.3
2018,7,12,14,45,568.5,241.0,2.15,25.9,705.5,785.59,578.7
2018,7,12,15,0,342.0,339.0,2.1,26.0,604.0,663.96,490.38
2018,7,12,15,15,411.0,293.5,2.1,26.0,595.0,672.47,500.2
2018,7,12,15,30,480.0,248.0,2.1,26.0,586.0,668.44,500.43
2018,7,12,15,45,616.5,178.5,2.1,25.85,583.5,688.63,519.3
2018,7,12,16,0,753.0,109.0,2.1,25.7,581.0,690.97,523.94
2018,7,12,16,15,755.5,97.5,2.1,25.45,538.5,649.83,496.98
2018,7,12,16,30,758.0,86.0,2.1,25.2,496.0,606.55,467.54
2018,7,12,16,45,733.0,82.5,2.1,25.0,447.0,553.04,428.78
2018,7,12,17,0,708.0,79.0,2.1,24.8,398.0,500.31,389.47
2018,7,12,17,15,665.0,76.5,2.1,24.3,346.5,441.31,344.52
2018,7,12,17,30,622.0,74.0,2.1,23.8,295.0,384.49,299.81
2018,7,12,17,45,545.5,71.0,2.05,23.3,242.0,316.37,245.06
2018,7,12,18,0,469.0,68.0,2.0,22.8,189.0,255.42,194.86
2018,7,12,18,15,362.0,60.5,1.9,22.05,141.5,186.05,138.13
2018,7,12,18,30,255.0,53.0,1.8,21.3,94.0,130.26,92.67
2018,7,12,18,45,171.0,38.5,1.7,20.6,62.0,83.21,54.51
2018,7,12,19,0,87.0,24.0,1.6,19.9,30.0,40.62,16.8
2018,7,12,19,15,48.0,13.0,1.6,19.45,16.0,17.69,0.0
2018,7,12,19,30,9.0,2.0,1.6,19.0,2.0,0.0,0.0
2018,7,12,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.4,13.6,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,13.7,4.0,3.93,0.0
2018,7,13,5,15,124.0,17.5,1.25,14.1,28.0,17.2,0.0
2018,7,13,5,30,239.0,31.0,1.2,14.5,52.0,24.11,14.11
2018,7,13,5,45,344.0,39.5,1.1,14.95,91.5,29.86,20.45
2018,7,13,6,0,449.0,48.0,1.0,15.4,131.0,34.57,25.03
2018,7,13,6,15,513.5,54.5,0.95,16.0,177.5,38.38,28.56
2018,7,13,6,30,578.0,61.0,0.9,16.6,224.0,77.12,40.88
2018,7,13,6,45,623.5,66.0,0.85,17.2,274.0,119.77,67.95
2018,7,13,7,0,669.0,71.0,0.8,17.8,324.0,167.53,104.64
2018,7,13,7,15,701.5,75.0,0.7,18.55,374.5,219.03,147.44
2018,7,13,7,30,734.0,79.0,0.6,19.3,425.0,271.2,191.37
2018,7,13,7,45,758.5,81.0,0.55,20.05,474.0,322.08,234.15
2018,7,13,8,0,783.0,83.0,0.5,20.8,523.0,375.04,277.32
2018,7,13,8,15,801.5,85.5,0.5,21.55,570.0,427.68,319.04
2018,7,13,8,30,820.0,88.0,0.5,22.3,617.0,483.87,361.69
2018,7,13,8,45,835.0,90.0,0.45,23.1,661.0,535.53,398.98
2018,7,13,9,0,850.0,92.0,0.4,23.9,705.0,587.26,434.74
2018,7,13,9,15,857.0,95.5,0.5,24.5,743.0,635.18,468.52
2018,7,13,9,30,864.0,99.0,0.6,25.1,781.0,682.0,500.69
2018,7,13,9,45,868.0,103.5,0.65,25.75,814.0,726.29,527.93
2018,7,13,10,0,872.0,108.0,0.7,26.4,847.0,768.84,553.6
2018,7,13,10,15,879.0,108.0,0.85,26.75,874.5,807.55,578.63
2018,7,13,10,30,886.0,108.0,1.0,27.1,902.0,844.35,602.31
2018,7,13,10,45,891.0,109.0,1.15,27.45,923.5,878.29,624.06
2018,7,13,11,0,896.0,110.0,1.3,27.8,945.0,909.86,644.23
2018,7,13,11,15,900.0,109.5,1.45,28.05,959.0,936.52,661.53
2018,7,13,11,30,904.0,109.0,1.6,28.3,973.0,960.46,677.16
2018,7,13,11,45,906.0,109.0,1.75,28.5,980.0,980.16,690.29
2018,7,13,12,0,908.0,109.0,1.9,28.7,987.0,996.86,701.63
2018,7,13,12,15,909.0,108.5,2.05,28.75,986.5,1009.01,710.62
2018,7,13,12,30,910.0,108.0,2.2,28.8,986.0,1018.0,717.74
2018,7,13,12,45,910.5,106.5,2.3,28.8,978.5,1022.26,721.58
2018,7,13,13,0,911.0,105.0,2.4,28.8,971.0,1023.22,723.51
2018,7,13,13,15,909.0,103.5,2.5,28.75,955.5,1018.38,722.04
2018,7,13,13,30,907.0,102.0,2.6,28.7,940.0,1010.25,718.62
2018,7,13,13,45,903.0,100.5,2.7,28.65,917.5,996.9,711.95
2018,7,13,14,0,899.0,99.0,2.8,28.6,895.0,980.41,703.32
2018,7,13,14,15,893.0,97.5,2.85,28.45,866.0,958.95,691.36
2018,7,13,14,30,887.0,96.0,2.9,28.3,837.0,934.63,677.55
2018,7,13,14,45,879.0,95.0,2.95,28.15,802.5,906.28,661.05
2018,7,13,15,0,871.0,94.0,3.0,28.0,768.0,875.46,642.8
2018,7,13,15,15,860.0,91.5,3.0,28.0,727.5,838.16,619.37
2018,7,13,15,30,849.0,89.0,3.0,28.0,687.0,798.92,594.47
2018,7,13,15,45,835.5,87.0,3.1,27.5,643.0,756.54,568.79
2018,7,13,16,0,822.0,85.0,3.2,27.0,599.0,712.86,541.66
2018,7,13,16,15,805.0,81.5,3.25,26.55,551.5,663.99,509.92
2018,7,13,16,30,788.0,78.0,3.3,26.1,504.0,617.59,478.89
2018,7,13,16,45,764.0,75.5,3.35,25.7,454.5,564.47,440.35
2018,7,13,17,0,740.0,73.0,3.4,25.3,405.0,511.97,401.05
2018,7,13,17,15,707.5,69.0,3.4,24.65,354.5,454.28,356.74
2018,7,13,17,30,675.0,65.0,3.4,24.0,304.0,398.62,312.46
2018,7,13,17,45,629.0,60.0,3.4,23.35,254.5,339.42,263.93
2018,7,13,18,0,583.0,55.0,3.4,22.7,205.0,283.44,216.52
2018,7,13,18,15,513.5,48.5,3.3,21.85,159.0,222.72,164.79
2018,7,13,18,30,444.0,42.0,3.2,21.0,113.0,169.15,118.54
2018,7,13,18,45,336.0,33.0,3.1,20.2,76.0,112.35,71.6
2018,7,13,19,0,228.0,24.0,3.0,19.4,39.0,64.33,26.18
2018,7,13,19,15,120.5,13.0,2.95,18.85,20.5,25.05,0.0
2018,7,13,19,30,13.0,2.0,2.9,18.3,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,17.75,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.0,2.5,1.9,12.65,2.5,0.0,0.0
2018,7,14,5,0,42.0,5.0,1.9,12.7,5.0,4.91,0.0
2018,7,14,5,15,172.0,16.5,1.9,13.15,29.5,16.22,0.0
2018,7,14,5,30,302.0,28.0,1.9,13.6,54.0,22.02,12.3
2018,7,14,5,45,400.5,35.5,1.9,14.05,94.0,26.26,17.34
2018,7,14,6,0,499.0,43.0,1.9,14.5,134.0,30.3,21.3
2018,7,14,6,15,562.0,48.5,1.9,15.2,181.5,32.59,23.48
2018,7,14,6,30,625.0,54.0,1.9,15.9,229.0,75.75,38.69
2018,7,14,6,45,668.0,58.5,1.9,16.6,279.5,119.95,66.58
2018,7,14,7,0,711.0,63.0,1.9,17.3,330.0,169.05,104.66
2018,7,14,7,15,742.0,66.0,1.9,18.05,381.0,218.89,146.99
2018,7,14,7,30,773.0,69.0,1.9,18.8,432.0,271.93,192.97
2018,7,14,7,45,795.5,71.5,1.9,19.5,482.0,328.04,241.33
2018,7,14,8,0,818.0,74.0,1.9,20.2,532.0,382.44,287.32
2018,7,14,8,15,835.0,76.0,1.95,21.0,579.5,435.52,331.03
2018,7,14,8,30,852.0,78.0,2.0,21.8,627.0,489.33,373.79
2018,7,14,8,45,865.5,80.0,2.0,22.6,671.0,541.75,413.85
2018,7,14,9,0,879.0,82.0,2.0,23.4,715.0,594.05,452.36
2018,7,14,9,15,889.5,83.5,2.05,24.05,755.0,643.64,488.14
2018,7,14,9,30,900.0,85.0,2.1,24.7,795.0,692.36,521.7
2018,7,14,9,45,908.0,86.0,2.15,25.3,829.0,737.69,550.72
2018,7,14,10,0,916.0,87.0,2.2,25.9,863.0,781.49,578.27
2018,7,14,10,15,922.0,88.0,2.25,26.4,891.0,821.95,603.43
2018,7,14,10,30,928.0,89.0,2.3,26.9,919.0,860.32,626.95
2018,7,14,10,45,932.0,90.0,2.35,27.4,940.5,894.7,647.63
2018,7,14,11,0,936.0,91.0,2.4,27.9,962.0,926.51,666.51
2018,7,14,11,15,939.0,91.0,2.55,28.1,976.0,953.72,684.04
2018,7,14,11,30,942.0,91.0,2.7,28.3,990.0,978.03,699.76
2018,7,14,11,45,943.5,91.0,2.8,28.55,997.0,997.91,712.12
2018,7,14,12,0,945.0,91.0,2.9,28.8,1004.0,1014.64,722.57
2018,7,14,12,15,945.0,91.5,3.0,28.85,1003.5,1027.18,731.05
2018,7,14,12,30,945.0,92.0,3.1,28.9,1003.0,1036.42,737.56
2018,7,14,12,45,943.0,92.0,3.2,28.95,994.5,1039.79,740.48
2018,7,14,13,0,941.0,92.0,3.3,29.0,986.0,1039.76,741.4
2018,7,14,13,15,938.5,91.5,3.35,28.95,970.5,1035.31,739.54
2018,7,14,13,30,936.0,91.0,3.4,28.9,955.0,1027.49,735.65
2018,7,14,13,45,932.0,90.0,3.5,28.8,932.5,1014.33,728.97
2018,7,14,14,0,928.0,89.0,3.6,28.7,910.0,997.92,720.26
2018,7,14,14,15,922.0,88.0,3.7,28.5,880.5,976.47,708.55
2018,7,14,14,30,916.0,87.0,3.8,28.3,851.0,952.05,694.87
2018,7,14,14,45,908.5,85.5,3.85,28.05,816.0,922.9,677.82
2018,7,14,15,0,901.0,84.0,3.9,27.8,781.0,891.15,658.93
2018,7,14,15,15,890.5,82.5,3.9,27.8,740.5,854.41,635.61
2018,7,14,15,30,880.0,81.0,3.9,27.8,700.0,815.63,610.74
2018,7,14,15,45,867.0,79.0,4.0,27.0,655.5,772.5,584.87
2018,7,14,16,0,854.0,77.0,4.1,26.2,611.0,727.95,557.42
2018,7,14,16,15,837.0,74.5,4.1,25.7,562.5,678.84,525.1
2018,7,14,16,30,820.0,72.0,4.1,25.2,514.0,629.14,491.72
2018,7,14,16,45,797.0,69.0,4.1,24.65,463.5,574.84,452.05
2018,7,14,17,0,774.0,66.0,4.1,24.1,413.0,523.53,413.27
2018,7,14,17,15,743.0,62.5,4.0,23.4,362.0,465.53,368.16
2018,7,14,17,30,712.0,59.0,3.9,22.7,311.0,409.39,322.96
2018,7,14,17,45,667.5,54.5,3.85,22.05,260.5,348.59,272.59
2018,7,14,18,0,623.0,50.0,3.8,21.4,210.0,291.62,223.77
2018,7,14,18,15,555.5,44.0,3.7,20.65,163.0,230.82,171.22
2018,7,14,18,30,488.0,38.0,3.6,19.9,116.0,176.16,123.36
2018,7,14,18,45,379.0,30.5,3.45,19.15,78.0,118.51,75.11
2018,7,14,19,0,270.0,23.0,3.3,18.4,40.0,69.55,27.09
2018,7,14,19,15,144.0,13.0,3.25,17.95,21.0,27.36,0.0
2018,7,14,19,30,18.0,3.0,3.2,17.5,2.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,3.1,17.0,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,1.55,11.7,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,1.5,11.8,5.0,4.91,0.0
2018,7,15,5,15,198.5,15.5,1.5,12.3,30.0,15.24,0.0
2018,7,15,5,30,345.0,26.0,1.5,12.8,55.0,20.18,10.72
2018,7,15,5,45,444.5,33.0,1.45,13.3,96.5,24.11,15.51
2018,7,15,6,0,544.0,40.0,1.4,13.8,138.0,30.4,21.47
2018,7,15,6,15,606.0,44.5,1.4,14.65,186.5,32.04,23.06
2018,7,15,6,30,668.0,49.0,1.4,15.5,235.0,72.63,35.13
2018,7,15,6,45,709.5,53.0,1.45,16.3,286.5,118.59,63.82
2018,7,15,7,0,751.0,57.0,1.5,17.1,338.0,169.25,103.07
2018,7,15,7,15,780.5,59.0,1.5,17.9,389.5,223.68,149.17
2018,7,15,7,30,810.0,61.0,1.5,18.7,441.0,277.38,195.74
2018,7,15,7,45,832.0,63.5,1.5,19.45,492.0,331.78,242.8
2018,7,15,8,0,854.0,66.0,1.5,20.2,543.0,387.89,290.05
2018,7,15,8,15,870.5,68.0,1.55,21.0,591.5,442.62,334.9
2018,7,15,8,30,887.0,70.0,1.6,21.8,640.0,497.98,378.64
2018,7,15,8,45,900.5,71.5,1.65,22.6,685.0,551.66,419.59
2018,7,15,9,0,914.0,73.0,1.7,23.4,730.0,605.18,458.95
2018,7,15,9,15,920.5,76.0,1.8,24.05,769.5,655.3,495.12
2018,7,15,9,30,927.0,79.0,1.9,24.7,809.0,704.14,528.55
2018,7,15,9,45,931.0,82.5,2.0,25.3,843.0,750.17,558.15
2018,7,15,10,0,935.0,86.0,2.1,25.9,877.0,794.31,586.09
2018,7,15,10,15,942.0,86.5,2.2,26.4,906.0,835.84,612.2
2018,7,15,10,30,949.0,87.0,2.3,26.9,935.0,875.29,636.69
2018,7,15,10,45,954.0,87.0,2.4,27.45,957.0,910.25,657.93
2018,7,15,11,0,959.0,87.0,2.5,28.0,979.0,942.64,677.39
2018,7,15,11,15,962.0,87.5,2.6,28.15,994.0,970.96,695.26
2018,7,15,11,30,965.0,88.0,2.7,28.3,1009.0,996.31,711.27
2018,7,15,11,45,967.5,88.0,2.85,28.45,1016.5,1017.61,725.21
2018,7,15,12,0,970.0,88.0,3.0,28.6,1024.0,1035.71,737.2
2018,7,15,12,15,968.5,89.0,3.1,28.65,1023.0,1047.6,745.24
2018,7,15,12,30,967.0,90.0,3.2,28.7,1022.0,1056.08,751.26
2018,7,15,12,45,963.5,91.0,3.3,28.7,1013.0,1059.1,754.12
2018,7,15,13,0,960.0,92.0,3.4,28.7,1004.0,1058.65,754.93
2018,7,15,13,15,958.0,91.5,3.5,28.55,988.5,1054.68,754.08
2018,7,15,13,30,956.0,91.0,3.6,28.4,973.0,1047.25,751.13
2018,7,15,13,45,952.5,89.5,3.65,28.3,950.0,1033.88,743.95
2018,7,15,14,0,949.0,88.0,3.7,28.2,927.0,1017.17,734.72
2018,7,15,14,15,943.5,87.0,3.75,27.95,897.5,995.85,722.97
2018,7,15,14,30,938.0,86.0,3.8,27.7,868.0,971.46,709.22
2018,7,15,14,45,931.0,84.5,3.9,27.5,832.5,942.25,692.37
2018,7,15,15,0,924.0,83.0,4.0,27.3,797.0,910.34,673.58
2018,7,15,15,15,913.5,82.0,4.0,27.3,756.0,873.46,650.23
2018,7,15,15,30,903.0,81.0,4.0,27.3,715.0,834.46,625.28
2018,7,15,15,45,890.5,78.5,4.05,26.5,669.5,790.34,598.64
2018,7,15,16,0,878.0,76.0,4.1,25.7,624.0,744.7,570.39
2018,7,15,16,15,861.5,73.5,4.1,25.15,575.0,694.95,537.85
2018,7,15,16,30,845.0,71.0,4.1,24.6,526.0,644.5,504.16
2018,7,15,16,45,822.5,68.0,4.1,24.1,474.5,589.35,463.93
2018,7,15,17,0,800.0,65.0,4.1,23.6,423.0,537.11,424.38
2018,7,15,17,15,768.5,61.5,4.0,22.85,370.5,477.56,378.14
2018,7,15,17,30,737.0,58.0,3.9,22.1,318.0,419.89,331.74
2018,7,15,17,45,692.0,54.0,3.85,21.4,266.5,358.12,280.53
2018,7,15,18,0,647.0,50.0,3.8,20.7,215.0,300.22,230.79
2018,7,15,18,15,577.5,44.5,3.65,19.9,167.0,237.09,176.15
2018,7,15,18,30,508.0,39.0,3.5,19.1,119.0,182.25,127.89
2018,7,15,18,45,393.5,31.0,3.4,18.35,79.5,121.85,77.29
2018,7,15,19,0,279.0,23.0,3.3,17.6,40.0,70.6,26.26
2018,7,15,19,15,148.5,13.0,3.25,17.1,21.0,27.73,0.0
2018,7,15,19,30,18.0,3.0,3.2,16.6,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.1,16.1,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,1.9,11.3,2.5,0.0,0.0
2018,7,16,5,0,51.0,6.0,1.9,11.4,5.0,0.0,0.0
2018,7,16,5,15,200.5,16.0,1.9,11.9,30.0,15.73,0.0
2018,7,16,5,30,350.0,26.0,1.9,12.4,55.0,20.31,10.67
2018,7,16,5,45,453.0,33.0,1.9,12.9,97.0,24.22,15.6
2018,7,16,6,0,556.0,40.0,1.9,13.4,139.0,30.52,21.58
2018,7,16,6,15,618.5,45.0,1.9,14.2,188.5,32.59,23.57
2018,7,16,6,30,681.0,50.0,1.9,15.0,238.0,73.11,35.6
2018,7,16,6,45,723.0,53.5,1.9,15.8,290.0,119.37,64.16
2018,7,16,7,0,765.0,57.0,1.9,16.6,342.0,170.4,103.67
2018,7,16,7,15,795.0,60.0,1.9,17.4,395.0,226.59,151.37
2018,7,16,7,30,825.0,63.0,1.9,18.2,448.0,282.14,199.68
2018,7,16,7,45,847.0,65.0,1.95,19.0,499.5,336.97,247.45
2018,7,16,8,0,869.0,67.0,2.0,19.8,551.0,393.47,295.46
2018,7,16,8,15,885.0,68.5,2.0,20.7,599.5,448.36,340.61
2018,7,16,8,30,901.0,70.0,2.0,21.6,648.0,503.81,384.5
2018,7,16,8,45,913.5,71.5,2.05,22.45,693.0,557.71,425.83
2018,7,16,9,0,926.0,73.0,2.1,23.3,738.0,611.32,465.47
2018,7,16,9,15,934.5,75.0,2.2,24.0,778.5,662.36,502.44
2018,7,16,9,30,943.0,77.0,2.3,24.7,819.0,712.27,536.63
2018,7,16,9,45,949.0,79.0,2.35,25.45,853.5,759.02,566.17
2018,7,16,10,0,955.0,81.0,2.4,26.2,888.0,803.98,594.01
2018,7,16,10,15,960.5,82.0,2.45,26.7,916.5,845.58,619.79
2018,7,16,10,30,966.0,83.0,2.5,27.2,945.0,884.95,643.81
2018,7,16,10,45,970.0,83.0,2.55,27.75,966.5,919.62,664.42
2018,7,16,11,0,974.0,83.0,2.6,28.3,988.0,951.61,683.14
2018,7,16,11,15,976.0,84.0,2.7,28.55,1002.5,979.92,700.69
2018,7,16,11,30,978.0,85.0,2.8,28.8,1017.0,1005.17,716.3
2018,7,16,11,45,979.5,85.0,2.9,29.05,1024.0,1025.79,729.02
2018,7,16,12,0,981.0,85.0,3.0,29.3,1031.0,1043.13,739.76
2018,7,16,12,15,979.0,86.0,3.1,29.35,1029.5,1054.68,747.56
2018,7,16,12,30,977.0,87.0,3.2,29.4,1028.0,1062.75,753.32
2018,7,16,12,45,974.0,88.5,3.35,29.4,1019.5,1066.85,757.27
2018,7,16,13,0,971.0,90.0,3.5,29.4,1011.0,1067.44,759.12
2018,7,16,13,15,968.5,89.0,3.55,29.3,995.0,1062.43,757.07
2018,7,16,13,30,966.0,88.0,3.6,29.2,979.0,1053.92,752.94
2018,7,16,13,45,962.5,87.5,3.65,29.05,956.5,1041.5,746.58
2018,7,16,14,0,959.0,87.0,3.7,28.9,934.0,1025.72,738.14
2018,7,16,14,15,953.5,86.0,3.75,28.75,904.5,1004.23,726.07
2018,7,16,14,30,948.0,85.0,3.8,28.6,875.0,979.64,712.0
2018,7,16,14,45,940.5,83.5,3.8,28.4,838.5,949.73,694.24
2018,7,16,15,0,933.0,82.0,3.8,28.2,802.0,917.11,674.62
2018,7,16,15,15,922.5,80.5,3.8,28.2,760.5,879.39,650.92
2018,7,16,15,30,912.0,79.0,3.8,28.2,719.0,839.54,625.61
2018,7,16,15,45,899.5,77.0,3.75,27.6,673.5,795.63,598.48
2018,7,16,16,0,887.0,75.0,3.7,27.0,628.0,750.17,569.85
2018,7,16,16,15,870.5,72.5,3.65,26.6,578.5,700.02,536.96
2018,7,16,16,30,854.0,70.0,3.6,26.2,529.0,649.16,502.97
2018,7,16,16,45,831.5,67.5,3.55,25.8,477.5,594.14,463.09
2018,7,16,17,0,809.0,65.0,3.5,25.4,426.0,542.01,423.85
2018,7,16,17,15,777.5,62.0,3.4,24.75,373.5,482.56,378.11
2018,7,16,17,30,746.0,59.0,3.3,24.1,321.0,424.96,332.18
2018,7,16,17,45,700.5,54.5,3.2,23.45,268.5,361.94,280.51
2018,7,16,18,0,655.0,50.0,3.1,22.8,216.0,302.83,230.31
2018,7,16,18,15,584.5,44.5,2.9,21.9,167.5,238.96,175.71
2018,7,16,18,30,514.0,39.0,2.7,21.0,119.0,183.52,127.47
2018,7,16,18,45,388.5,30.5,2.45,20.1,78.5,120.05,75.27
2018,7,16,19,0,263.0,22.0,2.2,19.2,38.0,66.83,22.96
2018,7,16,19,15,131.5,11.0,2.2,18.7,19.0,23.95,0.0
2018,7,16,19,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,4,45,21.5,2.5,1.05,13.3,2.0,0.0,0.0
2018,7,17,5,0,43.0,5.0,1.1,13.5,4.0,0.0,0.0
2018,7,17,5,15,190.5,15.5,1.2,14.0,28.5,15.24,0.0
2018,7,17,5,30,338.0,26.0,1.3,14.5,53.0,20.43,10.45
2018,7,17,5,45,445.0,33.5,1.45,15.05,95.5,24.78,15.9
2018,7,17,6,0,552.0,41.0,1.6,15.6,138.0,31.6,22.31
2018,7,17,6,15,615.5,46.0,1.6,16.35,187.5,33.59,24.23
2018,7,17,6,30,679.0,51.0,1.6,17.1,237.0,72.78,35.49
2018,7,17,6,45,721.0,54.5,1.6,17.8,289.0,118.89,63.43
2018,7,17,7,0,763.0,58.0,1.6,18.5,341.0,169.81,102.37
2018,7,17,7,15,792.5,61.0,1.6,19.4,393.5,222.19,146.5
2018,7,17,7,30,822.0,64.0,1.6,20.3,446.0,281.09,196.89
2018,7,17,7,45,843.0,66.5,1.65,21.2,497.5,335.92,244.04
2018,7,17,8,0,864.0,69.0,1.7,22.1,549.0,392.34,291.31
2018,7,17,8,15,880.5,70.5,1.75,22.8,597.5,447.24,336.27
2018,7,17,8,30,897.0,72.0,1.8,23.5,646.0,502.76,380.14
2018,7,17,8,45,909.5,73.5,1.85,24.2,691.0,556.52,421.19
2018,7,17,9,0,922.0,75.0,1.9,24.9,736.0,610.01,460.6
2018,7,17,9,15,923.0,81.0,1.95,25.55,774.5,660.01,496.18
2018,7,17,9,30,924.0,87.0,2.0,26.2,813.0,708.26,528.98
2018,7,17,9,45,924.0,92.5,2.05,26.85,845.5,753.36,557.31
2018,7,17,10,0,924.0,98.0,2.1,27.5,878.0,796.26,583.75
2018,7,17,10,15,938.0,94.5,2.15,28.0,909.0,839.24,610.23
2018,7,17,10,30,952.0,91.0,2.2,28.5,940.0,880.61,635.31
2018,7,17,10,45,950.5,95.5,2.25,28.95,960.5,914.6,655.51
2018,7,17,11,0,949.0,100.0,2.3,29.4,981.0,945.66,673.75
2018,7,17,11,15,957.0,96.0,2.35,29.65,996.0,974.02,690.76
2018,7,17,11,30,965.0,92.0,2.4,29.9,1011.0,999.6,706.01
2018,7,17,11,45,965.5,92.5,2.4,30.2,1017.5,1019.59,717.13
2018,7,17,12,0,966.0,93.0,2.4,30.5,1024.0,1036.33,726.29
2018,7,17,12,15,954.5,100.5,2.5,30.6,1020.0,1044.99,732.21
2018,7,17,12,30,943.0,108.0,2.6,30.7,1016.0,1050.12,736.1
2018,7,17,12,45,948.0,103.0,2.65,30.8,1009.0,1055.56,739.81
2018,7,17,13,0,953.0,98.0,2.7,30.9,1002.0,1057.54,741.49
2018,7,17,13,15,950.0,97.5,2.75,30.85,986.0,1052.66,739.51
2018,7,17,13,30,947.0,97.0,2.8,30.8,970.0,1044.36,735.55
2018,7,17,13,45,942.5,96.5,2.9,30.75,947.0,1031.21,729.12
2018,7,17,14,0,938.0,96.0,3.0,30.7,924.0,1014.78,720.67
2018,7,17,14,15,932.0,94.0,3.05,30.5,893.5,992.15,708.32
2018,7,17,14,30,926.0,92.0,3.1,30.3,863.0,966.49,694.03
2018,7,17,14,45,917.0,91.5,3.15,30.1,827.0,936.84,677.09
2018,7,17,15,0,908.0,91.0,3.2,29.9,791.0,904.63,658.36
2018,7,17,15,15,897.0,89.0,3.2,29.9,749.5,866.72,634.85
2018,7,17,15,30,886.0,87.0,3.2,29.9,708.0,826.75,609.81
2018,7,17,15,45,872.0,84.5,3.35,29.2,662.0,782.05,583.65
2018,7,17,16,0,858.0,82.0,3.5,28.5,616.0,735.98,555.87
2018,7,17,16,15,840.0,79.5,3.5,28.05,567.0,685.95,523.47
2018,7,17,16,30,822.0,77.0,3.5,27.6,518.0,638.41,491.92
2018,7,17,16,45,797.5,74.0,3.5,27.1,466.5,582.8,451.93
2018,7,17,17,0,773.0,71.0,3.5,26.6,415.0,527.81,411.11
2018,7,17,17,15,739.5,67.5,3.45,25.85,363.0,468.45,365.85
2018,7,17,17,30,706.0,64.0,3.4,25.1,311.0,411.19,320.56
2018,7,17,17,45,658.0,59.0,3.35,24.35,259.5,348.57,269.59
2018,7,17,18,0,610.0,54.0,3.3,23.6,208.0,291.24,221.2
2018,7,17,18,15,537.0,47.5,3.15,22.7,160.5,228.01,167.53
2018,7,17,18,30,464.0,41.0,3.0,21.8,113.0,172.34,119.65
2018,7,17,18,45,341.0,31.5,2.85,20.85,74.0,111.07,69.61
2018,7,17,19,0,218.0,22.0,2.7,19.9,35.0,59.64,18.74
2018,7,17,19,15,109.0,11.0,2.6,19.4,17.5,21.62,0.0
2018,7,17,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,5.5,1.5,1.35,14.15,1.5,0.0,0.0
2018,7,18,5,0,11.0,3.0,1.4,14.2,3.0,0.0,0.0
2018,7,18,5,15,76.5,15.0,1.5,14.55,20.5,14.74,0.0
2018,7,18,5,30,142.0,27.0,1.6,14.9,38.0,21.0,10.63
2018,7,18,5,45,178.0,43.0,1.65,15.3,67.0,32.89,22.87
2018,7,18,6,0,214.0,59.0,1.7,15.7,96.0,47.46,36.21
2018,7,18,6,15,298.5,71.5,1.65,16.3,142.0,52.16,40.63
2018,7,18,6,30,383.0,84.0,1.6,16.9,188.0,82.79,52.98
2018,7,18,6,45,554.0,73.5,1.5,17.55,259.5,114.1,66.61
2018,7,18,7,0,725.0,63.0,1.4,18.2,331.0,167.04,101.75
2018,7,18,7,15,756.0,66.0,1.4,19.05,382.5,217.67,144.18
2018,7,18,7,30,787.0,69.0,1.4,19.9,434.0,271.51,190.37
2018,7,18,7,45,809.5,72.0,1.4,20.8,485.0,328.91,239.19
2018,7,18,8,0,832.0,75.0,1.4,21.7,536.0,384.64,285.55
2018,7,18,8,15,849.0,77.0,1.5,22.45,584.0,438.63,329.7
2018,7,18,8,30,866.0,79.0,1.6,23.2,632.0,493.34,372.94
2018,7,18,8,45,862.5,87.5,1.65,23.95,671.5,543.65,411.19
2018,7,18,9,0,859.0,96.0,1.7,24.7,711.0,592.24,446.77
2018,7,18,9,15,729.5,164.5,1.75,25.45,707.0,613.55,459.88
2018,7,18,9,30,600.0,233.0,1.8,26.2,703.0,625.28,465.12
2018,7,18,9,45,543.0,274.0,1.85,26.9,714.0,650.82,480.55
2018,7,18,10,0,486.0,315.0,1.9,27.6,725.0,670.7,491.41
2018,7,18,10,15,589.0,273.0,2.05,27.95,786.0,733.45,536.46
2018,7,18,10,30,692.0,231.0,2.2,28.3,847.0,801.72,584.28
2018,7,18,10,45,667.5,261.0,2.35,28.65,867.0,833.95,604.04
2018,7,18,11,0,643.0,291.0,2.5,29.0,887.0,862.83,621.67
2018,7,18,11,15,757.5,218.0,2.7,29.1,931.0,915.77,658.81
2018,7,18,11,30,872.0,145.0,2.9,29.2,975.0,964.06,690.41
2018,7,18,11,45,898.0,129.0,3.05,29.3,989.0,990.88,707.8
2018,7,18,12,0,924.0,113.0,3.2,29.4,1003.0,1015.23,723.84
2018,7,18,12,15,933.5,106.0,3.15,29.4,1004.5,1029.61,732.32
2018,7,18,12,30,943.0,99.0,3.1,29.4,1006.0,1040.78,738.92
2018,7,18,12,45,944.5,97.0,3.1,29.4,998.5,1045.74,742.13
2018,7,18,13,0,946.0,95.0,3.1,29.4,991.0,1047.26,743.36
2018,7,18,13,15,943.0,94.5,3.05,29.45,975.0,1042.4,740.12
2018,7,18,13,30,940.0,94.0,3.0,29.5,959.0,1034.13,734.9
2018,7,18,13,45,935.0,93.0,2.95,29.55,935.5,1020.01,726.13
2018,7,18,14,0,930.0,92.0,2.9,29.6,912.0,1002.64,715.44
2018,7,18,14,15,915.0,96.5,2.9,29.5,880.5,978.46,701.34
2018,7,18,14,30,900.0,101.0,2.9,29.4,849.0,951.7,685.61
2018,7,18,14,45,835.5,129.5,2.9,29.35,800.5,908.08,658.71
2018,7,18,15,0,771.0,158.0,2.9,29.3,752.0,859.66,628.48
2018,7,18,15,15,794.0,135.5,2.9,29.3,718.5,833.14,612.48
2018,7,18,15,30,817.0,113.0,2.9,29.3,685.0,802.29,593.33
2018,7,18,15,45,823.5,100.5,3.0,28.75,644.5,765.06,571.49
2018,7,18,16,0,830.0,88.0,3.1,28.2,604.0,721.38,544.75
2018,7,18,16,15,820.0,82.0,3.25,27.6,557.0,674.3,515.3
2018,7,18,16,30,810.0,76.0,3.4,27.0,510.0,629.04,486.05
2018,7,18,16,45,785.0,73.0,3.5,26.45,458.5,573.64,446.39
2018,7,18,17,0,760.0,70.0,3.6,25.9,407.0,518.93,405.86
2018,7,18,17,15,725.5,66.5,3.65,25.0,355.5,459.68,360.78
2018,7,18,17,30,691.0,63.0,3.7,24.1,304.0,402.64,315.68
2018,7,18,17,45,642.5,58.0,3.7,23.2,253.0,340.59,264.99
2018,7,18,18,0,594.0,53.0,3.7,22.3,202.0,283.88,216.92
2018,7,18,18,15,521.0,46.5,3.55,21.45,155.5,221.55,163.61
2018,7,18,18,30,448.0,40.0,3.4,20.6,109.0,166.8,116.23
2018,7,18,18,45,328.0,31.0,3.2,19.7,71.5,107.65,67.56
2018,7,18,19,0,208.0,22.0,3.0,18.8,34.0,57.77,16.37
2018,7,18,19,15,104.0,11.0,2.7,18.45,17.0,21.04,0.0
2018,7,18,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.65,14.6,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.6,14.6,2.0,0.0,0.0
2018,7,19,5,15,65.0,15.5,2.45,14.95,20.5,15.24,0.0
2018,7,19,5,30,126.0,29.0,2.3,15.3,39.0,22.74,11.64
2018,7,19,5,45,217.5,44.5,2.1,15.7,76.0,34.22,23.92
2018,7,19,6,0,309.0,60.0,1.9,16.1,113.0,45.13,34.09
2018,7,19,6,15,374.0,71.5,1.8,16.7,157.5,52.3,40.68
2018,7,19,6,30,439.0,83.0,1.7,17.3,202.0,83.96,52.52
2018,7,19,6,45,488.5,92.5,1.6,17.9,251.0,123.45,77.06
2018,7,19,7,0,538.0,102.0,1.5,18.5,300.0,168.24,110.45
2018,7,19,7,15,505.5,123.5,1.4,19.25,332.0,211.72,148.32
2018,7,19,7,30,473.0,145.0,1.3,20.0,364.0,251.59,183.29
2018,7,19,7,45,465.5,166.0,1.2,20.7,402.0,295.56,219.88
2018,7,19,8,0,458.0,187.0,1.1,21.4,440.0,338.63,254.53
2018,7,19,8,15,523.5,184.5,1.1,22.2,498.5,391.03,294.71
2018,7,19,8,30,589.0,182.0,1.1,23.0,557.0,449.54,338.64
2018,7,19,8,45,669.5,163.5,1.1,23.75,619.0,506.7,380.98
2018,7,19,9,0,750.0,145.0,1.1,24.5,681.0,570.65,427.17
2018,7,19,9,15,770.5,144.0,1.15,25.2,721.5,620.82,462.3
2018,7,19,9,30,791.0,143.0,1.2,25.9,762.0,669.56,495.62
2018,7,19,9,45,810.5,140.0,1.3,26.6,799.0,715.68,526.82
2018,7,19,10,0,830.0,137.0,1.4,27.3,836.0,761.43,555.49
2018,7,19,10,15,838.0,138.0,1.5,27.75,864.0,800.35,579.84
2018,7,19,10,30,846.0,139.0,1.6,28.2,892.0,837.95,603.18
2018,7,19,10,45,851.5,140.0,1.7,28.65,913.5,871.48,623.72
2018,7,19,11,0,857.0,141.0,1.8,29.1,935.0,902.78,642.76
2018,7,19,11,15,861.5,141.0,1.9,29.3,949.5,929.81,659.69
2018,7,19,11,30,866.0,141.0,2.0,29.5,964.0,954.26,675.03
2018,7,19,11,45,869.0,140.0,2.1,29.7,971.0,973.62,687.21
2018,7,19,12,0,872.0,139.0,2.2,29.9,978.0,990.13,697.71
2018,7,19,12,15,872.5,139.0,2.3,29.9,978.0,1002.23,706.12
2018,7,19,12,30,873.0,139.0,2.4,29.9,978.0,1011.28,712.75
2018,7,19,12,45,871.5,138.5,2.55,29.9,970.0,1014.72,716.49
2018,7,19,13,0,870.0,138.0,2.7,29.9,962.0,1015.0,718.35
2018,7,19,13,15,867.0,136.5,2.75,29.85,946.0,1009.59,715.95
2018,7,19,13,30,864.0,135.0,2.8,29.8,930.0,1001.03,711.7
2018,7,19,13,45,860.0,133.0,2.9,29.75,907.5,987.85,705.03
2018,7,19,14,0,856.0,131.0,3.0,29.7,885.0,971.64,696.47
2018,7,19,14,15,849.0,129.0,3.05,29.45,855.5,949.62,684.36
2018,7,19,14,30,842.0,127.0,3.1,29.2,826.0,924.88,670.46
2018,7,19,14,45,832.5,125.0,3.2,29.0,791.0,895.29,653.48
2018,7,19,15,0,823.0,123.0,3.3,28.8,756.0,868.29,638.09
2018,7,19,15,15,810.0,120.5,3.3,28.8,715.5,830.55,614.23
2018,7,19,15,30,797.0,118.0,3.3,28.8,675.0,791.09,589.06
2018,7,19,15,45,781.0,114.5,3.4,28.15,630.0,746.69,562.12
2018,7,19,16,0,765.0,111.0,3.5,27.5,585.0,701.26,533.86
2018,7,19,16,15,744.0,107.0,3.5,27.0,537.0,650.96,500.73
2018,7,19,16,30,723.0,103.0,3.5,26.5,489.0,602.16,466.38
2018,7,19,16,45,695.5,98.0,3.5,25.95,439.0,546.82,426.31
2018,7,19,17,0,668.0,93.0,3.5,25.4,389.0,492.57,385.82
2018,7,19,17,15,630.5,87.5,3.4,24.7,338.5,433.92,340.69
2018,7,19,17,30,593.0,82.0,3.3,24.0,288.0,377.93,296.2
2018,7,19,17,45,542.0,74.0,3.2,23.3,238.5,316.54,246.19
2018,7,19,18,0,491.0,66.0,3.1,22.6,189.0,259.84,198.62
2018,7,19,18,15,418.5,56.5,2.95,21.8,144.5,199.81,147.96
2018,7,19,18,30,346.0,47.0,2.8,21.0,100.0,147.34,103.35
2018,7,19,18,45,244.0,34.0,2.6,20.25,64.5,92.77,58.6
2018,7,19,19,0,142.0,21.0,2.4,19.5,29.0,46.26,10.74
2018,7,19,19,15,71.0,10.5,2.3,19.1,14.5,17.24,0.0
2018,7,19,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.0,1.6,14.55,1.0,0.0,0.0
2018,7,20,5,0,10.0,2.0,1.7,14.7,2.0,0.0,0.0
2018,7,20,5,15,91.0,14.5,1.8,15.2,21.0,14.25,0.0
2018,7,20,5,30,172.0,27.0,1.9,15.7,40.0,21.12,10.06
2018,7,20,5,45,262.5,39.5,1.95,16.2,76.0,30.18,20.35
2018,7,20,6,0,353.0,52.0,2.0,16.7,112.0,38.78,28.43
2018,7,20,6,15,419.0,62.0,2.1,17.5,157.0,44.73,33.88
2018,7,20,6,30,485.0,72.0,2.2,18.3,202.0,75.86,44.59
2018,7,20,6,45,532.0,79.5,2.25,19.05,250.5,115.4,68.45
2018,7,20,7,0,579.0,87.0,2.3,19.8,299.0,160.35,101.96
2018,7,20,7,15,614.0,93.0,2.3,20.6,348.5,206.71,140.01
2018,7,20,7,30,649.0,99.0,2.3,21.4,398.0,256.83,182.24
2018,7,20,7,45,635.5,114.5,2.25,22.2,435.5,303.45,222.72
2018,7,20,8,0,622.0,130.0,2.2,23.0,473.0,348.34,260.56
2018,7,20,8,15,556.0,168.0,2.15,23.75,495.0,389.58,294.31
2018,7,20,8,30,490.0,206.0,2.1,24.5,517.0,423.04,320.22
2018,7,20,8,45,613.5,173.5,2.05,25.3,591.5,485.59,367.26
2018,7,20,9,0,737.0,141.0,2.0,26.1,666.0,560.41,422.19
2018,7,20,9,15,650.5,184.5,1.95,26.7,667.5,581.56,435.5
2018,7,20,9,30,564.0,228.0,1.9,27.3,669.0,595.53,443.03
2018,7,20,9,45,707.0,172.0,1.9,27.9,749.5,670.94,497.3
2018,7,20,10,0,850.0,116.0,1.9,28.5,830.0,755.73,553.75
2018,7,20,10,15,857.5,116.5,1.9,28.85,858.0,794.87,577.43
2018,7,20,10,30,865.0,117.0,1.9,29.2,886.0,832.19,600.0
2018,7,20,10,45,871.0,117.5,1.9,29.55,907.5,866.21,620.19
2018,7,20,11,0,877.0,118.0,1.9,29.9,929.0,897.96,638.77
2018,7,20,11,15,881.0,118.0,1.95,30.1,943.5,924.96,655.13
2018,7,20,11,30,885.0,118.0,2.0,30.3,958.0,949.3,669.83
2018,7,20,11,45,887.5,118.0,2.05,30.5,965.5,969.43,681.93
2018,7,20,12,0,890.0,118.0,2.1,30.7,973.0,986.63,692.29
2018,7,20,12,15,892.5,116.0,2.2,30.7,973.0,998.81,700.73
2018,7,20,12,30,895.0,114.0,2.3,30.7,973.0,1007.87,707.37
2018,7,20,12,45,896.5,111.5,2.4,30.7,965.5,1012.22,711.2
2018,7,20,13,0,898.0,109.0,2.5,30.7,958.0,1013.31,713.13
2018,7,20,13,15,895.0,108.0,2.6,30.6,942.5,1008.16,711.56
2018,7,20,13,30,892.0,107.0,2.7,30.5,927.0,999.75,708.05
2018,7,20,13,45,887.5,106.0,2.8,30.35,904.5,986.67,701.79
2018,7,20,14,0,883.0,105.0,2.9,30.2,882.0,970.48,693.59
2018,7,20,14,15,876.0,103.5,3.0,29.9,852.5,948.38,681.99
2018,7,20,14,30,869.0,102.0,3.1,29.6,823.0,923.48,668.51
2018,7,20,14,45,860.5,100.0,3.25,29.35,788.0,894.02,652.09
2018,7,20,15,0,852.0,98.0,3.4,29.1,753.0,862.13,633.82
2018,7,20,15,15,840.5,96.0,3.4,29.1,713.0,825.43,610.64
2018,7,20,15,30,829.0,94.0,3.4,29.1,673.0,786.87,586.03
2018,7,20,15,45,814.0,91.5,3.55,28.25,628.5,743.38,560.28
2018,7,20,16,0,799.0,89.0,3.7,27.4,584.0,702.3,535.59
2018,7,20,16,15,779.5,86.0,3.7,26.9,536.0,652.79,502.99
2018,7,20,16,30,760.0,83.0,3.7,26.4,488.0,603.0,468.7
2018,7,20,16,45,734.5,79.5,3.75,25.85,438.5,548.93,429.43
2018,7,20,17,0,709.0,76.0,3.8,25.3,389.0,495.68,389.5
2018,7,20,17,15,673.5,71.5,3.7,24.65,338.5,437.22,344.13
2018,7,20,17,30,638.0,67.0,3.6,24.0,288.0,382.21,299.97
2018,7,20,17,45,588.5,61.5,3.55,23.35,239.0,321.98,250.44
2018,7,20,18,0,539.0,56.0,3.5,22.7,190.0,266.26,203.15
2018,7,20,18,15,465.5,49.0,3.4,22.1,145.5,206.19,151.91
2018,7,20,18,30,392.0,42.0,3.3,21.5,101.0,153.78,106.85
2018,7,20,18,45,281.0,31.5,3.2,20.9,65.5,98.09,61.05
2018,7,20,19,0,170.0,21.0,3.1,20.3,30.0,50.15,9.38
2018,7,20,19,15,85.0,10.5,3.0,19.95,15.0,18.52,0.0
2018,7,20,19,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.85,19.25,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,17.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.0,1.4,14.15,1.0,0.0,0.0
2018,7,21,5,0,12.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,7,21,5,15,98.5,14.0,1.45,14.7,20.5,13.76,0.0
2018,7,21,5,30,185.0,26.0,1.5,15.2,39.0,20.34,9.14
2018,7,21,5,45,289.0,37.0,1.55,15.65,76.5,28.55,18.98
2018,7,21,6,0,393.0,48.0,1.6,16.1,114.0,35.61,25.72
2018,7,21,6,15,358.5,66.0,1.6,16.75,142.0,48.13,36.99
2018,7,21,6,30,324.0,84.0,1.6,17.4,170.0,78.15,51.38
2018,7,21,6,45,282.5,109.5,1.65,18.05,196.5,119.43,82.41
2018,7,21,7,0,241.0,135.0,1.7,18.7,223.0,152.17,109.93
2018,7,21,7,15,402.0,126.5,1.65,19.45,299.5,191.04,135.6
2018,7,21,7,30,563.0,118.0,1.6,20.2,376.0,250.19,179.74
2018,7,21,7,45,648.5,107.0,1.55,20.95,437.5,300.06,220.06
2018,7,21,8,0,734.0,96.0,1.5,21.7,499.0,361.05,269.03
2018,7,21,8,15,762.5,96.0,1.5,22.4,548.5,413.38,311.4
2018,7,21,8,30,791.0,96.0,1.5,23.1,598.0,467.77,354.03
2018,7,21,8,45,747.0,124.5,1.5,23.75,625.5,512.23,387.55
2018,7,21,9,0,703.0,153.0,1.5,24.4,653.0,549.54,414.4
2018,7,21,9,15,721.5,153.5,1.6,25.0,692.5,596.39,448.37
2018,7,21,9,30,740.0,154.0,1.7,25.6,732.0,644.55,482.3
2018,7,21,9,45,753.0,157.0,1.75,26.2,767.5,689.71,512.96
2018,7,21,10,0,766.0,160.0,1.8,26.8,803.0,734.17,542.06
2018,7,21,10,15,814.5,139.0,1.9,27.15,843.5,782.63,573.42
2018,7,21,10,30,863.0,118.0,2.0,27.5,884.0,831.02,604.32
2018,7,21,10,45,869.0,118.5,2.15,27.8,906.0,865.02,626.06
2018,7,21,11,0,875.0,119.0,2.3,28.1,928.0,896.76,646.38
2018,7,21,11,15,879.0,119.0,2.45,28.25,942.5,923.76,663.99
2018,7,21,11,30,883.0,119.0,2.6,28.4,957.0,948.09,679.93
2018,7,21,11,45,886.0,118.5,2.8,28.5,964.5,968.2,693.77
2018,7,21,12,0,889.0,118.0,3.0,28.6,972.0,985.39,705.8
2018,7,21,12,15,893.0,115.5,3.1,28.5,972.5,998.56,715.11
2018,7,21,12,30,897.0,113.0,3.2,28.4,973.0,1008.62,722.58
2018,7,21,12,45,900.5,109.5,3.35,28.35,966.5,1013.97,727.4
2018,7,21,13,0,904.0,106.0,3.5,28.3,960.0,1016.03,730.23
2018,7,21,13,15,901.5,105.0,3.55,28.1,944.5,1011.34,728.55
2018,7,21,13,30,899.0,104.0,3.6,27.9,929.0,1003.38,724.9
2018,7,21,13,45,895.5,102.5,3.65,27.75,907.0,990.67,718.12
2018,7,21,14,0,892.0,101.0,3.7,27.6,885.0,974.79,709.37
2018,7,21,14,15,886.0,99.5,3.75,27.35,856.0,953.47,697.35
2018,7,21,14,30,880.0,98.0,3.8,27.1,827.0,929.26,683.43
2018,7,21,14,45,871.5,97.0,3.8,26.85,792.5,900.58,666.19
2018,7,21,15,0,863.0,96.0,3.8,26.6,758.0,869.45,647.22
2018,7,21,15,15,852.0,93.5,3.8,26.6,717.5,832.28,623.38
2018,7,21,15,30,841.0,91.0,3.8,26.6,677.0,793.18,598.04
2018,7,21,15,45,827.5,88.0,3.8,25.95,632.5,749.85,570.96
2018,7,21,16,0,814.0,85.0,3.8,25.3,588.0,705.21,542.48
2018,7,21,16,15,796.0,82.5,3.8,24.85,541.0,660.2,512.78
2018,7,21,16,30,778.0,80.0,3.8,24.4,494.0,611.22,478.91
2018,7,21,16,45,754.0,76.5,3.8,23.95,444.0,557.25,439.13
2018,7,21,17,0,730.0,73.0,3.8,23.5,394.0,503.92,398.61
2018,7,21,17,15,696.5,68.5,3.7,22.85,343.0,445.48,352.94
2018,7,21,17,30,663.0,64.0,3.6,22.2,292.0,389.22,307.46
2018,7,21,17,45,615.0,59.0,3.55,21.55,243.0,329.83,258.12
2018,7,21,18,0,567.0,54.0,3.5,20.9,194.0,273.84,210.11
2018,7,21,18,15,493.0,47.0,3.35,20.3,148.0,212.17,157.02
2018,7,21,18,30,419.0,40.0,3.2,19.7,102.0,158.24,110.2
2018,7,21,18,45,302.5,30.0,3.1,19.05,66.0,100.64,62.46
2018,7,21,19,0,186.0,20.0,3.0,18.4,30.0,51.41,6.82
2018,7,21,19,15,93.0,10.0,2.9,18.0,15.0,18.71,0.0
2018,7,21,19,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
