Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.3,13.85,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,13.9,2.0,0.0,0.0
2018,7,22,5,15,115.5,13.5,1.3,14.25,21.0,13.27,0.0
2018,7,22,5,30,218.0,25.0,1.3,14.6,40.0,20.11,8.57
2018,7,22,5,45,329.5,34.5,1.25,15.0,78.5,26.29,17.05
2018,7,22,6,0,441.0,44.0,1.2,15.4,117.0,32.08,22.69
2018,7,22,6,15,509.5,51.0,1.2,15.9,164.0,35.32,25.79
2018,7,22,6,30,578.0,58.0,1.2,16.4,211.0,65.96,34.86
2018,7,22,6,45,624.0,62.5,1.2,16.95,260.5,107.97,59.21
2018,7,22,7,0,670.0,67.0,1.2,17.5,310.0,157.81,96.64
2018,7,22,7,15,703.5,71.0,1.2,18.15,361.0,206.83,137.41
2018,7,22,7,30,737.0,75.0,1.2,18.8,412.0,259.4,182.39
2018,7,22,7,45,761.5,78.5,1.25,19.45,462.0,311.99,227.67
2018,7,22,8,0,786.0,82.0,1.3,20.1,512.0,366.69,273.74
2018,7,22,8,15,805.0,84.0,1.3,20.8,559.5,419.54,317.0
2018,7,22,8,30,824.0,86.0,1.3,21.5,607.0,475.98,361.34
2018,7,22,8,45,838.5,88.0,1.35,22.25,651.5,527.94,401.06
2018,7,22,9,0,853.0,90.0,1.4,23.0,696.0,579.93,439.45
2018,7,22,9,15,863.5,92.0,1.4,23.7,735.5,629.22,474.38
2018,7,22,9,30,874.0,94.0,1.4,24.4,775.0,677.7,507.57
2018,7,22,9,45,882.5,95.0,1.4,25.1,809.0,722.74,535.66
2018,7,22,10,0,891.0,96.0,1.4,25.8,843.0,766.34,562.08
2018,7,22,10,15,897.5,97.5,1.5,26.25,871.5,807.19,587.83
2018,7,22,10,30,904.0,99.0,1.6,26.7,900.0,846.04,612.06
2018,7,22,10,45,909.5,98.5,1.7,27.2,921.5,879.9,632.76
2018,7,22,11,0,915.0,98.0,1.8,27.7,943.0,911.33,651.82
2018,7,22,11,15,918.0,98.5,1.9,27.95,957.5,938.87,669.0
2018,7,22,11,30,921.0,99.0,2.0,28.2,972.0,963.57,684.41
2018,7,22,11,45,923.0,99.0,2.1,28.45,979.0,983.87,697.09
2018,7,22,12,0,925.0,99.0,2.2,28.7,986.0,1001.08,707.92
2018,7,22,12,15,925.5,98.5,2.3,28.7,985.5,1013.15,716.33
2018,7,22,12,30,926.0,98.0,2.4,28.7,985.0,1021.94,722.84
2018,7,22,12,45,926.0,96.5,2.5,28.75,977.0,1025.88,726.29
2018,7,22,13,0,926.0,95.0,2.6,28.8,969.0,1026.44,727.76
2018,7,22,13,15,923.0,94.5,2.7,28.65,953.5,1021.65,726.55
2018,7,22,13,30,920.0,94.0,2.8,28.5,938.0,1013.52,723.34
2018,7,22,13,45,915.5,93.5,2.9,28.4,915.5,1000.61,717.0
2018,7,22,14,0,911.0,93.0,3.0,28.3,893.0,984.5,708.67
2018,7,22,14,15,905.5,91.0,3.1,28.1,863.5,962.74,696.96
2018,7,22,14,30,900.0,89.0,3.2,27.9,834.0,938.01,683.27
2018,7,22,14,45,892.0,88.0,3.3,27.65,799.0,909.25,666.94
2018,7,22,15,0,884.0,87.0,3.4,27.4,764.0,877.95,648.75
2018,7,22,15,15,873.0,85.0,3.4,27.4,723.5,840.63,625.11
2018,7,22,15,30,862.0,83.0,3.4,27.4,683.0,801.32,599.95
2018,7,22,15,45,848.0,81.0,3.55,26.7,638.0,757.89,573.91
2018,7,22,16,0,834.0,79.0,3.7,26.0,593.0,713.14,546.31
2018,7,22,16,15,816.0,76.5,3.8,25.45,545.0,663.95,514.32
2018,7,22,16,30,798.0,74.0,3.9,24.9,497.0,617.31,483.06
2018,7,22,16,45,774.0,70.5,3.95,24.35,446.5,562.41,442.91
2018,7,22,17,0,750.0,67.0,4.0,23.8,396.0,508.14,401.91
2018,7,22,17,15,716.5,63.5,4.0,23.1,345.0,449.85,356.47
2018,7,22,17,30,683.0,60.0,4.0,22.4,294.0,393.7,311.1
2018,7,22,17,45,635.5,55.0,4.0,21.7,244.0,332.5,260.24
2018,7,22,18,0,588.0,50.0,4.0,21.0,194.0,276.51,212.03
2018,7,22,18,15,515.0,43.5,3.9,20.3,148.0,214.66,158.56
2018,7,22,18,30,442.0,37.0,3.8,19.6,102.0,160.48,111.27
2018,7,22,18,45,323.0,28.5,3.7,18.95,66.0,102.89,63.22
2018,7,22,19,0,204.0,20.0,3.6,18.3,30.0,53.62,3.59
2018,7,22,19,15,102.0,10.0,3.5,17.9,15.0,19.46,0.0
2018,7,22,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.65,13.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.7,13.6,2.0,0.0,0.0
2018,7,23,5,15,157.0,13.0,1.7,14.1,22.5,12.78,0.0
2018,7,23,5,30,294.0,23.0,1.7,14.6,43.0,18.24,6.77
2018,7,23,5,45,402.5,30.5,1.75,15.1,82.5,22.69,13.89
2018,7,23,6,0,511.0,38.0,1.8,15.6,122.0,26.91,18.09
2018,7,23,6,15,577.0,43.5,1.85,16.4,170.0,31.91,22.7
2018,7,23,6,30,643.0,49.0,1.9,17.2,218.0,62.76,30.81
2018,7,23,6,45,687.0,53.0,1.95,18.0,269.0,107.41,56.11
2018,7,23,7,0,731.0,57.0,2.0,18.8,320.0,157.11,93.14
2018,7,23,7,15,761.0,60.5,2.0,19.6,372.0,208.33,136.01
2018,7,23,7,30,791.0,64.0,2.0,20.4,424.0,262.68,182.89
2018,7,23,7,45,813.0,66.5,2.05,21.2,474.5,319.79,232.1
2018,7,23,8,0,835.0,69.0,2.1,22.0,525.0,375.17,279.03
2018,7,23,8,15,851.0,72.0,2.1,22.85,573.5,429.97,324.05
2018,7,23,8,30,867.0,75.0,2.1,23.7,622.0,485.41,367.9
2018,7,23,8,45,879.0,77.0,2.15,24.5,666.0,538.19,408.45
2018,7,23,9,0,891.0,79.0,2.2,25.3,710.0,590.69,447.37
2018,7,23,9,15,901.5,80.5,2.2,26.0,750.5,641.28,483.55
2018,7,23,9,30,912.0,82.0,2.2,26.7,791.0,690.97,517.59
2018,7,23,9,45,920.5,82.0,2.2,27.45,825.5,736.66,546.03
2018,7,23,10,0,929.0,82.0,2.2,28.2,860.0,780.8,572.9
2018,7,23,10,15,934.0,83.5,2.2,28.55,888.0,821.88,598.21
2018,7,23,10,30,939.0,85.0,2.2,28.9,916.0,860.76,621.76
2018,7,23,10,45,943.0,85.5,2.25,29.25,937.5,895.41,642.77
2018,7,23,11,0,947.0,86.0,2.3,29.6,959.0,927.44,661.98
2018,7,23,11,15,949.5,86.5,2.35,29.8,973.5,955.33,678.9
2018,7,23,11,30,952.0,87.0,2.4,30.0,988.0,980.25,693.94
2018,7,23,11,45,953.5,87.0,2.5,30.15,995.0,1000.63,706.8
2018,7,23,12,0,955.0,87.0,2.6,30.3,1002.0,1017.79,717.74
2018,7,23,12,15,951.0,89.5,2.7,30.3,1000.0,1028.8,725.37
2018,7,23,12,30,947.0,92.0,2.8,30.3,998.0,1036.38,731.01
2018,7,23,12,45,880.0,137.5,2.95,30.35,974.0,1021.42,722.94
2018,7,23,13,0,813.0,183.0,3.1,30.4,950.0,1009.3,716.81
2018,7,23,13,15,678.5,271.5,3.25,30.25,904.0,969.95,693.59
2018,7,23,13,30,544.0,360.0,3.4,30.1,858.0,924.0,661.17
2018,7,23,13,45,527.0,354.5,3.5,29.95,827.0,898.1,645.92
2018,7,23,14,0,510.0,349.0,3.6,29.8,796.0,870.44,629.2
2018,7,23,14,15,536.0,320.5,3.7,29.35,776.0,858.37,624.9
2018,7,23,14,30,562.0,292.0,3.8,28.9,756.0,843.04,618.26
2018,7,23,14,45,526.0,287.5,3.85,28.5,707.0,793.18,585.96
2018,7,23,15,0,490.0,283.0,3.9,28.1,658.0,743.22,553.22
2018,7,23,15,15,497.0,260.5,3.9,28.1,623.0,711.32,532.77
2018,7,23,15,30,504.0,238.0,3.9,28.1,588.0,677.23,510.43
2018,7,23,15,45,408.0,244.0,4.0,26.9,515.0,590.42,449.97
2018,7,23,16,0,312.0,250.0,4.1,25.7,442.0,502.74,387.19
2018,7,23,16,15,208.0,238.5,4.1,25.1,362.0,398.02,308.75
2018,7,23,16,30,104.0,227.0,4.1,24.5,282.0,302.53,235.23
2018,7,23,16,45,80.5,194.0,4.15,23.9,234.0,248.82,194.47
2018,7,23,17,0,57.0,161.0,4.2,23.3,186.0,197.1,154.32
2018,7,23,17,15,62.5,141.0,4.15,22.7,165.0,176.72,138.81
2018,7,23,17,30,68.0,121.0,4.1,22.1,144.0,155.67,122.24
2018,7,23,17,45,60.5,93.5,4.05,21.45,111.5,120.31,93.53
2018,7,23,18,0,53.0,66.0,4.0,20.8,79.0,88.87,67.49
2018,7,23,18,15,55.5,53.5,3.85,20.25,64.0,73.92,54.41
2018,7,23,18,30,58.0,41.0,3.7,19.7,49.0,58.71,40.7
2018,7,23,18,45,34.0,26.5,3.55,19.15,30.5,35.61,21.06
2018,7,23,19,0,10.0,12.0,3.4,18.6,12.0,13.12,0.0
2018,7,23,19,15,5.0,6.0,3.3,18.25,6.0,6.36,0.0
2018,7,23,19,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,9.0,1.5,1.5,14.3,1.0,0.0,0.0
2018,7,24,5,0,18.0,3.0,1.6,14.5,2.0,0.0,0.0
2018,7,24,5,15,144.5,13.5,1.7,14.95,22.0,13.27,0.0
2018,7,24,5,30,271.0,24.0,1.8,15.4,42.0,19.41,6.92
2018,7,24,5,45,382.0,32.0,1.9,15.85,81.0,24.21,15.09
2018,7,24,6,0,493.0,40.0,2.0,16.3,120.0,28.77,19.63
2018,7,24,6,15,564.0,46.0,2.05,17.0,168.5,31.37,22.14
2018,7,24,6,30,635.0,52.0,2.1,17.7,217.0,64.05,32.52
2018,7,24,6,45,682.0,55.5,2.15,18.4,268.5,108.04,56.91
2018,7,24,7,0,729.0,59.0,2.2,19.1,320.0,157.45,93.4
2018,7,24,7,15,761.5,62.0,2.35,20.05,372.5,208.66,136.03
2018,7,24,7,30,794.0,65.0,2.5,21.0,425.0,263.27,183.02
2018,7,24,7,45,818.0,67.0,2.65,21.95,476.0,320.75,232.54
2018,7,24,8,0,842.0,69.0,2.8,22.9,527.0,376.74,280.02
2018,7,24,8,15,859.5,71.0,2.9,23.6,576.0,431.67,325.73
2018,7,24,8,30,877.0,73.0,3.0,24.3,625.0,487.37,370.58
2018,7,24,8,45,867.0,85.0,3.15,25.0,664.0,538.47,410.5
2018,7,24,9,0,857.0,97.0,3.3,25.7,703.0,587.2,447.26
2018,7,24,9,15,887.5,89.0,3.4,26.3,748.5,639.85,486.31
2018,7,24,9,30,918.0,81.0,3.5,26.9,794.0,693.29,524.59
2018,7,24,9,45,922.0,84.0,3.6,27.5,827.5,738.97,554.38
2018,7,24,10,0,926.0,87.0,3.7,28.1,861.0,782.76,582.51
2018,7,24,10,15,931.5,88.0,3.8,28.6,889.5,823.71,608.6
2018,7,24,10,30,937.0,89.0,3.9,29.1,918.0,862.49,632.98
2018,7,24,10,45,941.5,89.5,3.95,29.55,939.5,897.57,654.57
2018,7,24,11,0,946.0,90.0,4.0,30.0,961.0,930.06,674.3
2018,7,24,11,15,949.0,90.0,4.1,30.15,975.5,957.94,692.02
2018,7,24,11,30,952.0,90.0,4.2,30.3,990.0,982.87,707.84
2018,7,24,11,45,953.5,90.0,4.3,30.5,997.0,1003.29,720.64
2018,7,24,12,0,955.0,90.0,4.4,30.7,1004.0,1020.5,731.45
2018,7,24,12,15,954.0,90.5,4.45,30.75,1003.0,1032.46,739.13
2018,7,24,12,30,953.0,91.0,4.5,30.8,1002.0,1041.02,744.76
2018,7,24,12,45,950.5,91.5,4.6,30.8,993.5,1044.63,747.78
2018,7,24,13,0,948.0,92.0,4.7,30.8,985.0,1044.79,748.72
2018,7,24,13,15,945.5,91.0,4.75,30.7,969.0,1039.91,746.76
2018,7,24,13,30,943.0,90.0,4.8,30.6,953.0,1031.59,742.7
2018,7,24,13,45,939.0,89.5,4.85,30.55,930.5,1018.91,735.77
2018,7,24,14,0,935.0,89.0,4.9,30.5,908.0,1002.94,726.77
2018,7,24,14,15,929.5,88.0,4.9,30.3,878.5,981.8,714.49
2018,7,24,14,30,924.0,87.0,4.9,30.1,849.0,957.61,700.23
2018,7,24,14,45,916.0,85.5,4.9,29.95,813.5,927.7,682.0
2018,7,24,15,0,908.0,84.0,4.9,29.8,778.0,895.16,661.94
2018,7,24,15,15,897.0,82.5,4.9,29.8,736.5,857.6,637.94
2018,7,24,15,30,886.0,81.0,4.9,29.8,695.0,817.99,612.38
2018,7,24,15,45,873.0,78.5,4.9,29.2,649.5,773.86,584.87
2018,7,24,16,0,860.0,76.0,4.9,28.6,604.0,728.27,555.86
2018,7,24,16,15,843.5,73.5,4.85,28.15,555.5,679.0,523.14
2018,7,24,16,30,827.0,71.0,4.8,27.7,507.0,629.07,489.21
2018,7,24,16,45,803.0,68.0,4.75,27.25,455.5,573.57,448.32
2018,7,24,17,0,779.0,65.0,4.7,26.8,404.0,521.23,408.5
2018,7,24,17,15,746.0,61.5,4.5,26.1,352.0,461.73,362.05
2018,7,24,17,30,713.0,58.0,4.3,25.4,300.0,404.3,315.76
2018,7,24,17,45,665.5,53.5,4.1,24.7,249.0,342.11,264.36
2018,7,24,18,0,618.0,49.0,3.9,24.0,198.0,284.1,214.79
2018,7,24,18,15,545.0,43.0,3.55,23.2,151.0,222.27,161.7
2018,7,24,18,30,472.0,37.0,3.2,22.4,104.0,167.1,113.89
2018,7,24,18,45,337.5,28.0,2.85,21.6,66.0,104.54,62.48
2018,7,24,19,0,203.0,19.0,2.5,20.8,28.0,51.58,0.0
2018,7,24,19,15,101.5,9.5,2.4,20.35,14.0,18.68,0.0
2018,7,24,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,25,4,45,6.0,0.5,1.45,14.7,0.5,0.0,0.0
2018,7,25,5,0,12.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,7,25,5,15,163.5,11.5,1.65,15.45,21.5,11.3,0.0
2018,7,25,5,30,315.0,22.0,1.8,16.0,42.0,17.52,5.02
2018,7,25,5,45,432.0,28.5,1.95,16.6,82.5,22.99,13.95
2018,7,25,6,0,549.0,35.0,2.1,17.2,123.0,26.74,17.76
2018,7,25,6,15,615.0,40.0,2.15,17.95,172.0,28.99,19.94
2018,7,25,6,30,681.0,45.0,2.2,18.7,221.0,58.48,27.13
2018,7,25,6,45,717.5,49.5,2.3,19.45,272.0,104.95,52.86
2018,7,25,7,0,754.0,54.0,2.4,20.2,323.0,155.64,90.47
2018,7,25,7,15,760.0,62.5,2.65,21.15,370.0,207.69,134.71
2018,7,25,7,30,766.0,71.0,2.9,22.1,417.0,260.29,180.8
2018,7,25,7,45,793.0,74.0,3.15,23.05,469.5,314.86,227.8
2018,7,25,8,0,820.0,77.0,3.4,24.0,522.0,374.86,278.2
2018,7,25,8,15,860.0,71.5,3.6,24.85,576.5,431.35,324.81
2018,7,25,8,30,900.0,66.0,3.8,25.7,631.0,490.81,372.48
2018,7,25,8,45,912.0,68.0,4.0,26.55,676.5,545.29,415.04
2018,7,25,9,0,924.0,70.0,4.2,27.4,722.0,599.46,455.99
2018,7,25,9,15,904.5,85.5,4.35,28.0,754.5,646.34,490.32
2018,7,25,9,30,885.0,101.0,4.5,28.6,787.0,689.59,520.98
2018,7,25,9,45,910.0,94.0,4.65,29.25,827.0,739.38,554.51
2018,7,25,10,0,935.0,87.0,4.8,29.9,867.0,788.89,586.93
2018,7,25,10,15,948.0,83.5,4.85,30.2,898.0,831.76,614.76
2018,7,25,10,30,961.0,80.0,4.9,30.5,929.0,872.9,641.19
2018,7,25,10,45,963.5,82.0,4.95,30.8,951.0,908.52,663.71
2018,7,25,11,0,966.0,84.0,5.0,31.1,973.0,941.37,684.28
2018,7,25,11,15,968.0,85.0,5.05,31.2,987.5,969.86,702.5
2018,7,25,11,30,970.0,86.0,5.1,31.3,1002.0,995.3,718.72
2018,7,25,11,45,970.0,87.0,5.1,31.4,1008.5,1015.66,731.3
2018,7,25,12,0,970.0,88.0,5.1,31.5,1015.0,1032.69,741.78
2018,7,25,12,15,969.5,88.5,5.15,31.45,1014.5,1045.33,750.38
2018,7,25,12,30,969.0,89.0,5.2,31.4,1014.0,1054.52,756.88
2018,7,25,12,45,967.0,88.5,5.25,31.35,1005.0,1057.68,759.62
2018,7,25,13,0,965.0,88.0,5.3,31.3,996.0,1057.3,760.22
2018,7,25,13,15,961.5,88.5,5.3,31.15,980.0,1052.94,758.3
2018,7,25,13,30,958.0,89.0,5.3,31.0,964.0,1045.09,754.25
2018,7,25,13,45,953.5,88.0,5.3,30.85,940.5,1031.23,746.4
2018,7,25,14,0,949.0,87.0,5.3,30.7,917.0,1014.03,736.47
2018,7,25,14,15,939.5,88.5,5.3,30.4,886.5,991.51,723.53
2018,7,25,14,30,930.0,90.0,5.3,30.1,856.0,966.07,708.67
2018,7,25,14,45,887.0,106.0,5.3,29.85,811.0,923.08,681.78
2018,7,25,15,0,844.0,122.0,5.3,29.6,766.0,884.16,657.49
2018,7,25,15,15,869.5,102.0,5.3,29.6,733.5,854.96,639.03
2018,7,25,15,30,895.0,82.0,5.3,29.6,701.0,825.98,620.6
2018,7,25,15,45,879.0,80.5,5.25,28.75,654.0,780.26,592.14
2018,7,25,16,0,863.0,79.0,5.2,27.9,607.0,733.29,562.35
2018,7,25,16,15,836.5,78.0,5.1,27.35,555.0,678.5,525.46
2018,7,25,16,30,810.0,77.0,5.0,26.8,503.0,627.01,489.75
2018,7,25,16,45,780.0,74.5,4.85,26.25,450.0,568.91,446.53
2018,7,25,17,0,750.0,72.0,4.7,25.7,397.0,511.96,403.01
2018,7,25,17,15,674.0,72.0,4.4,25.0,335.5,436.49,343.8
2018,7,25,17,30,598.0,72.0,4.1,24.3,274.0,366.56,287.75
2018,7,25,17,45,526.5,66.0,3.8,23.6,221.5,298.74,232.2
2018,7,25,18,0,455.0,60.0,3.5,22.9,169.0,237.81,181.13
2018,7,25,18,15,309.0,51.5,3.25,22.2,117.5,156.85,115.23
2018,7,25,18,30,163.0,43.0,3.0,21.5,66.0,90.41,62.51
2018,7,25,18,45,100.0,28.0,2.7,20.8,40.5,53.11,31.63
2018,7,25,19,0,37.0,13.0,2.4,20.1,15.0,19.53,0.0
2018,7,25,19,15,18.5,6.5,2.35,19.65,7.5,8.07,0.0
2018,7,25,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.25,18.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,90.0,11.0,1.7,14.1,16.5,10.81,0.0
2018,7,26,5,30,180.0,22.0,1.7,14.6,33.0,17.24,4.14
2018,7,26,5,45,308.0,32.5,1.75,15.05,72.5,24.93,15.67
2018,7,26,6,0,436.0,43.0,1.8,15.5,112.0,31.72,22.26
2018,7,26,6,15,515.0,49.5,1.8,16.3,160.0,34.52,24.99
2018,7,26,6,30,594.0,56.0,1.8,17.1,208.0,60.89,31.94
2018,7,26,6,45,633.0,63.0,1.8,17.85,258.0,105.14,56.92
2018,7,26,7,0,672.0,70.0,1.8,18.6,308.0,153.9,93.01
2018,7,26,7,15,716.0,72.0,1.9,19.65,362.0,206.2,135.6
2018,7,26,7,30,760.0,74.0,2.0,20.7,416.0,260.4,181.38
2018,7,26,7,45,785.5,77.5,2.1,21.7,468.0,314.67,227.93
2018,7,26,8,0,811.0,81.0,2.2,22.7,520.0,371.15,275.33
2018,7,26,8,15,830.5,83.5,2.3,23.6,569.0,428.96,322.53
2018,7,26,8,30,850.0,86.0,2.4,24.5,618.0,484.76,366.76
2018,7,26,8,45,865.0,88.0,2.5,25.35,664.0,538.48,408.08
2018,7,26,9,0,880.0,90.0,2.6,26.2,710.0,592.25,448.03
2018,7,26,9,15,891.0,92.0,2.65,26.95,751.0,643.33,484.76
2018,7,26,9,30,902.0,94.0,2.7,27.7,792.0,693.58,519.75
2018,7,26,9,45,910.0,96.0,2.8,28.4,827.5,740.62,550.14
2018,7,26,10,0,918.0,98.0,2.9,29.1,863.0,786.12,578.78
2018,7,26,10,15,924.5,99.5,3.0,29.7,892.5,828.19,604.98
2018,7,26,10,30,931.0,101.0,3.1,30.3,922.0,868.18,629.53
2018,7,26,10,45,936.5,102.0,3.25,30.95,945.0,904.56,651.65
2018,7,26,11,0,942.0,103.0,3.4,31.6,968.0,938.42,671.99
2018,7,26,11,15,945.0,103.5,3.45,31.8,983.0,966.83,689.33
2018,7,26,11,30,948.0,104.0,3.5,32.0,998.0,992.31,704.79
2018,7,26,11,45,950.0,104.0,3.55,32.2,1005.5,1013.27,717.42
2018,7,26,12,0,952.0,104.0,3.6,32.4,1013.0,1031.04,728.1
2018,7,26,12,15,951.0,104.5,3.65,32.4,1012.0,1043.08,735.86
2018,7,26,12,30,950.0,105.0,3.7,32.4,1011.0,1051.72,741.64
2018,7,26,12,45,946.5,106.0,3.8,32.4,1002.0,1054.95,744.49
2018,7,26,13,0,943.0,107.0,3.9,32.4,993.0,1054.72,745.32
2018,7,26,13,15,940.0,106.5,3.95,32.2,977.0,1049.98,743.7
2018,7,26,13,30,937.0,106.0,4.0,32.0,961.0,1041.81,740.04
2018,7,26,13,45,932.0,105.0,4.1,31.85,937.5,1027.77,732.91
2018,7,26,14,0,927.0,104.0,4.2,31.7,914.0,1010.46,723.74
2018,7,26,14,15,920.5,102.5,4.25,31.4,883.5,988.02,711.43
2018,7,26,14,30,914.0,101.0,4.3,31.1,853.0,962.59,697.15
2018,7,26,14,45,904.5,99.5,4.4,30.75,816.0,931.58,679.51
2018,7,26,15,0,895.0,98.0,4.5,30.4,779.0,898.04,660.01
2018,7,26,15,15,883.0,96.0,4.5,30.4,737.0,859.49,635.59
2018,7,26,15,30,871.0,94.0,4.5,30.4,695.0,818.97,609.64
2018,7,26,15,45,855.5,91.5,4.5,29.5,648.5,773.41,582.07
2018,7,26,16,0,840.0,89.0,4.5,28.6,602.0,726.62,553.06
2018,7,26,16,15,820.5,86.5,4.45,27.95,552.5,679.45,522.5
2018,7,26,16,30,801.0,84.0,4.4,27.3,503.0,628.25,487.42
2018,7,26,16,45,775.0,80.0,4.35,26.65,451.0,571.29,446.03
2018,7,26,17,0,749.0,76.0,4.3,26.0,399.0,515.13,403.91
2018,7,26,17,15,713.0,71.5,4.1,25.15,346.5,454.34,356.87
2018,7,26,17,30,677.0,67.0,3.9,24.3,294.0,397.13,310.98
2018,7,26,17,45,621.5,61.5,3.65,23.4,242.0,332.42,257.83
2018,7,26,18,0,566.0,56.0,3.4,22.5,190.0,272.83,207.31
2018,7,26,18,15,493.0,47.5,3.15,21.65,143.5,210.09,153.67
2018,7,26,18,30,420.0,39.0,2.9,20.8,97.0,155.06,106.18
2018,7,26,18,45,284.5,28.5,2.65,19.95,60.5,93.87,55.73
2018,7,26,19,0,149.0,18.0,2.4,19.1,24.0,38.62,0.0
2018,7,26,19,15,74.5,9.0,2.25,18.7,12.0,8.85,0.0
2018,7,26,19,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,27,5,15,119.5,11.0,2.45,12.2,18.0,10.81,0.0
2018,7,27,5,30,239.0,22.0,2.5,12.6,36.0,17.81,3.56
2018,7,27,5,45,360.0,31.0,2.55,13.05,75.5,23.65,14.65
2018,7,27,6,0,481.0,40.0,2.6,13.5,115.0,29.13,20.15
2018,7,27,6,15,552.5,46.5,2.7,14.25,163.5,32.11,23.04
2018,7,27,6,30,624.0,53.0,2.8,15.0,212.0,61.39,32.48
2018,7,27,6,45,670.5,57.5,2.85,15.75,263.5,105.5,56.4
2018,7,27,7,0,717.0,62.0,2.9,16.5,315.0,155.03,92.91
2018,7,27,7,15,749.0,66.5,3.0,17.3,368.0,206.84,136.35
2018,7,27,7,30,781.0,71.0,3.1,18.1,421.0,262.05,184.38
2018,7,27,7,45,804.5,73.5,3.15,18.9,472.0,315.95,231.8
2018,7,27,8,0,828.0,76.0,3.2,19.7,523.0,374.88,282.32
2018,7,27,8,15,846.0,79.0,3.25,20.45,572.5,430.4,329.01
2018,7,27,8,30,864.0,82.0,3.3,21.2,622.0,486.77,374.85
2018,7,27,8,45,877.5,84.5,3.35,21.95,667.5,540.9,417.52
2018,7,27,9,0,891.0,87.0,3.4,22.7,713.0,594.92,458.64
2018,7,27,9,15,903.0,88.0,3.5,23.35,754.5,646.22,496.85
2018,7,27,9,30,915.0,89.0,3.6,24.0,796.0,696.75,533.4
2018,7,27,9,45,924.5,90.0,3.7,24.7,832.0,744.48,564.88
2018,7,27,10,0,934.0,91.0,3.8,25.4,868.0,790.74,594.79
2018,7,27,10,15,940.0,92.0,3.9,25.85,897.0,832.55,621.84
2018,7,27,10,30,946.0,93.0,4.0,26.3,926.0,872.19,647.17
2018,7,27,10,45,950.0,94.0,4.05,26.75,948.0,907.77,669.31
2018,7,27,11,0,954.0,95.0,4.1,27.2,970.0,940.69,689.53
2018,7,27,11,15,957.5,95.5,4.2,27.5,985.5,969.87,707.86
2018,7,27,11,30,961.0,96.0,4.3,27.8,1001.0,996.08,724.22
2018,7,27,11,45,962.5,96.0,4.35,28.1,1008.0,1016.79,736.73
2018,7,27,12,0,964.0,96.0,4.4,28.4,1015.0,1034.24,747.19
2018,7,27,12,15,965.0,95.0,4.5,28.45,1014.5,1046.84,755.63
2018,7,27,12,30,966.0,94.0,4.6,28.5,1014.0,1056.0,761.98
2018,7,27,12,45,966.0,93.0,4.7,28.55,1006.0,1060.67,765.74
2018,7,27,13,0,966.0,92.0,4.8,28.6,998.0,1061.79,767.51
2018,7,27,13,15,964.0,91.0,4.85,28.5,982.5,1057.37,765.84
2018,7,27,13,30,962.0,90.0,4.9,28.4,967.0,1049.4,762.0
2018,7,27,13,45,958.0,89.0,4.95,28.3,943.5,1035.99,754.7
2018,7,27,14,0,954.0,88.0,5.0,28.2,920.0,1019.18,745.26
2018,7,27,14,15,948.0,87.0,5.0,28.0,890.0,997.18,732.33
2018,7,27,14,30,942.0,86.0,5.0,27.8,860.0,972.08,717.38
2018,7,27,14,45,934.0,85.0,5.0,27.6,823.5,942.21,699.19
2018,7,27,15,0,926.0,84.0,5.0,27.4,787.0,909.64,679.1
2018,7,27,15,15,915.5,82.0,5.0,27.4,745.0,871.33,654.4
2018,7,27,15,30,905.0,80.0,5.0,27.4,703.0,830.86,628.05
2018,7,27,15,45,892.0,78.0,4.85,26.85,657.0,786.49,599.29
2018,7,27,16,0,879.0,76.0,4.7,26.3,611.0,740.61,569.13
2018,7,27,16,15,862.0,73.5,4.6,25.8,561.5,690.11,535.32
2018,7,27,16,30,845.0,71.0,4.5,25.3,512.0,638.94,500.24
2018,7,27,16,45,821.5,67.5,4.4,24.85,459.5,582.28,458.13
2018,7,27,17,0,798.0,64.0,4.3,24.4,407.0,528.7,417.12
2018,7,27,17,15,765.5,60.5,4.1,23.65,354.0,468.47,369.97
2018,7,27,17,30,733.0,57.0,3.9,22.9,301.0,410.24,322.73
2018,7,27,17,45,684.0,52.5,3.65,22.1,249.0,346.4,269.55
2018,7,27,18,0,635.0,48.0,3.4,21.3,197.0,286.9,218.25
2018,7,27,18,15,557.5,42.0,3.25,20.4,149.0,221.76,162.08
2018,7,27,18,30,480.0,36.0,3.1,19.5,101.0,166.23,113.53
2018,7,27,18,45,339.5,26.5,2.95,18.6,63.0,102.1,59.68
2018,7,27,19,0,199.0,17.0,2.8,17.7,25.0,44.36,0.0
2018,7,27,19,15,99.5,8.5,2.8,17.2,12.5,8.36,0.0
2018,7,27,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,7,28,5,15,109.5,11.0,2.25,11.65,17.0,10.81,0.0
2018,7,28,5,30,219.0,22.0,2.3,12.1,34.0,17.96,2.48
2018,7,28,5,45,339.5,32.0,2.4,12.6,73.5,24.76,15.57
2018,7,28,6,0,460.0,42.0,2.5,13.1,113.0,31.09,21.89
2018,7,28,6,15,532.5,49.5,2.45,13.75,161.5,34.79,25.48
2018,7,28,6,30,605.0,57.0,2.4,14.4,210.0,60.05,32.39
2018,7,28,6,45,652.0,63.0,2.4,15.05,262.0,104.75,56.85
2018,7,28,7,0,699.0,69.0,2.4,15.7,314.0,157.68,96.1
2018,7,28,7,15,732.5,74.0,2.4,16.6,367.5,209.25,139.01
2018,7,28,7,30,766.0,79.0,2.4,17.5,421.0,264.42,186.6
2018,7,28,7,45,789.5,83.5,2.35,18.4,473.0,319.38,234.37
2018,7,28,8,0,813.0,88.0,2.3,19.3,525.0,376.36,282.75
2018,7,28,8,15,832.0,91.5,2.3,20.15,575.0,432.31,329.08
2018,7,28,8,30,851.0,95.0,2.3,21.0,625.0,489.28,374.57
2018,7,28,8,45,864.5,98.0,2.25,21.85,671.0,545.8,417.85
2018,7,28,9,0,878.0,101.0,2.2,22.7,717.0,599.79,457.66
2018,7,28,9,15,882.0,107.0,2.25,23.45,756.5,650.36,494.1
2018,7,28,9,30,886.0,113.0,2.3,24.2,796.0,699.5,528.35
2018,7,28,9,45,884.5,121.0,2.35,25.0,829.0,745.0,558.13
2018,7,28,10,0,883.0,129.0,2.4,25.8,862.0,788.26,584.9
2018,7,28,10,15,889.0,131.0,2.45,26.3,891.0,829.33,610.52
2018,7,28,10,30,895.0,133.0,2.5,26.8,920.0,868.37,634.5
2018,7,28,10,45,898.0,135.0,2.55,27.3,941.5,902.64,655.12
2018,7,28,11,0,901.0,137.0,2.6,27.8,963.0,934.36,673.96
2018,7,28,11,15,902.5,138.5,2.7,28.15,977.0,961.56,690.62
2018,7,28,11,30,904.0,140.0,2.8,28.5,991.0,985.88,705.46
2018,7,28,11,45,903.5,142.0,2.85,28.8,997.5,1005.82,717.26
2018,7,28,12,0,903.0,144.0,2.9,29.1,1004.0,1022.66,727.16
2018,7,28,12,15,907.0,141.0,3.0,29.35,1004.5,1035.8,735.41
2018,7,28,12,30,911.0,138.0,3.1,29.6,1005.0,1045.75,741.76
2018,7,28,12,45,915.0,134.0,3.2,29.8,998.0,1051.41,745.67
2018,7,28,13,0,919.0,130.0,3.3,30.0,991.0,1053.69,747.59
2018,7,28,13,15,915.0,129.5,3.35,29.95,974.5,1048.15,745.06
2018,7,28,13,30,911.0,129.0,3.4,29.9,958.0,1039.27,740.58
2018,7,28,13,45,905.5,127.5,3.5,29.9,934.0,1024.58,732.73
2018,7,28,14,0,900.0,126.0,3.6,29.9,910.0,1006.72,722.91
2018,7,28,14,15,893.0,124.5,3.65,29.65,879.5,984.34,710.57
2018,7,28,14,30,886.0,123.0,3.7,29.4,849.0,959.07,696.34
2018,7,28,14,45,831.0,141.0,3.75,29.2,798.0,913.59,668.53
2018,7,28,15,0,776.0,159.0,3.8,29.0,747.0,862.45,636.65
2018,7,28,15,15,673.0,186.5,3.8,29.0,676.0,784.75,585.34
2018,7,28,15,30,570.0,214.0,3.8,29.0,605.0,704.53,528.91
2018,7,28,15,45,510.5,214.5,3.85,28.3,547.0,638.36,483.88
2018,7,28,16,0,451.0,215.0,3.9,27.6,489.0,575.06,439.67
2018,7,28,16,15,478.0,186.5,3.85,27.05,455.0,544.93,420.25
2018,7,28,16,30,505.0,158.0,3.8,26.5,421.0,511.09,397.28
2018,7,28,16,45,510.5,138.5,3.75,26.0,380.5,470.13,367.65
2018,7,28,17,0,516.0,119.0,3.7,25.5,340.0,427.51,335.79
2018,7,28,17,15,494.5,105.0,3.55,24.65,294.0,375.5,295.63
2018,7,28,17,30,473.0,91.0,3.4,23.8,248.0,324.84,255.21
2018,7,28,17,45,427.5,79.5,3.25,23.0,202.5,268.69,209.16
2018,7,28,18,0,382.0,68.0,3.1,22.2,157.0,216.93,165.54
2018,7,28,18,15,314.0,55.5,2.95,21.3,116.5,161.93,119.16
2018,7,28,18,30,246.0,43.0,2.8,20.4,76.0,114.34,78.98
2018,7,28,18,45,168.5,29.5,2.65,19.5,47.5,71.15,41.8
2018,7,28,19,0,91.0,16.0,2.5,18.6,19.0,28.23,0.0
2018,7,28,19,15,45.5,8.0,2.4,18.05,9.5,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,29,5,15,89.5,10.0,1.4,13.2,15.0,9.83,0.0
2018,7,29,5,30,179.0,20.0,1.5,13.5,30.0,16.05,0.29
2018,7,29,5,45,310.5,30.5,1.55,13.85,69.0,23.44,14.29
2018,7,29,6,0,442.0,41.0,1.6,14.2,108.0,30.3,21.08
2018,7,29,6,15,522.5,48.0,1.6,14.85,157.0,33.61,24.32
2018,7,29,6,30,603.0,55.0,1.6,15.5,206.0,57.25,30.47
2018,7,29,6,45,655.0,60.0,1.65,16.15,258.5,104.27,56.24
2018,7,29,7,0,707.0,65.0,1.7,16.8,311.0,154.11,92.28
2018,7,29,7,15,700.0,77.0,1.7,17.75,354.0,201.74,133.23
2018,7,29,7,30,693.0,89.0,1.7,18.7,397.0,251.19,176.92
2018,7,29,7,45,709.5,98.0,1.7,19.6,446.5,304.26,222.49
2018,7,29,8,0,726.0,107.0,1.7,20.5,496.0,358.72,268.11
2018,7,29,8,15,796.5,94.5,1.75,21.35,558.5,419.31,316.85
2018,7,29,8,30,867.0,82.0,1.8,22.2,621.0,486.33,369.3
2018,7,29,8,45,881.5,83.5,1.85,23.0,666.5,540.3,410.8
2018,7,29,9,0,896.0,85.0,1.9,23.8,712.0,594.24,450.85
2018,7,29,9,15,832.5,122.5,1.95,24.45,732.0,632.39,477.45
2018,7,29,9,30,769.0,160.0,2.0,25.1,752.0,665.06,499.01
2018,7,29,9,45,826.5,139.0,2.05,25.8,801.5,720.33,537.69
2018,7,29,10,0,884.0,118.0,2.1,26.5,851.0,777.97,574.54
2018,7,29,10,15,901.5,113.0,2.2,27.0,883.0,821.4,601.84
2018,7,29,10,30,919.0,108.0,2.3,27.5,915.0,863.51,628.1
2018,7,29,10,45,923.5,109.0,2.4,27.95,937.0,898.79,649.8
2018,7,29,11,0,928.0,110.0,2.5,28.4,959.0,931.52,669.76
2018,7,29,11,15,930.5,110.5,2.6,28.55,973.5,959.24,687.26
2018,7,29,11,30,933.0,111.0,2.7,28.7,988.0,984.04,702.93
2018,7,29,11,45,934.5,111.5,2.85,28.85,995.0,1004.84,716.55
2018,7,29,12,0,936.0,112.0,3.0,29.0,1002.0,1022.47,728.25
2018,7,29,12,15,933.0,113.5,3.1,28.85,1000.5,1033.45,736.29
2018,7,29,12,30,930.0,115.0,3.2,28.7,999.0,1041.05,742.36
2018,7,29,12,45,896.5,135.5,3.3,28.55,981.5,1034.18,739.38
2018,7,29,13,0,863.0,156.0,3.4,28.4,964.0,1023.82,734.35
2018,7,29,13,15,794.0,195.5,3.45,28.25,929.0,1001.38,721.24
2018,7,29,13,30,725.0,235.0,3.5,28.1,894.0,975.23,705.78
2018,7,29,13,45,733.0,225.0,3.55,27.9,876.5,967.11,702.23
2018,7,29,14,0,741.0,215.0,3.6,27.7,859.0,955.89,696.59
2018,7,29,14,15,779.0,183.5,3.65,27.45,840.0,943.26,690.25
2018,7,29,14,30,817.0,152.0,3.7,27.2,821.0,930.75,684.05
2018,7,29,14,45,807.0,147.5,3.75,26.95,783.5,898.32,664.54
2018,7,29,15,0,797.0,143.0,3.8,26.7,746.0,863.61,643.45
2018,7,29,15,15,806.0,129.5,3.8,26.7,710.0,833.33,624.35
2018,7,29,15,30,815.0,116.0,3.8,26.7,674.0,799.79,602.87
2018,7,29,15,45,799.5,111.0,3.85,25.85,627.0,753.23,574.22
2018,7,29,16,0,784.0,106.0,3.9,25.0,580.0,705.53,544.18
2018,7,29,16,15,773.5,99.0,3.85,24.45,533.5,658.28,512.85
2018,7,29,16,30,763.0,92.0,3.8,23.9,487.0,609.96,478.58
2018,7,29,16,45,732.5,88.0,3.75,23.4,435.0,551.88,435.53
2018,7,29,17,0,702.0,84.0,3.7,22.9,383.0,496.5,393.24
2018,7,29,17,15,663.0,78.0,3.6,22.2,330.0,434.8,344.95
2018,7,29,17,30,624.0,72.0,3.5,21.5,277.0,375.93,297.29
2018,7,29,17,45,561.5,64.0,3.4,20.85,224.0,308.41,241.38
2018,7,29,18,0,499.0,56.0,3.3,20.2,171.0,246.87,188.99
2018,7,29,18,15,405.0,48.0,3.15,19.6,126.0,182.2,134.02
2018,7,29,18,30,311.0,40.0,3.0,19.0,81.0,127.54,87.74
2018,7,29,18,45,214.0,27.5,2.85,18.45,50.0,76.89,43.95
2018,7,29,19,0,117.0,15.0,2.7,17.9,19.0,30.62,0.0
2018,7,29,19,15,58.5,7.5,2.6,17.55,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,30,5,15,70.0,10.0,1.85,13.5,13.5,9.83,0.0
2018,7,30,5,30,140.0,20.0,1.9,13.7,27.0,15.75,0.0
2018,7,30,5,45,291.5,30.0,2.0,13.9,66.5,23.1,13.91
2018,7,30,6,0,443.0,40.0,2.1,14.1,106.0,29.52,20.37
2018,7,30,6,15,522.0,46.5,2.0,14.6,154.0,32.44,23.29
2018,7,30,6,30,601.0,53.0,1.9,15.1,202.0,54.48,28.77
2018,7,30,6,45,591.0,66.0,1.85,15.6,241.0,100.02,55.54
2018,7,30,7,0,581.0,79.0,1.8,16.1,280.0,144.76,90.31
2018,7,30,7,15,402.0,128.5,1.8,17.0,278.5,187.43,133.59
2018,7,30,7,30,223.0,178.0,1.8,17.9,277.0,212.51,161.18
2018,7,30,7,45,263.5,197.0,1.8,18.8,327.5,256.4,195.57
2018,7,30,8,0,304.0,216.0,1.8,19.7,378.0,304.69,233.12
2018,7,30,8,15,555.5,157.0,1.85,20.7,488.0,373.2,284.65
2018,7,30,8,30,807.0,98.0,1.9,21.7,598.0,469.64,358.27
2018,7,30,8,45,848.0,90.0,1.95,22.65,650.5,528.06,402.82
2018,7,30,9,0,889.0,82.0,2.0,23.6,703.0,586.58,446.33
2018,7,30,9,15,900.5,83.5,2.1,24.5,744.0,638.06,483.48
2018,7,30,9,30,912.0,85.0,2.2,25.4,785.0,688.73,518.92
2018,7,30,9,45,921.0,85.5,2.3,26.3,820.5,735.61,548.73
2018,7,30,10,0,930.0,86.0,2.4,27.2,856.0,780.98,576.94
2018,7,30,10,15,935.5,87.5,2.5,27.85,885.0,822.83,602.96
2018,7,30,10,30,941.0,89.0,2.6,28.5,914.0,862.49,627.24
2018,7,30,10,45,945.0,90.0,2.7,29.2,936.0,898.0,648.45
2018,7,30,11,0,949.0,91.0,2.8,29.9,958.0,930.86,667.78
2018,7,30,11,15,951.0,92.5,2.9,30.25,973.0,959.6,685.31
2018,7,30,11,30,953.0,94.0,3.0,30.6,988.0,985.32,700.91
2018,7,30,11,45,953.5,95.0,3.05,30.95,995.0,1005.98,712.94
2018,7,30,12,0,954.0,96.0,3.1,31.3,1002.0,1023.38,722.96
2018,7,30,12,15,950.5,98.0,3.15,31.45,1000.0,1034.52,729.74
2018,7,30,12,30,947.0,100.0,3.2,31.6,998.0,1042.2,734.5
2018,7,30,12,45,940.0,103.0,3.3,31.7,988.0,1043.97,736.24
2018,7,30,13,0,933.0,106.0,3.4,31.8,978.0,1042.28,735.96
2018,7,30,13,15,930.0,105.5,3.4,31.75,962.0,1037.52,733.56
2018,7,30,13,30,927.0,105.0,3.4,31.7,946.0,1029.35,729.14
2018,7,30,13,45,922.0,104.0,3.45,31.65,922.5,1015.33,721.52
2018,7,30,14,0,917.0,103.0,3.5,31.6,899.0,998.05,711.92
2018,7,30,14,15,910.0,101.5,3.5,31.4,868.5,975.2,698.89
2018,7,30,14,30,903.0,100.0,3.5,31.2,838.0,949.4,683.97
2018,7,30,14,45,894.0,98.5,3.55,31.0,801.5,918.98,666.3
2018,7,30,15,0,885.0,97.0,3.6,30.8,765.0,886.02,646.85
2018,7,30,15,15,873.0,95.5,3.6,30.8,723.5,848.17,623.19
2018,7,30,15,30,861.0,94.0,3.6,30.8,682.0,808.37,598.04
2018,7,30,15,45,845.0,91.5,3.65,30.1,635.5,762.65,570.39
2018,7,30,16,0,829.0,89.0,3.7,29.4,589.0,719.43,543.94
2018,7,30,16,15,808.0,86.0,3.7,28.85,539.0,667.33,510.09
2018,7,30,16,30,787.0,83.0,3.7,28.3,489.0,615.0,474.21
2018,7,30,16,45,759.0,79.5,3.7,27.75,437.0,557.91,432.89
2018,7,30,17,0,731.0,76.0,3.7,27.2,385.0,501.83,390.97
2018,7,30,17,15,692.0,71.5,3.6,26.3,332.5,440.35,343.82
2018,7,30,17,30,653.0,67.0,3.5,25.4,280.0,382.9,298.08
2018,7,30,17,45,597.0,61.0,3.35,24.5,229.0,318.78,245.63
2018,7,30,18,0,541.0,55.0,3.2,23.6,178.0,259.92,195.9
2018,7,30,18,15,458.0,46.5,3.0,22.6,132.0,195.82,141.76
2018,7,30,18,30,375.0,38.0,2.8,21.6,86.0,140.59,94.87
2018,7,30,18,45,245.0,26.0,2.6,20.65,52.0,80.95,44.53
2018,7,30,19,0,115.0,14.0,2.4,19.7,18.0,29.17,0.0
2018,7,30,19,15,57.5,7.0,2.3,19.15,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,31,5,15,52.5,9.5,1.05,13.55,12.0,9.34,0.0
2018,7,31,5,30,105.0,19.0,1.1,14.1,24.0,14.95,0.0
2018,7,31,5,45,220.5,33.0,1.1,14.65,60.0,25.51,15.81
2018,7,31,6,0,336.0,47.0,1.1,15.2,96.0,35.55,25.53
2018,7,31,6,15,388.0,59.0,1.1,15.9,137.5,43.46,32.88
2018,7,31,6,30,440.0,71.0,1.1,16.6,179.0,64.92,40.97
2018,7,31,6,45,495.0,80.5,1.15,17.3,229.0,103.93,62.28
2018,7,31,7,0,550.0,90.0,1.2,18.0,279.0,149.36,94.59
2018,7,31,7,15,613.0,92.0,1.2,18.95,335.5,195.91,130.87
2018,7,31,7,30,676.0,94.0,1.2,19.9,392.0,249.47,174.58
2018,7,31,7,45,707.0,98.0,1.25,20.9,443.5,301.69,218.57
2018,7,31,8,0,738.0,102.0,1.3,21.9,495.0,356.82,264.07
2018,7,31,8,15,762.0,104.5,1.3,22.8,544.0,412.49,308.76
2018,7,31,8,30,786.0,107.0,1.3,23.7,593.0,467.37,351.36
2018,7,31,8,45,805.5,108.5,1.3,24.6,639.0,520.35,391.07
2018,7,31,9,0,825.0,110.0,1.3,25.5,685.0,573.97,429.74
2018,7,31,9,15,835.0,113.5,1.35,26.35,725.0,623.99,464.84
2018,7,31,9,30,845.0,117.0,1.4,27.2,765.0,674.0,498.76
2018,7,31,9,45,851.5,120.5,1.45,28.0,799.0,719.3,528.13
2018,7,31,10,0,858.0,124.0,1.5,28.8,833.0,763.07,554.66
2018,7,31,10,15,867.0,124.5,1.6,29.15,862.5,804.2,580.56
2018,7,31,10,30,876.0,125.0,1.7,29.5,892.0,843.57,605.11
2018,7,31,10,45,883.0,125.0,1.85,29.85,914.5,878.77,627.33
2018,7,31,11,0,890.0,125.0,2.0,30.2,937.0,911.69,648.01
2018,7,31,11,15,894.5,125.0,2.1,30.4,952.0,939.88,665.55
2018,7,31,11,30,899.0,125.0,2.2,30.6,967.0,965.34,681.41
2018,7,31,11,45,902.5,124.0,2.3,30.75,975.0,986.01,694.45
2018,7,31,12,0,906.0,123.0,2.4,30.9,983.0,1003.66,705.7
2018,7,31,12,15,908.0,121.5,2.5,30.95,982.5,1016.24,714.18
2018,7,31,12,30,910.0,120.0,2.6,31.0,982.0,1025.58,720.78
2018,7,31,12,45,912.0,117.0,2.7,31.05,974.5,1030.08,724.5
2018,7,31,13,0,914.0,114.0,2.8,31.1,967.0,1031.2,726.25
2018,7,31,13,15,911.5,113.0,2.9,31.05,951.0,1026.5,724.77
2018,7,31,13,30,909.0,112.0,3.0,31.0,935.0,1018.44,721.29
2018,7,31,13,45,905.5,110.0,3.05,30.95,912.0,1005.03,714.11
2018,7,31,14,0,902.0,108.0,3.1,30.9,889.0,988.38,704.97
2018,7,31,14,15,895.5,106.0,3.15,30.7,859.0,965.72,692.45
2018,7,31,14,30,889.0,104.0,3.2,30.5,829.0,940.13,678.03
2018,7,31,14,45,881.5,101.5,3.25,30.35,793.0,910.31,660.64
2018,7,31,15,0,874.0,99.0,3.3,30.2,757.0,877.9,641.44
2018,7,31,15,15,861.5,97.5,3.3,30.2,715.5,839.93,617.71
2018,7,31,15,30,849.0,96.0,3.3,30.2,674.0,800.08,592.53
2018,7,31,15,45,834.5,92.5,3.35,29.55,628.0,754.83,565.08
2018,7,31,16,0,820.0,89.0,3.4,28.9,582.0,712.0,538.78
2018,7,31,16,15,801.0,85.0,3.4,28.4,532.5,660.52,505.25
2018,7,31,16,30,782.0,81.0,3.4,27.9,483.0,608.66,469.61
2018,7,31,16,45,755.5,77.0,3.4,27.4,431.5,552.14,428.63
2018,7,31,17,0,729.0,73.0,3.4,26.9,380.0,496.51,386.97
2018,7,31,17,15,691.5,68.5,3.3,26.05,328.0,435.92,340.38
2018,7,31,17,30,654.0,64.0,3.2,25.2,276.0,379.1,295.01
2018,7,31,17,45,600.5,58.0,3.1,24.35,225.5,316.01,243.29
2018,7,31,18,0,547.0,52.0,3.0,23.5,175.0,257.93,194.04
2018,7,31,18,15,465.5,44.0,2.9,22.55,129.5,194.64,140.43
2018,7,31,18,30,384.0,36.0,2.8,21.6,84.0,140.09,93.91
2018,7,31,18,45,252.0,24.5,2.7,20.65,50.5,79.91,42.47
