Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,19,0,120.0,13.0,2.6,19.7,17.0,28.65,0.0
2018,7,31,19,15,60.0,6.5,2.5,19.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,1,5,15,76.0,9.0,1.2,13.65,12.5,8.85,0.0
2018,8,1,5,30,152.0,18.0,1.2,14.1,25.0,14.44,0.0
2018,8,1,5,45,289.0,28.5,1.2,14.55,62.5,21.94,12.72
2018,8,1,6,0,426.0,39.0,1.2,15.0,100.0,28.88,19.69
2018,8,1,6,15,501.0,46.5,1.15,15.8,147.0,32.68,23.37
2018,8,1,6,30,576.0,54.0,1.1,16.6,194.0,52.6,28.62
2018,8,1,6,45,625.5,59.0,1.1,17.4,244.5,94.95,49.92
2018,8,1,7,0,675.0,64.0,1.1,18.2,295.0,145.55,86.04
2018,8,1,7,15,710.0,68.0,1.05,19.2,347.0,195.2,126.26
2018,8,1,7,30,745.0,72.0,1.0,20.2,399.0,248.61,171.25
2018,8,1,7,45,770.5,75.5,0.95,21.2,450.0,302.2,216.68
2018,8,1,8,0,796.0,79.0,0.9,22.2,501.0,358.04,262.77
2018,8,1,8,15,815.5,81.5,0.95,23.1,550.0,415.22,308.81
2018,8,1,8,30,835.0,84.0,1.0,24.0,599.0,470.46,351.85
2018,8,1,8,45,849.5,86.5,1.05,24.9,644.5,523.89,392.04
2018,8,1,9,0,864.0,89.0,1.1,25.8,690.0,577.34,430.75
2018,8,1,9,15,878.0,89.0,1.2,26.65,731.0,627.88,466.61
2018,8,1,9,30,892.0,89.0,1.3,27.5,772.0,677.87,500.99
2018,8,1,9,45,903.5,89.5,1.45,28.35,808.5,725.76,531.73
2018,8,1,10,0,915.0,90.0,1.6,29.2,845.0,772.38,560.8
2018,8,1,10,15,921.5,91.0,1.75,29.65,874.0,814.05,587.18
2018,8,1,10,30,928.0,92.0,1.9,30.1,903.0,853.64,612.01
2018,8,1,10,45,932.0,93.0,2.1,30.55,925.0,888.8,634.3
2018,8,1,11,0,936.0,94.0,2.3,31.0,947.0,921.35,654.83
2018,8,1,11,15,939.0,94.5,2.45,31.15,961.5,949.73,673.01
2018,8,1,11,30,942.0,95.0,2.6,31.3,976.0,975.16,689.37
2018,8,1,11,45,943.0,95.0,2.75,31.45,982.5,995.11,702.33
2018,8,1,12,0,944.0,95.0,2.9,31.6,989.0,1011.83,713.36
2018,8,1,12,15,943.0,96.0,3.05,31.55,988.5,1024.28,722.4
2018,8,1,12,30,942.0,97.0,3.2,31.5,988.0,1033.34,729.42
2018,8,1,12,45,940.0,97.0,3.35,31.5,979.5,1036.93,732.98
2018,8,1,13,0,938.0,97.0,3.5,31.5,971.0,1037.05,734.47
2018,8,1,13,15,935.0,96.5,3.6,31.3,955.0,1032.19,733.15
2018,8,1,13,30,932.0,96.0,3.7,31.1,939.0,1023.88,729.76
2018,8,1,13,45,926.5,96.0,3.8,30.95,915.5,1010.28,722.91
2018,8,1,14,0,921.0,96.0,3.9,30.8,892.0,993.42,714.02
2018,8,1,14,15,914.5,94.5,3.95,30.5,862.0,970.87,701.59
2018,8,1,14,30,908.0,93.0,4.0,30.2,832.0,945.33,687.19
2018,8,1,14,45,898.5,92.0,4.05,29.9,795.5,914.77,669.4
2018,8,1,15,0,889.0,91.0,4.1,29.6,759.0,881.69,649.79
2018,8,1,15,15,877.5,89.5,4.1,29.6,717.5,844.04,625.93
2018,8,1,15,30,866.0,88.0,4.1,29.6,676.0,804.39,600.54
2018,8,1,15,45,850.5,86.0,4.2,28.7,630.0,759.33,573.55
2018,8,1,16,0,835.0,84.0,4.3,27.8,584.0,713.03,545.06
2018,8,1,16,15,815.0,81.0,4.25,27.2,534.5,664.94,513.52
2018,8,1,16,30,795.0,78.0,4.2,26.6,485.0,612.9,477.41
2018,8,1,16,45,768.0,74.5,4.2,25.95,433.0,556.02,435.83
2018,8,1,17,0,741.0,71.0,4.2,25.3,381.0,500.06,393.54
2018,8,1,17,15,704.0,67.0,4.1,24.5,329.0,439.68,346.41
2018,8,1,17,30,667.0,63.0,4.0,23.7,277.0,381.84,299.59
2018,8,1,17,45,613.0,57.0,3.95,22.9,226.0,319.05,247.43
2018,8,1,18,0,559.0,51.0,3.9,22.1,175.0,260.17,196.93
2018,8,1,18,15,475.5,43.5,3.75,21.3,129.5,196.3,142.18
2018,8,1,18,30,392.0,36.0,3.6,20.5,84.0,141.36,94.86
2018,8,1,18,45,255.0,24.5,3.45,19.7,50.0,79.58,41.02
2018,8,1,19,0,118.0,13.0,3.3,18.9,16.0,28.17,0.0
2018,8,1,19,15,59.0,6.5,3.2,18.45,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,2,5,15,80.5,9.0,2.1,12.0,12.5,8.85,0.0
2018,8,2,5,30,161.0,18.0,2.1,12.4,25.0,14.59,0.0
2018,8,2,5,45,287.5,28.0,2.1,12.75,61.0,21.6,12.42
2018,8,2,6,0,414.0,38.0,2.1,13.1,97.0,28.09,19.12
2018,8,2,6,15,516.0,43.5,2.15,13.95,147.5,30.24,21.35
2018,8,2,6,30,618.0,49.0,2.2,14.8,198.0,51.26,27.57
2018,8,2,6,45,669.5,53.5,2.2,15.6,250.5,95.33,49.17
2018,8,2,7,0,721.0,58.0,2.2,16.4,303.0,145.4,84.73
2018,8,2,7,15,756.5,60.5,2.25,17.35,356.0,196.4,126.76
2018,8,2,7,30,792.0,63.0,2.3,18.3,409.0,251.18,174.05
2018,8,2,7,45,818.0,65.5,2.35,19.2,461.5,309.81,225.01
2018,8,2,8,0,844.0,68.0,2.4,20.1,514.0,367.28,274.23
2018,8,2,8,15,863.0,69.5,2.5,20.95,563.5,422.88,320.93
2018,8,2,8,30,882.0,71.0,2.6,21.8,613.0,479.39,366.8
2018,8,2,8,45,897.0,72.0,2.65,22.65,659.5,534.01,409.59
2018,8,2,9,0,912.0,73.0,2.7,23.5,706.0,588.62,450.83
2018,8,2,9,15,918.5,77.0,2.85,24.05,746.5,640.59,489.6
2018,8,2,9,30,925.0,81.0,3.0,24.6,787.0,691.28,526.36
2018,8,2,9,45,928.0,85.0,3.1,25.15,821.5,737.99,557.18
2018,8,2,10,0,931.0,89.0,3.2,25.7,856.0,782.69,586.16
2018,8,2,10,15,938.5,90.0,3.3,26.1,886.0,825.8,614.06
2018,8,2,10,30,946.0,91.0,3.4,26.5,916.0,866.83,640.3
2018,8,2,10,45,950.5,91.0,3.5,26.85,938.0,902.05,662.57
2018,8,2,11,0,955.0,91.0,3.6,27.2,960.0,934.61,683.0
2018,8,2,11,15,958.0,91.5,3.6,27.5,975.0,963.49,700.46
2018,8,2,11,30,961.0,92.0,3.6,27.8,990.0,989.36,715.9
2018,8,2,11,45,963.0,92.5,3.65,28.15,998.0,1011.14,728.87
2018,8,2,12,0,965.0,93.0,3.7,28.5,1006.0,1029.64,739.78
2018,8,2,12,15,964.0,93.5,3.8,28.6,1005.0,1041.83,747.83
2018,8,2,12,30,963.0,94.0,3.9,28.7,1004.0,1050.54,753.79
2018,8,2,12,45,959.5,95.0,4.0,28.8,994.5,1053.76,756.36
2018,8,2,13,0,956.0,96.0,4.1,28.9,985.0,1053.43,756.8
2018,8,2,13,15,953.0,95.5,4.15,28.8,969.0,1048.5,754.71
2018,8,2,13,30,950.0,95.0,4.2,28.7,953.0,1040.06,750.49
2018,8,2,13,45,946.0,94.5,4.25,28.55,930.0,1027.18,743.65
2018,8,2,14,0,942.0,94.0,4.3,28.4,907.0,1010.94,734.72
2018,8,2,14,15,936.5,92.5,4.35,28.15,877.0,988.94,722.35
2018,8,2,14,30,931.0,91.0,4.4,27.9,847.0,963.82,707.93
2018,8,2,14,45,923.0,89.5,4.4,27.65,810.5,933.48,689.72
2018,8,2,15,0,915.0,88.0,4.4,27.4,774.0,900.45,669.62
2018,8,2,15,15,903.5,86.5,4.4,27.4,731.5,861.96,645.0
2018,8,2,15,30,892.0,85.0,4.4,27.4,689.0,821.39,618.79
2018,8,2,15,45,879.5,81.5,4.4,26.65,642.5,776.0,590.69
2018,8,2,16,0,867.0,78.0,4.4,25.9,596.0,729.06,560.98
2018,8,2,16,15,851.0,75.0,4.35,25.35,546.5,678.96,527.79
2018,8,2,16,30,835.0,72.0,4.3,24.8,497.0,628.13,492.76
2018,8,2,16,45,811.5,68.0,4.3,24.2,444.5,574.05,452.86
2018,8,2,17,0,788.0,64.0,4.3,23.6,392.0,517.39,409.7
2018,8,2,17,15,754.0,60.0,4.2,22.8,339.0,456.24,361.61
2018,8,2,17,30,720.0,56.0,4.1,22.0,286.0,397.27,313.46
2018,8,2,17,45,670.0,51.0,3.95,21.15,234.0,333.26,259.67
2018,8,2,18,0,620.0,46.0,3.8,20.3,182.0,273.75,207.86
2018,8,2,18,15,537.5,39.0,3.6,19.45,134.5,207.39,150.26
2018,8,2,18,30,455.0,32.0,3.4,18.6,87.0,151.44,101.17
2018,8,2,18,45,303.5,22.5,3.2,17.8,52.0,85.53,42.1
2018,8,2,19,0,152.0,13.0,3.0,17.0,17.0,32.33,0.0
2018,8,2,19,15,76.0,6.5,2.85,16.55,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,5,15,101.5,8.5,1.8,11.25,13.0,8.36,0.0
2018,8,3,5,30,203.0,17.0,2.0,11.8,26.0,16.71,0.0
2018,8,3,5,45,359.5,26.0,2.15,12.35,66.5,19.84,10.85
2018,8,3,6,0,516.0,35.0,2.3,12.9,107.0,27.89,18.94
2018,8,3,6,15,599.0,40.5,2.3,13.6,158.0,30.42,21.53
2018,8,3,6,30,682.0,46.0,2.3,14.3,209.0,48.92,25.26
2018,8,3,6,45,727.5,50.0,2.3,14.95,262.5,95.69,47.61
2018,8,3,7,0,773.0,54.0,2.3,15.6,316.0,147.76,84.71
2018,8,3,7,15,804.0,57.5,2.25,16.6,370.0,205.13,132.23
2018,8,3,7,30,835.0,61.0,2.2,17.6,424.0,262.29,181.75
2018,8,3,7,45,856.5,64.5,2.15,18.6,477.5,319.53,231.81
2018,8,3,8,0,878.0,68.0,2.1,19.6,531.0,378.44,282.13
2018,8,3,8,15,894.0,71.0,2.1,20.45,581.5,436.07,330.19
2018,8,3,8,30,910.0,74.0,2.1,21.3,632.0,494.28,376.9
2018,8,3,8,45,921.0,77.5,2.05,22.2,679.0,550.71,420.22
2018,8,3,9,0,932.0,81.0,2.0,23.1,726.0,606.7,461.39
2018,8,3,9,15,941.0,83.0,2.1,23.8,767.5,659.36,499.76
2018,8,3,9,30,950.0,85.0,2.2,24.5,809.0,710.88,536.16
2018,8,3,9,45,956.0,87.0,2.25,25.2,844.5,758.93,566.81
2018,8,3,10,0,962.0,89.0,2.3,25.9,880.0,805.12,595.55
2018,8,3,10,15,967.5,90.5,2.45,26.45,910.0,848.38,623.0
2018,8,3,10,30,973.0,92.0,2.6,27.0,940.0,889.33,648.69
2018,8,3,10,45,976.5,93.5,2.7,27.55,962.5,926.09,671.04
2018,8,3,11,0,980.0,95.0,2.8,28.1,985.0,960.07,691.45
2018,8,3,11,15,982.0,95.5,2.9,28.45,999.5,988.74,708.93
2018,8,3,11,30,984.0,96.0,3.0,28.8,1014.0,1014.27,724.41
2018,8,3,11,45,984.5,96.5,3.05,29.15,1020.5,1035.1,736.53
2018,8,3,12,0,985.0,97.0,3.1,29.5,1027.0,1052.53,746.57
2018,8,3,12,15,983.0,98.0,3.2,29.6,1025.5,1064.54,754.49
2018,8,3,12,30,981.0,99.0,3.3,29.7,1024.0,1072.96,760.3
2018,8,3,12,45,977.0,100.0,3.4,29.8,1014.0,1075.79,762.73
2018,8,3,13,0,973.0,101.0,3.5,29.9,1004.0,1075.01,763.04
2018,8,3,13,15,968.5,101.0,3.6,29.8,987.0,1069.09,760.86
2018,8,3,13,30,964.0,101.0,3.7,29.7,970.0,1059.61,756.53
2018,8,3,13,45,957.0,101.0,3.8,29.6,944.5,1044.21,748.51
2018,8,3,14,0,950.0,101.0,3.9,29.5,919.0,1025.48,738.4
2018,8,3,14,15,940.5,101.0,3.95,29.3,887.0,1001.17,724.67
2018,8,3,14,30,931.0,101.0,4.0,29.1,855.0,973.89,708.99
2018,8,3,14,45,918.0,101.0,4.05,28.85,816.0,940.68,689.44
2018,8,3,15,0,905.0,101.0,4.1,28.6,777.0,905.05,668.13
2018,8,3,15,15,892.5,98.5,4.1,28.6,733.5,864.94,642.7
2018,8,3,15,30,880.0,96.0,4.1,28.6,690.0,822.85,615.72
2018,8,3,15,45,859.5,95.0,4.1,28.0,641.5,774.45,585.46
2018,8,3,16,0,839.0,94.0,4.1,27.4,593.0,728.95,556.73
2018,8,3,16,15,810.0,92.5,4.05,26.9,540.0,672.39,519.07
2018,8,3,16,30,781.0,91.0,4.0,26.4,487.0,616.24,479.22
2018,8,3,16,45,746.5,88.0,3.95,25.9,433.0,555.89,434.77
2018,8,3,17,0,712.0,85.0,3.9,25.4,379.0,498.77,391.36
2018,8,3,17,15,668.0,80.0,3.7,24.55,325.5,435.14,341.89
2018,8,3,17,30,624.0,75.0,3.5,23.7,272.0,374.83,293.39
2018,8,3,17,45,562.0,67.5,3.3,22.85,220.0,308.25,238.57
2018,8,3,18,0,500.0,60.0,3.1,22.0,168.0,247.58,187.14
2018,8,3,18,15,413.0,49.0,2.95,21.1,122.0,182.23,131.9
2018,8,3,18,30,326.0,38.0,2.8,20.2,76.0,126.32,84.52
2018,8,3,18,45,206.5,24.5,2.6,19.3,44.5,68.94,32.1
2018,8,3,19,0,87.0,11.0,2.4,18.4,13.0,21.84,0.0
2018,8,3,19,15,43.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,5,15,77.5,8.5,1.2,14.2,11.5,8.36,0.0
2018,8,4,5,30,155.0,17.0,1.3,14.9,23.0,16.71,0.0
2018,8,4,5,45,278.5,29.0,1.4,15.55,59.5,22.9,13.02
2018,8,4,6,0,402.0,41.0,1.5,16.2,96.0,31.23,21.52
2018,8,4,6,15,478.0,50.0,1.55,16.85,143.0,36.2,26.3
2018,8,4,6,30,554.0,59.0,1.6,17.5,190.0,53.49,31.34
2018,8,4,6,45,604.5,66.5,1.6,18.2,242.0,96.71,52.69
2018,8,4,7,0,655.0,74.0,1.6,18.9,294.0,145.82,87.01
2018,8,4,7,15,690.5,79.5,1.8,19.8,346.5,196.07,127.52
2018,8,4,7,30,726.0,85.0,2.0,20.7,399.0,250.16,173.24
2018,8,4,7,45,751.5,90.0,2.15,21.6,451.0,306.87,221.66
2018,8,4,8,0,777.0,95.0,2.3,22.5,503.0,363.2,269.09
2018,8,4,8,15,796.0,99.0,2.5,23.25,552.0,417.98,314.55
2018,8,4,8,30,815.0,103.0,2.7,24.0,601.0,473.85,359.51
2018,8,4,8,45,829.5,106.5,2.9,24.75,647.0,527.75,401.67
2018,8,4,9,0,844.0,110.0,3.1,25.5,693.0,581.76,442.62
2018,8,4,9,15,864.5,108.5,3.25,26.1,736.5,635.77,482.6
2018,8,4,9,30,885.0,107.0,3.4,26.7,780.0,688.26,520.51
2018,8,4,9,45,904.0,103.5,3.6,27.35,818.5,737.53,554.24
2018,8,4,10,0,923.0,100.0,3.8,28.0,857.0,786.08,585.95
2018,8,4,10,15,931.5,100.0,3.9,28.3,887.0,828.82,613.72
2018,8,4,10,30,940.0,100.0,4.0,28.6,917.0,869.56,639.93
2018,8,4,10,45,947.5,98.5,4.1,28.9,940.0,905.77,662.92
2018,8,4,11,0,955.0,97.0,4.2,29.2,963.0,939.48,684.16
2018,8,4,11,15,959.0,96.0,4.3,29.35,977.5,967.85,702.24
2018,8,4,11,30,963.0,95.0,4.4,29.5,992.0,993.21,718.39
2018,8,4,11,45,966.0,94.5,4.5,29.6,1000.0,1015.0,732.4
2018,8,4,12,0,969.0,94.0,4.6,29.7,1008.0,1033.52,744.37
2018,8,4,12,15,968.0,94.5,4.7,29.65,1006.5,1045.77,752.94
2018,8,4,12,30,967.0,95.0,4.8,29.6,1005.0,1054.5,759.63
2018,8,4,12,45,964.5,94.5,4.9,29.55,995.5,1057.16,762.54
2018,8,4,13,0,962.0,94.0,5.0,29.5,986.0,1056.23,763.27
2018,8,4,13,15,961.0,92.5,5.1,29.35,970.0,1052.16,762.39
2018,8,4,13,30,960.0,91.0,5.2,29.2,954.0,1044.5,759.27
2018,8,4,13,45,958.0,88.0,5.3,29.05,930.5,1030.72,752.21
2018,8,4,14,0,956.0,85.0,5.4,28.9,907.0,1013.45,742.9
2018,8,4,14,15,951.0,84.0,5.4,28.6,877.0,992.08,730.62
2018,8,4,14,30,946.0,83.0,5.4,28.3,847.0,967.54,716.23
2018,8,4,14,45,940.0,80.5,5.45,28.0,810.5,937.41,698.34
2018,8,4,15,0,934.0,78.0,5.5,27.7,774.0,904.42,678.37
2018,8,4,15,15,923.0,76.5,5.5,27.7,731.5,865.63,653.13
2018,8,4,15,30,912.0,75.0,5.5,27.7,689.0,824.68,626.2
2018,8,4,15,45,898.5,73.0,5.4,26.8,642.0,779.3,597.63
2018,8,4,16,0,885.0,71.0,5.3,25.9,595.0,732.43,567.5
2018,8,4,16,15,866.0,69.5,5.2,25.35,545.0,681.07,532.77
2018,8,4,16,30,847.0,68.0,5.1,24.8,495.0,629.22,496.44
2018,8,4,16,45,820.5,65.5,5.0,24.2,442.0,571.53,453.12
2018,8,4,17,0,794.0,63.0,4.9,23.6,389.0,517.29,411.01
2018,8,4,17,15,757.5,59.0,4.65,22.9,335.0,454.56,360.84
2018,8,4,17,30,721.0,55.0,4.4,22.2,281.0,394.27,310.99
2018,8,4,17,45,666.5,50.5,4.2,21.45,229.0,329.02,255.86
2018,8,4,18,0,612.0,46.0,4.0,20.7,177.0,268.76,203.28
2018,8,4,18,15,525.0,39.0,3.65,19.95,129.5,203.19,146.33
2018,8,4,18,30,438.0,32.0,3.3,19.2,82.0,145.79,96.21
2018,8,4,18,45,286.0,22.5,2.95,18.45,48.5,80.35,34.39
2018,8,4,19,0,134.0,13.0,2.6,17.7,15.0,29.5,0.0
2018,8,4,19,15,67.0,6.5,2.5,17.2,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,5,5,15,109.5,8.5,1.65,11.15,12.5,0.0,0.0
2018,8,5,5,30,219.0,17.0,1.8,11.7,25.0,16.71,0.0
2018,8,5,5,45,370.0,25.5,1.9,12.25,64.5,19.64,10.39
2018,8,5,6,0,521.0,34.0,2.0,12.8,104.0,27.18,18.27
2018,8,5,6,15,599.5,39.0,2.05,13.55,153.5,29.26,20.48
2018,8,5,6,30,678.0,44.0,2.1,14.3,203.0,44.75,23.24
2018,8,5,6,45,727.0,48.0,2.15,15.05,257.0,91.54,44.66
2018,8,5,7,0,776.0,52.0,2.2,15.8,311.0,144.03,81.45
2018,8,5,7,15,808.5,55.0,2.3,16.6,365.5,201.45,128.88
2018,8,5,7,30,841.0,58.0,2.4,17.4,420.0,258.79,178.77
2018,8,5,7,45,864.0,60.5,2.45,18.2,473.5,315.95,229.25
2018,8,5,8,0,887.0,63.0,2.5,19.0,527.0,374.94,280.37
2018,8,5,8,15,905.0,64.5,2.55,19.8,578.0,432.52,329.07
2018,8,5,8,30,923.0,66.0,2.6,20.6,629.0,490.87,376.7
2018,8,5,8,45,936.0,67.5,2.7,21.35,676.0,547.14,421.3
2018,8,5,9,0,949.0,69.0,2.8,22.1,723.0,603.14,464.15
2018,8,5,9,15,954.5,73.5,2.95,22.8,764.5,656.89,504.13
2018,8,5,9,30,960.0,78.0,3.1,23.5,806.0,709.17,541.85
2018,8,5,9,45,962.0,82.0,3.2,24.15,840.5,756.84,573.04
2018,8,5,10,0,964.0,86.0,3.3,24.8,875.0,802.31,602.29
2018,8,5,10,15,971.0,86.5,3.4,25.2,905.5,845.89,630.48
2018,8,5,10,30,978.0,87.0,3.5,25.6,936.0,887.25,656.91
2018,8,5,10,45,982.5,88.0,3.6,25.95,959.0,924.56,680.55
2018,8,5,11,0,987.0,89.0,3.7,26.3,982.0,959.11,702.25
2018,8,5,11,15,989.5,89.5,3.8,26.5,997.0,988.43,720.86
2018,8,5,11,30,992.0,90.0,3.9,26.7,1012.0,1014.59,737.42
2018,8,5,11,45,993.5,89.5,4.0,26.9,1019.0,1035.49,750.62
2018,8,5,12,0,995.0,89.0,4.1,27.1,1026.0,1052.97,761.68
2018,8,5,12,15,998.0,87.5,4.2,27.1,1026.5,1067.36,771.47
2018,8,5,12,30,1001.0,86.0,4.3,27.1,1027.0,1078.18,779.09
2018,8,5,12,45,1002.5,84.5,4.4,27.15,1019.5,1083.85,783.37
2018,8,5,13,0,1004.0,83.0,4.5,27.2,1012.0,1085.79,785.41
2018,8,5,13,15,1001.0,82.5,4.5,27.15,995.0,1080.59,782.65
2018,8,5,13,30,998.0,82.0,4.5,27.1,978.0,1071.68,777.67
2018,8,5,13,45,993.5,81.5,4.55,27.05,953.5,1057.67,769.81
2018,8,5,14,0,989.0,81.0,4.6,27.0,929.0,1040.12,759.72
2018,8,5,14,15,982.5,80.5,4.55,26.85,898.0,1017.26,745.96
2018,8,5,14,30,976.0,80.0,4.5,26.7,867.0,991.16,730.12
2018,8,5,14,45,968.0,78.5,4.5,26.55,829.0,959.54,710.84
2018,8,5,15,0,960.0,77.0,4.5,26.4,791.0,925.08,689.59
2018,8,5,15,15,949.0,76.5,4.5,26.4,748.0,886.56,665.03
2018,8,5,15,30,938.0,76.0,4.5,26.4,705.0,845.8,638.75
2018,8,5,15,45,924.0,74.0,4.5,25.9,657.0,799.05,609.23
2018,8,5,16,0,910.0,72.0,4.5,25.4,609.0,750.76,578.2
2018,8,5,16,15,890.5,70.0,4.45,24.95,557.0,697.41,542.55
2018,8,5,16,30,871.0,68.0,4.4,24.5,505.0,643.55,505.23
2018,8,5,16,45,844.5,65.0,4.35,24.05,450.5,584.16,461.01
2018,8,5,17,0,818.0,62.0,4.3,23.6,396.0,528.17,417.83
2018,8,5,17,15,781.5,58.5,4.0,22.9,341.0,464.8,367.5
2018,8,5,17,30,745.0,55.0,3.7,22.2,286.0,403.83,317.34
2018,8,5,17,45,689.0,50.5,3.4,21.45,232.5,336.75,260.86
2018,8,5,18,0,633.0,46.0,3.1,20.7,179.0,274.78,206.92
2018,8,5,18,15,541.0,39.0,2.75,19.75,130.5,205.25,147.06
2018,8,5,18,30,449.0,32.0,2.4,18.8,82.0,147.49,96.73
2018,8,5,18,45,281.0,21.5,2.05,17.9,47.5,77.46,29.59
2018,8,5,19,0,113.0,11.0,1.7,17.0,13.0,24.69,0.0
2018,8,5,19,15,56.5,5.5,1.7,16.55,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,5,15,38.0,6.5,1.25,11.65,8.0,0.0,0.0
2018,8,6,5,30,76.0,13.0,1.4,12.4,16.0,12.78,0.0
2018,8,6,5,45,159.0,30.0,1.5,13.1,47.5,23.39,13.18
2018,8,6,6,0,242.0,47.0,1.6,13.8,79.0,36.0,25.85
2018,8,6,6,15,302.0,64.5,1.65,14.4,122.5,48.36,37.3
2018,8,6,6,30,362.0,82.0,1.7,15.0,166.0,67.61,47.27
2018,8,6,6,45,399.0,98.5,1.7,15.65,213.0,107.12,70.02
2018,8,6,7,0,436.0,115.0,1.7,16.3,260.0,151.02,101.71
2018,8,6,7,15,467.0,130.0,1.85,17.15,309.5,196.81,138.2
2018,8,6,7,30,498.0,145.0,2.0,18.0,359.0,246.09,178.89
2018,8,6,7,45,516.0,160.5,2.1,18.9,406.5,295.27,220.0
2018,8,6,8,0,534.0,176.0,2.2,19.8,454.0,346.21,261.85
2018,8,6,8,15,552.5,188.5,2.4,20.65,501.0,396.24,302.26
2018,8,6,8,30,571.0,201.0,2.6,21.5,548.0,447.69,342.74
2018,8,6,8,45,582.0,213.5,2.85,22.4,590.5,496.52,380.23
2018,8,6,9,0,593.0,226.0,3.1,23.3,633.0,545.62,416.89
2018,8,6,9,15,634.0,221.0,3.25,24.05,680.0,597.19,454.94
2018,8,6,9,30,675.0,216.0,3.4,24.8,727.0,650.74,493.61
2018,8,6,9,45,720.0,203.5,3.6,25.6,771.5,702.08,530.24
2018,8,6,10,0,765.0,191.0,3.8,26.4,816.0,755.27,567.49
2018,8,6,10,15,769.0,196.5,3.9,26.8,844.0,795.25,594.52
2018,8,6,10,30,773.0,202.0,4.0,27.2,872.0,833.44,619.26
2018,8,6,10,45,772.5,208.5,4.1,27.6,892.5,866.84,640.49
2018,8,6,11,0,772.0,215.0,4.2,28.0,913.0,897.9,660.06
2018,8,6,11,15,772.0,219.0,4.25,28.25,926.5,924.49,676.73
2018,8,6,11,30,772.0,223.0,4.3,28.5,940.0,948.52,691.71
2018,8,6,11,45,768.5,227.0,4.4,28.7,945.0,966.61,703.19
2018,8,6,12,0,765.0,231.0,4.5,28.9,950.0,981.85,712.9
2018,8,6,12,15,782.0,220.0,4.55,29.0,954.5,998.95,723.95
2018,8,6,12,30,799.0,209.0,4.6,29.1,959.0,1009.22,730.61
2018,8,6,12,45,819.5,194.5,4.7,29.2,957.5,1020.6,738.56
2018,8,6,13,0,840.0,180.0,4.8,29.3,956.0,1028.72,744.65
2018,8,6,13,15,836.0,179.0,4.85,29.25,939.5,1023.06,741.93
2018,8,6,13,30,832.0,178.0,4.9,29.2,923.0,1014.22,737.32
2018,8,6,13,45,826.0,175.5,4.95,29.15,899.0,998.76,728.44
2018,8,6,14,0,820.0,173.0,5.0,29.1,875.0,980.28,717.66
2018,8,6,14,15,814.0,168.5,5.0,28.9,844.5,956.83,703.67
2018,8,6,14,30,808.0,164.0,5.0,28.7,814.0,930.59,687.82
2018,8,6,14,45,800.0,159.0,5.0,28.55,777.5,899.38,668.43
2018,8,6,15,0,792.0,154.0,5.0,28.4,741.0,865.78,647.33
2018,8,6,15,15,776.5,150.5,5.0,28.4,698.5,828.38,623.08
2018,8,6,15,30,761.0,147.0,5.0,28.4,656.0,786.3,595.37
2018,8,6,15,45,749.0,139.0,4.9,27.8,610.0,740.73,565.87
2018,8,6,16,0,737.0,131.0,4.8,27.2,564.0,693.89,534.75
2018,8,6,16,15,725.0,121.5,4.7,26.75,516.0,644.34,499.9
2018,8,6,16,30,713.0,112.0,4.6,26.3,468.0,593.98,463.57
2018,8,6,16,45,691.5,103.5,4.45,25.85,417.5,538.43,422.12
2018,8,6,17,0,670.0,95.0,4.3,25.4,367.0,483.45,379.99
2018,8,6,17,15,634.5,86.5,3.8,24.55,314.5,422.31,331.89
2018,8,6,17,30,599.0,78.0,3.3,23.7,262.0,363.72,284.29
2018,8,6,17,45,549.0,68.0,2.8,22.85,212.0,300.65,231.83
2018,8,6,18,0,499.0,58.0,2.3,22.0,162.0,242.32,181.86
2018,8,6,18,15,413.0,47.0,2.1,21.1,116.5,177.73,127.26
2018,8,6,18,30,327.0,36.0,1.9,20.2,71.0,122.53,80.25
2018,8,6,18,45,200.5,22.5,1.65,19.3,40.5,63.33,20.26
2018,8,6,19,0,74.0,9.0,1.4,18.4,10.0,17.78,0.0
2018,8,6,19,15,37.0,4.5,1.35,18.0,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,15,27.0,6.0,1.05,12.8,7.0,0.0,0.0
2018,8,7,5,30,54.0,12.0,1.1,13.4,14.0,11.8,0.0
2018,8,7,5,45,143.0,29.0,1.2,14.0,45.0,22.62,12.24
2018,8,7,6,0,232.0,46.0,1.3,14.6,76.0,35.25,25.08
2018,8,7,6,15,305.0,62.0,1.4,15.2,120.5,46.44,35.46
2018,8,7,6,30,378.0,78.0,1.5,15.8,165.0,63.97,44.33
2018,8,7,6,45,431.5,91.5,1.6,16.4,215.0,102.99,65.34
2018,8,7,7,0,485.0,105.0,1.7,17.0,265.0,148.19,97.03
2018,8,7,7,15,526.5,116.0,1.75,17.85,317.0,195.15,134.03
2018,8,7,7,30,568.0,127.0,1.8,18.7,369.0,246.69,176.43
2018,8,7,7,45,600.0,135.5,1.9,19.5,420.5,297.82,219.27
2018,8,7,8,0,632.0,144.0,2.0,20.3,472.0,351.75,263.88
2018,8,7,8,15,658.0,150.5,2.05,21.05,522.0,404.38,306.66
2018,8,7,8,30,684.0,157.0,2.1,21.8,572.0,459.09,349.82
2018,8,7,8,45,705.0,162.5,2.15,22.55,618.5,512.12,390.49
2018,8,7,9,0,726.0,168.0,2.2,23.3,665.0,566.18,430.64
2018,8,7,9,15,750.0,167.5,2.25,24.0,708.5,617.17,467.62
2018,8,7,9,30,774.0,167.0,2.3,24.7,752.0,668.84,504.08
2018,8,7,9,45,796.5,164.5,2.35,25.45,791.0,718.52,538.1
2018,8,7,10,0,819.0,162.0,2.4,26.2,830.0,767.12,570.34
2018,8,7,10,15,826.5,165.0,2.55,26.6,859.5,808.93,597.45
2018,8,7,10,30,834.0,168.0,2.7,27.0,889.0,849.0,623.23
2018,8,7,10,45,839.0,170.0,2.8,27.35,911.0,884.04,645.28
2018,8,7,11,0,844.0,172.0,2.9,27.7,933.0,916.81,665.76
2018,8,7,11,15,847.0,173.5,3.0,27.9,948.0,944.85,683.5
2018,8,7,11,30,850.0,175.0,3.1,28.1,963.0,970.21,699.53
2018,8,7,11,45,851.0,176.0,3.2,28.3,969.5,990.38,712.26
2018,8,7,12,0,852.0,177.0,3.3,28.5,976.0,1007.58,723.18
2018,8,7,12,15,858.0,173.0,3.4,28.5,977.0,1021.53,732.7
2018,8,7,12,30,864.0,169.0,3.5,28.5,978.0,1032.37,740.35
2018,8,7,12,45,870.5,163.5,3.6,28.55,972.0,1038.93,745.26
2018,8,7,13,0,877.0,158.0,3.7,28.6,966.0,1035.87,744.14
2018,8,7,13,15,872.5,157.0,3.75,28.5,949.0,1035.77,745.21
2018,8,7,13,30,868.0,156.0,3.8,28.4,932.0,1026.1,740.2
2018,8,7,13,45,862.0,154.0,3.9,28.3,907.5,1010.68,731.94
2018,8,7,14,0,856.0,152.0,4.0,28.2,883.0,992.14,721.71
2018,8,7,14,15,848.0,150.5,4.05,28.0,852.5,969.24,708.61
2018,8,7,14,30,840.0,149.0,4.1,27.8,822.0,943.55,693.65
2018,8,7,14,45,828.0,146.0,4.1,27.6,784.0,910.02,673.13
2018,8,7,15,0,816.0,143.0,4.1,27.4,746.0,874.24,650.98
2018,8,7,15,15,801.0,139.5,4.1,27.4,703.0,833.35,624.66
2018,8,7,15,30,786.0,136.0,4.1,27.4,660.0,790.82,596.98
2018,8,7,15,45,765.5,132.0,4.1,26.75,612.0,744.84,568.03
2018,8,7,16,0,745.0,128.0,4.1,26.1,564.0,695.48,535.97
2018,8,7,16,15,717.5,123.5,4.0,25.6,513.0,640.37,497.08
2018,8,7,16,30,690.0,119.0,3.9,25.1,462.0,585.76,457.6
2018,8,7,16,45,655.5,112.5,3.85,24.65,409.0,525.63,412.93
2018,8,7,17,0,621.0,106.0,3.8,24.2,356.0,467.33,368.33
2018,8,7,17,15,576.5,97.0,3.5,23.35,303.0,403.54,318.35
2018,8,7,17,30,532.0,88.0,3.2,22.5,250.0,343.28,269.64
2018,8,7,17,45,471.0,77.0,2.9,21.65,200.0,278.32,215.95
2018,8,7,18,0,410.0,66.0,2.6,20.8,150.0,218.54,165.31
2018,8,7,18,15,327.0,51.5,2.35,19.95,106.0,156.61,113.05
2018,8,7,18,30,244.0,37.0,2.1,19.1,62.0,103.97,68.45
2018,8,7,18,45,145.5,22.5,1.8,18.2,35.0,53.03,12.66
2018,8,7,19,0,47.0,8.0,1.5,17.3,8.0,13.44,0.0
2018,8,7,19,15,23.5,4.0,1.5,16.9,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,8,5,15,44.5,6.5,0.65,13.3,8.0,0.0,0.0
2018,8,8,5,30,89.0,13.0,0.6,13.8,16.0,12.78,0.0
2018,8,8,5,45,213.0,27.5,0.6,14.35,50.5,21.44,11.03
2018,8,8,6,0,337.0,42.0,0.6,14.9,85.0,32.93,23.02
2018,8,8,6,15,418.0,53.0,0.65,15.6,131.5,39.65,29.44
2018,8,8,6,30,499.0,64.0,0.7,16.3,178.0,53.54,34.77
2018,8,8,6,45,554.0,72.5,0.7,16.95,229.5,94.64,53.96
2018,8,8,7,0,609.0,81.0,0.7,17.6,281.0,142.23,86.37
2018,8,8,7,15,648.5,88.0,0.9,18.7,334.0,191.96,125.66
2018,8,8,7,30,688.0,95.0,1.1,19.8,387.0,246.06,170.6
2018,8,8,7,45,716.0,101.0,1.3,20.85,439.5,300.0,216.27
2018,8,8,8,0,744.0,107.0,1.5,21.9,492.0,356.56,263.39
2018,8,8,8,15,766.0,111.5,1.7,22.8,542.0,411.69,308.58
2018,8,8,8,30,788.0,116.0,1.9,23.7,592.0,470.31,355.01
2018,8,8,8,45,803.5,120.5,2.1,24.6,638.5,524.49,396.82
2018,8,8,9,0,819.0,125.0,2.3,25.5,685.0,578.94,437.52
2018,8,8,9,15,828.0,130.0,2.4,26.05,725.5,629.9,474.7
2018,8,8,9,30,837.0,135.0,2.5,26.6,766.0,680.02,510.25
2018,8,8,9,45,841.5,140.0,2.55,27.1,800.0,725.92,541.77
2018,8,8,10,0,846.0,145.0,2.6,27.6,834.0,770.16,570.46
2018,8,8,10,15,855.5,146.0,2.6,27.95,864.0,812.57,597.06
2018,8,8,10,30,865.0,147.0,2.6,28.3,894.0,853.27,622.19
2018,8,8,10,45,872.5,147.5,2.6,28.6,917.0,887.48,642.91
2018,8,8,11,0,880.0,148.0,2.6,28.9,940.0,921.29,663.25
2018,8,8,11,15,884.5,148.0,2.6,29.1,955.0,949.48,680.09
2018,8,8,11,30,889.0,148.0,2.6,29.3,970.0,974.94,695.17
2018,8,8,11,45,892.5,147.0,2.6,29.45,977.5,995.6,707.35
2018,8,8,12,0,896.0,146.0,2.6,29.6,985.0,1013.25,717.71
2018,8,8,12,15,900.0,143.0,2.6,29.7,985.0,1026.27,725.38
2018,8,8,12,30,904.0,140.0,2.6,29.8,985.0,1036.06,731.17
2018,8,8,12,45,907.5,136.0,2.55,29.85,977.5,1041.01,733.72
2018,8,8,13,0,911.0,132.0,2.5,29.9,970.0,1042.55,734.3
2018,8,8,13,15,909.0,130.0,2.5,29.9,953.5,1037.25,731.43
2018,8,8,13,30,907.0,128.0,2.5,29.9,937.0,1028.53,726.63
2018,8,8,13,45,903.5,125.5,2.5,29.85,913.5,1014.47,718.75
2018,8,8,14,0,900.0,123.0,2.5,29.8,890.0,997.12,708.93
2018,8,8,14,15,894.0,120.5,2.55,29.65,859.0,974.23,696.43
2018,8,8,14,30,888.0,118.0,2.6,29.5,828.0,948.35,682.0
2018,8,8,14,45,880.0,115.0,2.6,29.35,791.0,917.3,663.76
2018,8,8,15,0,872.0,112.0,2.6,29.2,754.0,883.66,643.75
2018,8,8,15,15,858.5,109.5,2.6,29.2,711.0,848.19,622.01
2018,8,8,15,30,845.0,107.0,2.6,29.2,668.0,806.02,595.61
2018,8,8,15,45,829.5,103.0,2.7,28.55,620.5,759.04,567.7
2018,8,8,16,0,814.0,99.0,2.8,27.9,573.0,710.84,538.24
2018,8,8,16,15,793.5,94.5,2.85,27.35,522.5,657.71,503.87
2018,8,8,16,30,773.0,90.0,2.9,26.8,472.0,604.34,466.72
2018,8,8,16,45,744.0,85.0,2.95,26.3,419.0,545.4,424.03
2018,8,8,17,0,715.0,80.0,3.0,25.8,366.0,489.16,381.79
2018,8,8,17,15,673.0,74.5,2.9,24.75,312.5,425.94,333.12
2018,8,8,17,30,631.0,69.0,2.8,23.7,259.0,365.89,285.07
2018,8,8,17,45,570.5,61.0,2.7,22.7,207.5,299.36,230.3
2018,8,8,18,0,510.0,53.0,2.6,21.7,156.0,238.69,178.68
2018,8,8,18,15,416.5,43.0,2.5,20.75,111.0,172.83,122.99
2018,8,8,18,30,323.0,33.0,2.4,19.8,66.0,117.24,75.45
2018,8,8,18,45,194.5,20.5,2.25,18.85,37.0,58.64,8.08
2018,8,8,19,0,66.0,8.0,2.1,17.9,8.0,15.56,0.0
2018,8,8,19,15,33.0,4.0,2.0,17.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.7,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,8,9,5,15,59.5,7.0,0.4,15.3,8.5,0.0,0.0
2018,8,9,5,30,119.0,14.0,0.5,15.8,17.0,13.76,0.0
2018,8,9,5,45,254.5,26.0,0.6,16.3,52.0,20.72,10.02
2018,8,9,6,0,390.0,38.0,0.7,16.8,87.0,29.18,19.54
2018,8,9,6,15,476.0,46.5,0.75,17.5,134.5,33.8,24.06
2018,8,9,6,30,562.0,55.0,0.8,18.2,182.0,45.42,27.77
2018,8,9,6,45,619.0,61.5,0.85,18.9,235.0,88.54,46.43
2018,8,9,7,0,676.0,68.0,0.9,19.6,288.0,138.3,79.74
2018,8,9,7,15,715.5,72.5,1.0,20.65,342.0,192.23,122.28
2018,8,9,7,30,755.0,77.0,1.1,21.7,396.0,247.58,168.27
2018,8,9,7,45,784.5,80.0,1.15,22.8,449.5,302.7,214.75
2018,8,9,8,0,814.0,83.0,1.2,23.9,503.0,360.51,262.52
2018,8,9,8,15,835.5,86.0,1.3,24.8,554.0,417.51,308.81
2018,8,9,8,30,857.0,89.0,1.4,25.7,605.0,478.14,356.15
2018,8,9,8,45,874.5,90.5,1.5,26.6,652.5,533.68,398.28
2018,8,9,9,0,892.0,92.0,1.6,27.5,700.0,589.48,439.11
2018,8,9,9,15,893.0,100.0,1.7,28.05,740.0,641.38,476.3
2018,8,9,9,30,894.0,108.0,1.8,28.6,780.0,691.52,511.14
2018,8,9,9,45,889.5,117.0,1.9,29.15,812.5,736.84,541.28
2018,8,9,10,0,885.0,126.0,2.0,29.7,845.0,779.59,568.03
2018,8,9,10,15,893.5,127.0,2.05,30.05,875.0,822.13,594.42
2018,8,9,10,30,902.0,128.0,2.1,30.4,905.0,862.76,619.28
2018,8,9,10,45,908.0,129.0,2.2,30.75,928.0,899.16,641.64
2018,8,9,11,0,914.0,130.0,2.3,31.1,951.0,933.1,662.34
2018,8,9,11,15,918.0,130.0,2.4,31.3,966.0,961.64,679.98
2018,8,9,11,30,922.0,130.0,2.5,31.5,981.0,987.29,695.84
2018,8,9,11,45,924.5,130.0,2.6,31.7,988.5,1008.53,708.99
2018,8,9,12,0,927.0,130.0,2.7,31.9,996.0,1026.6,720.26
2018,8,9,12,15,921.0,133.0,2.75,31.9,993.0,1036.16,726.46
2018,8,9,12,30,915.0,136.0,2.8,31.9,990.0,1042.26,730.71
2018,8,9,12,45,905.5,140.0,2.9,31.9,978.0,1042.48,731.92
2018,8,9,13,0,896.0,144.0,3.0,31.9,966.0,1039.32,731.15
2018,8,9,13,15,892.5,142.5,3.05,31.8,949.0,1033.13,728.49
2018,8,9,13,30,889.0,141.0,3.1,31.7,932.0,1023.61,723.85
2018,8,9,13,45,884.0,138.5,3.15,31.6,907.5,1008.32,715.67
2018,8,9,14,0,879.0,136.0,3.2,31.5,883.0,989.84,705.56
2018,8,9,14,15,872.0,133.5,3.2,31.25,852.0,966.4,692.36
2018,8,9,14,30,865.0,131.0,3.2,31.0,821.0,945.62,680.91
2018,8,9,14,45,856.0,127.5,3.25,30.75,783.5,913.51,662.37
2018,8,9,15,0,847.0,124.0,3.3,30.5,746.0,878.91,642.08
2018,8,9,15,15,832.5,121.0,3.3,30.5,702.5,837.95,616.41
2018,8,9,15,30,818.0,118.0,3.3,30.5,659.0,795.25,589.36
2018,8,9,15,45,800.5,114.0,3.35,29.75,611.5,747.67,560.55
2018,8,9,16,0,783.0,110.0,3.4,29.0,564.0,699.1,530.38
2018,8,9,16,15,760.5,105.0,3.35,28.4,513.0,645.29,494.28
2018,8,9,16,30,738.0,100.0,3.3,27.8,462.0,593.42,457.73
2018,8,9,16,45,707.0,94.0,3.25,27.25,409.0,533.78,414.22
2018,8,9,17,0,676.0,88.0,3.2,26.7,356.0,475.58,370.4
2018,8,9,17,15,632.0,81.0,2.95,25.8,303.0,411.64,320.83
2018,8,9,17,30,588.0,74.0,2.7,24.9,250.0,351.13,272.28
2018,8,9,17,45,525.0,65.5,2.5,23.95,199.5,285.38,218.37
2018,8,9,18,0,462.0,57.0,2.3,23.0,149.0,225.78,168.05
2018,8,9,18,15,369.0,45.5,2.1,22.1,105.0,161.22,114.01
2018,8,9,18,30,276.0,34.0,1.9,21.2,61.0,106.93,68.03
2018,8,9,18,45,163.0,20.5,1.65,20.3,34.0,52.48,0.0
2018,8,9,19,0,50.0,7.0,1.4,19.4,7.0,12.61,0.0
2018,8,9,19,15,25.0,3.5,1.35,19.0,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.45,16.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,10,5,15,42.5,6.5,0.85,16.65,7.5,0.0,0.0
2018,8,10,5,30,85.0,13.0,1.0,17.2,15.0,12.78,0.0
2018,8,10,5,45,199.0,27.0,1.15,17.7,47.0,21.15,9.83
2018,8,10,6,0,313.0,41.0,1.3,18.2,79.0,32.32,22.02
2018,8,10,6,15,395.5,51.5,1.4,18.9,124.0,38.58,28.02
2018,8,10,6,30,478.0,62.0,1.5,19.6,169.0,49.87,32.58
2018,8,10,6,45,535.0,71.0,1.6,20.3,220.0,90.3,50.83
2018,8,10,7,0,592.0,80.0,1.7,21.0,271.0,137.43,82.35
2018,8,10,7,15,633.5,86.0,1.55,22.05,323.5,185.65,119.84
2018,8,10,7,30,675.0,92.0,1.4,23.1,376.0,238.48,163.07
2018,8,10,7,45,705.5,97.0,1.25,24.15,428.0,291.54,207.09
2018,8,10,8,0,736.0,102.0,1.1,25.2,480.0,347.51,252.38
2018,8,10,8,15,655.0,137.0,1.15,25.9,498.5,388.63,287.09
2018,8,10,8,30,574.0,172.0,1.2,26.6,517.0,420.75,312.97
2018,8,10,8,45,695.0,144.5,1.2,27.25,594.5,488.31,363.24
2018,8,10,9,0,816.0,117.0,1.2,27.9,672.0,568.21,420.96
2018,8,10,9,15,828.5,120.0,1.35,28.4,713.0,619.28,457.65
2018,8,10,9,30,841.0,123.0,1.5,28.9,754.0,669.81,493.25
2018,8,10,9,45,850.0,126.5,1.6,29.4,790.0,717.58,525.71
2018,8,10,10,0,859.0,130.0,1.7,29.9,826.0,763.53,554.8
2018,8,10,10,15,865.5,131.5,1.85,30.15,854.5,804.04,580.88
2018,8,10,10,30,872.0,133.0,2.0,30.4,883.0,842.56,605.56
2018,8,10,10,45,876.0,135.5,2.15,30.7,905.0,877.78,627.85
2018,8,10,11,0,880.0,138.0,2.3,31.0,927.0,910.52,648.49
2018,8,10,11,15,882.0,139.5,2.45,31.15,941.5,937.88,666.06
2018,8,10,11,30,884.0,141.0,2.6,31.3,956.0,962.38,681.89
2018,8,10,11,45,883.5,143.0,2.75,31.45,962.5,982.08,694.73
2018,8,10,12,0,883.0,145.0,2.9,31.6,969.0,998.67,705.7
2018,8,10,12,15,881.5,146.5,3.05,31.55,968.0,1010.62,714.43
2018,8,10,12,30,880.0,148.0,3.2,31.5,967.0,1019.34,721.25
2018,8,10,12,45,876.0,148.0,3.3,31.5,957.0,1020.82,723.09
2018,8,10,13,0,872.0,148.0,3.4,31.5,947.0,1019.0,723.01
2018,8,10,13,15,865.5,148.5,3.5,31.3,929.5,1011.96,720.31
2018,8,10,13,30,859.0,149.0,3.6,31.1,912.0,1007.9,719.63
2018,8,10,13,45,849.5,149.5,3.7,30.9,887.0,991.68,711.2
2018,8,10,14,0,840.0,150.0,3.8,30.7,862.0,972.48,700.92
2018,8,10,14,15,829.5,148.5,3.8,30.35,830.0,947.38,686.61
2018,8,10,14,30,819.0,147.0,3.8,30.0,798.0,919.63,670.56
2018,8,10,14,45,805.5,145.0,3.85,29.7,760.5,886.2,650.76
2018,8,10,15,0,792.0,143.0,3.9,29.4,723.0,850.65,629.38
2018,8,10,15,15,776.5,139.5,3.9,29.4,680.0,809.95,603.28
2018,8,10,15,30,761.0,136.0,3.9,29.4,637.0,770.49,577.83
2018,8,10,15,45,741.0,131.5,3.9,28.55,590.0,722.46,547.96
2018,8,10,16,0,721.0,127.0,3.9,27.7,543.0,673.78,516.56
2018,8,10,16,15,695.0,121.5,3.9,27.1,493.0,619.55,478.88
2018,8,10,16,30,669.0,116.0,3.9,26.5,443.0,565.77,440.47
2018,8,10,16,45,633.5,110.0,3.85,25.9,391.0,506.59,396.67
2018,8,10,17,0,598.0,104.0,3.8,25.3,339.0,449.37,353.05
2018,8,10,17,15,551.5,95.0,3.65,24.45,287.0,385.86,303.41
2018,8,10,17,30,505.0,86.0,3.5,23.6,235.0,326.13,255.19
2018,8,10,17,45,438.5,75.5,3.3,22.75,186.0,259.9,200.58
2018,8,10,18,0,372.0,65.0,3.1,21.9,137.0,202.49,152.04
