Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,18,15,283.0,50.0,2.95,21.15,95.0,141.0,100.58
2018,8,10,18,30,194.0,35.0,2.8,20.4,53.0,89.6,57.15
2018,8,10,18,45,109.0,20.0,2.65,19.65,29.0,42.38,0.0
2018,8,10,19,0,24.0,5.0,2.5,18.9,5.0,7.61,0.0
2018,8,10,19,15,12.0,2.5,2.4,18.45,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,11,5,15,11.0,4.5,0.9,16.0,5.0,0.0,0.0
2018,8,11,5,30,22.0,9.0,1.0,16.4,10.0,8.85,0.0
2018,8,11,5,45,96.0,26.0,1.1,16.85,36.5,21.7,9.79
2018,8,11,6,0,170.0,43.0,1.2,17.3,63.0,35.18,24.51
2018,8,11,6,15,283.5,57.5,1.2,17.9,111.5,43.16,32.11
2018,8,11,6,30,397.0,72.0,1.2,18.5,160.0,56.58,44.12
2018,8,11,6,45,454.0,83.5,1.2,19.15,209.5,95.02,57.99
2018,8,11,7,0,511.0,95.0,1.2,19.8,259.0,139.99,88.22
2018,8,11,7,15,500.0,111.5,1.35,20.6,296.0,183.54,124.04
2018,8,11,7,30,489.0,128.0,1.5,21.4,333.0,225.88,160.36
2018,8,11,7,45,414.0,162.5,1.6,22.2,351.5,264.05,194.83
2018,8,11,8,0,339.0,197.0,1.7,23.0,370.0,296.12,222.71
2018,8,11,8,15,364.0,210.5,1.8,23.75,413.5,339.09,256.27
2018,8,11,8,30,389.0,224.0,1.9,24.5,457.0,384.36,290.88
2018,8,11,8,45,497.5,210.5,2.0,25.25,532.5,448.26,338.96
2018,8,11,9,0,606.0,197.0,2.1,26.0,608.0,523.95,394.93
2018,8,11,9,15,538.5,238.5,2.2,26.5,620.5,552.83,414.78
2018,8,11,9,30,471.0,280.0,2.3,27.0,633.0,574.97,429.12
2018,8,11,9,45,607.5,234.5,2.4,27.5,712.0,650.77,484.56
2018,8,11,10,0,744.0,189.0,2.5,28.0,791.0,735.4,544.76
2018,8,11,10,15,640.5,249.0,2.65,28.3,780.5,743.69,547.43
2018,8,11,10,30,537.0,309.0,2.8,28.6,770.0,742.69,543.93
2018,8,11,10,45,540.5,317.0,2.9,28.9,791.0,773.94,564.68
2018,8,11,11,0,544.0,325.0,3.0,29.2,812.0,803.8,584.07
2018,8,11,11,15,657.0,268.0,3.1,29.25,865.5,867.18,629.61
2018,8,11,11,30,770.0,211.0,3.2,29.3,919.0,932.72,673.49
2018,8,11,11,45,720.5,241.5,3.3,29.4,908.0,933.94,673.91
2018,8,11,12,0,671.0,272.0,3.4,29.5,897.0,930.83,671.58
2018,8,11,12,15,717.0,244.0,3.5,29.4,911.0,958.1,690.78
2018,8,11,12,30,763.0,216.0,3.6,29.3,925.0,982.9,707.66
2018,8,11,12,45,790.5,197.0,3.7,29.2,925.5,991.99,714.49
2018,8,11,13,0,818.0,178.0,3.8,29.1,926.0,1002.14,722.25
2018,8,11,13,15,815.5,176.0,3.8,28.85,910.0,996.82,719.9
2018,8,11,13,30,813.0,174.0,3.8,28.6,894.0,988.35,715.73
2018,8,11,13,45,808.5,170.5,3.85,28.4,870.5,973.28,707.52
2018,8,11,14,0,804.0,167.0,3.9,28.2,847.0,955.21,697.43
2018,8,11,14,15,796.5,163.5,3.9,27.85,816.0,931.43,683.71
2018,8,11,14,30,789.0,160.0,3.9,27.5,785.0,904.97,668.21
2018,8,11,14,45,780.0,155.0,3.85,27.2,748.5,873.08,648.59
2018,8,11,15,0,771.0,150.0,3.8,26.9,712.0,838.91,627.33
2018,8,11,15,15,755.5,146.5,3.8,26.9,670.0,801.9,603.47
2018,8,11,15,30,740.0,143.0,3.8,26.9,628.0,760.33,576.23
2018,8,11,15,45,722.5,137.0,3.7,26.05,582.0,713.3,546.32
2018,8,11,16,0,705.0,131.0,3.6,25.2,536.0,665.48,514.51
2018,8,11,16,15,683.5,124.0,3.55,24.65,487.0,613.31,477.86
2018,8,11,16,30,662.0,117.0,3.5,24.1,438.0,561.25,440.28
2018,8,11,16,45,631.0,109.0,3.45,23.6,386.5,502.88,396.7
2018,8,11,17,0,600.0,101.0,3.4,23.1,335.0,446.1,353.01
2018,8,11,17,15,556.0,92.0,3.25,22.4,284.0,383.78,303.72
2018,8,11,17,30,512.0,83.0,3.1,21.7,233.0,325.0,255.7
2018,8,11,17,45,452.0,72.0,2.95,21.0,184.5,261.86,202.99
2018,8,11,18,0,392.0,61.0,2.8,20.3,136.0,203.82,153.34
2018,8,11,18,15,305.0,47.0,2.7,19.65,94.5,143.06,101.91
2018,8,11,18,30,218.0,33.0,2.6,19.0,53.0,92.24,57.98
2018,8,11,18,45,123.0,19.0,2.5,18.35,29.0,38.62,0.0
2018,8,11,19,0,28.0,5.0,2.4,17.7,5.0,4.91,0.0
2018,8,11,19,15,14.0,2.5,2.35,17.3,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,12,5,15,36.0,6.0,0.65,13.5,6.5,0.0,0.0
2018,8,12,5,30,72.0,12.0,0.7,13.9,13.0,11.8,0.0
2018,8,12,5,45,181.0,26.5,0.75,14.25,44.0,20.86,8.76
2018,8,12,6,0,290.0,41.0,0.8,14.6,75.0,31.55,21.64
2018,8,12,6,15,376.5,52.5,0.8,15.0,120.0,39.93,29.67
2018,8,12,6,30,463.0,64.0,0.8,15.4,165.0,50.11,38.98
2018,8,12,6,45,524.5,71.5,0.8,15.8,215.5,88.45,51.06
2018,8,12,7,0,586.0,79.0,0.8,16.2,266.0,134.1,81.35
2018,8,12,7,15,629.5,85.0,0.8,16.8,318.5,182.31,119.28
2018,8,12,7,30,673.0,91.0,0.8,17.4,371.0,235.37,163.48
2018,8,12,7,45,701.0,96.0,0.8,18.0,422.0,287.62,208.11
2018,8,12,8,0,729.0,101.0,0.8,18.6,473.0,342.5,254.19
2018,8,12,8,15,758.5,103.0,0.85,19.45,524.0,399.72,300.75
2018,8,12,8,30,788.0,105.0,0.9,20.3,575.0,456.78,345.76
2018,8,12,8,45,793.5,112.5,0.9,21.1,617.5,508.81,385.31
2018,8,12,9,0,799.0,120.0,0.9,21.9,660.0,560.13,422.75
2018,8,12,9,15,789.0,133.5,0.95,22.7,694.5,606.86,455.73
2018,8,12,9,30,779.0,147.0,1.0,23.5,729.0,651.08,485.81
2018,8,12,9,45,816.5,137.5,1.1,24.3,773.0,703.62,522.05
2018,8,12,10,0,854.0,128.0,1.2,25.1,817.0,756.67,556.29
2018,8,12,10,15,861.5,130.0,1.25,25.8,846.5,798.27,581.37
2018,8,12,10,30,869.0,132.0,1.3,26.5,876.0,837.97,604.97
2018,8,12,10,45,875.0,133.0,1.4,27.25,898.5,873.34,626.03
2018,8,12,11,0,881.0,134.0,1.5,28.0,921.0,906.35,645.43
2018,8,12,11,15,884.0,135.0,1.6,28.35,935.5,934.13,662.46
2018,8,12,11,30,887.0,136.0,1.7,28.7,950.0,959.09,677.76
2018,8,12,11,45,888.5,136.5,1.8,29.05,957.0,979.21,690.07
2018,8,12,12,0,890.0,137.0,1.9,29.4,964.0,996.24,700.55
2018,8,12,12,15,888.0,138.0,2.0,29.55,962.0,1007.22,707.93
2018,8,12,12,30,886.0,139.0,2.1,29.7,960.0,1014.91,713.42
2018,8,12,12,45,882.0,139.0,2.2,29.8,950.0,1016.3,715.26
2018,8,12,13,0,878.0,139.0,2.3,29.9,940.0,1014.37,715.18
2018,8,12,13,15,873.5,138.5,2.4,29.85,923.0,1008.13,712.94
2018,8,12,13,30,869.0,138.0,2.5,29.8,906.0,998.64,708.75
2018,8,12,13,45,862.0,137.0,2.6,29.7,881.5,983.02,700.88
2018,8,12,14,0,855.0,136.0,2.7,29.6,857.0,964.35,691.1
2018,8,12,14,15,845.5,134.5,2.85,29.35,825.5,945.62,682.07
2018,8,12,14,30,836.0,133.0,3.0,29.1,794.0,918.35,667.33
2018,8,12,14,45,823.5,131.5,3.1,28.85,756.5,885.84,648.64
2018,8,12,15,0,811.0,130.0,3.2,28.6,719.0,851.12,628.26
2018,8,12,15,15,796.0,127.0,3.2,28.6,676.5,810.71,602.6
2018,8,12,15,30,781.0,124.0,3.2,28.6,634.0,768.7,575.61
2018,8,12,15,45,760.0,120.5,3.35,27.8,586.5,720.22,546.16
2018,8,12,16,0,739.0,117.0,3.5,27.0,539.0,673.45,517.07
2018,8,12,16,15,712.0,112.5,3.55,26.35,488.5,618.88,479.35
2018,8,12,16,30,685.0,108.0,3.6,25.7,438.0,564.82,440.84
2018,8,12,16,45,650.0,101.5,3.65,25.05,385.5,504.7,396.5
2018,8,12,17,0,615.0,95.0,3.7,24.4,333.0,446.52,352.14
2018,8,12,17,15,569.5,87.0,3.6,23.45,281.5,383.87,302.95
2018,8,12,17,30,524.0,79.0,3.5,22.5,230.0,324.9,255.01
2018,8,12,17,45,460.0,69.0,3.4,21.5,181.5,260.78,201.7
2018,8,12,18,0,396.0,59.0,3.3,20.5,133.0,202.05,151.63
2018,8,12,18,15,306.5,45.0,3.15,19.7,91.5,140.58,99.62
2018,8,12,18,30,217.0,31.0,3.0,18.9,50.0,89.35,55.0
2018,8,12,18,45,121.5,17.5,2.85,18.05,27.0,36.59,0.0
2018,8,12,19,0,26.0,4.0,2.7,17.2,4.0,0.0,0.0
2018,8,12,19,15,13.0,2.0,2.55,16.85,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,13,5,15,22.0,4.5,1.25,12.1,5.0,0.0,0.0
2018,8,13,5,30,44.0,9.0,1.4,12.5,10.0,8.85,0.0
2018,8,13,5,45,150.5,24.5,1.5,12.85,40.0,19.22,7.03
2018,8,13,6,0,257.0,40.0,1.6,13.2,70.0,30.79,21.03
2018,8,13,6,15,346.0,52.5,1.6,13.8,114.5,39.34,29.24
2018,8,13,6,30,435.0,65.0,1.6,14.4,159.0,50.19,39.18
2018,8,13,6,45,493.0,74.0,1.55,15.0,208.5,87.98,52.18
2018,8,13,7,0,551.0,83.0,1.5,15.6,258.0,132.68,82.08
2018,8,13,7,15,592.5,91.0,1.5,16.45,310.0,180.31,119.64
2018,8,13,7,30,634.0,99.0,1.5,17.3,362.0,232.6,163.27
2018,8,13,7,45,665.0,105.0,1.5,18.1,413.0,284.47,207.53
2018,8,13,8,0,696.0,111.0,1.5,18.9,464.0,339.36,253.66
2018,8,13,8,15,719.5,115.5,1.55,19.75,513.0,392.63,297.63
2018,8,13,8,30,743.0,120.0,1.6,20.6,562.0,447.58,341.51
2018,8,13,8,45,760.5,124.0,1.6,21.45,607.5,502.24,383.5
2018,8,13,9,0,778.0,128.0,1.6,22.3,653.0,555.34,422.86
2018,8,13,9,15,787.5,133.0,1.6,23.05,692.5,604.81,458.37
2018,8,13,9,30,797.0,138.0,1.6,23.8,732.0,653.56,492.15
2018,8,13,9,45,802.0,144.0,1.65,24.55,766.0,699.2,523.02
2018,8,13,10,0,807.0,150.0,1.7,25.3,800.0,743.3,551.66
2018,8,13,10,15,815.0,152.5,1.8,25.75,829.0,784.62,578.07
2018,8,13,10,30,823.0,155.0,1.9,26.2,858.0,824.23,603.11
2018,8,13,10,45,828.5,156.5,2.0,26.7,880.0,858.85,624.55
2018,8,13,11,0,834.0,158.0,2.1,27.2,902.0,891.22,644.43
2018,8,13,11,15,837.0,159.5,2.25,27.4,916.0,918.93,662.46
2018,8,13,11,30,840.0,161.0,2.4,27.6,930.0,943.97,678.82
2018,8,13,11,45,841.0,161.5,2.5,27.8,936.5,963.33,691.12
2018,8,13,12,0,842.0,162.0,2.6,28.0,943.0,979.7,701.62
2018,8,13,12,15,845.0,160.0,2.75,28.05,943.0,992.4,710.74
2018,8,13,12,30,848.0,158.0,2.9,28.1,943.0,1001.96,717.98
2018,8,13,12,45,850.0,155.5,3.05,28.1,935.5,1006.82,722.46
2018,8,13,13,0,852.0,153.0,3.2,28.1,928.0,1008.4,724.96
2018,8,13,13,15,794.5,180.0,3.3,27.95,892.5,978.93,707.57
2018,8,13,13,30,737.0,207.0,3.4,27.8,857.0,951.32,691.49
2018,8,13,13,45,698.5,220.0,3.5,27.65,822.5,921.61,673.86
2018,8,13,14,0,660.0,233.0,3.6,27.5,788.0,889.98,654.8
2018,8,13,14,15,723.5,194.0,3.65,27.2,781.5,897.68,662.17
2018,8,13,14,30,787.0,155.0,3.7,26.9,775.0,896.03,663.14
2018,8,13,14,45,729.0,171.0,3.75,26.6,724.0,846.42,631.71
2018,8,13,15,0,671.0,187.0,3.8,26.3,673.0,793.8,598.02
2018,8,13,15,15,668.0,175.0,3.8,26.3,634.5,757.97,574.7
2018,8,13,15,30,665.0,163.0,3.8,26.3,596.0,720.08,549.41
2018,8,13,15,45,684.5,145.0,3.85,25.45,561.5,690.9,532.17
2018,8,13,16,0,704.0,127.0,3.9,24.6,527.0,658.07,511.63
2018,8,13,16,15,675.0,122.0,3.85,24.0,476.5,603.01,472.39
2018,8,13,16,30,646.0,117.0,3.8,23.4,426.0,548.71,432.75
2018,8,13,16,45,609.5,110.5,3.8,22.8,375.0,489.49,388.27
2018,8,13,17,0,573.0,104.0,3.8,22.2,324.0,432.39,344.05
2018,8,13,17,15,525.5,95.0,3.7,21.4,273.0,369.76,294.24
2018,8,13,17,30,478.0,86.0,3.6,20.6,222.0,309.36,244.69
2018,8,13,17,45,413.5,74.0,3.5,19.75,174.0,246.04,191.62
2018,8,13,18,0,349.0,62.0,3.4,18.9,126.0,189.4,143.04
2018,8,13,18,15,263.5,46.5,3.3,18.1,86.0,130.19,92.82
2018,8,13,18,30,178.0,31.0,3.2,17.3,46.0,80.12,48.72
2018,8,13,18,45,98.5,17.0,3.1,16.55,24.5,32.18,0.0
2018,8,13,19,0,19.0,3.0,3.0,15.8,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,2.9,15.4,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,14,5,15,21.0,4.0,1.95,10.55,4.5,0.0,0.0
2018,8,14,5,30,42.0,8.0,2.0,10.9,9.0,7.86,0.0
2018,8,14,5,45,133.5,25.0,2.05,11.25,38.0,19.71,6.61
2018,8,14,6,0,225.0,42.0,2.1,11.6,67.0,32.53,22.62
2018,8,14,6,15,303.0,56.5,2.1,12.1,110.0,42.65,32.36
2018,8,14,6,30,381.0,71.0,2.1,12.6,153.0,53.62,42.5
2018,8,14,6,45,435.5,83.0,2.1,13.1,201.0,91.28,57.58
2018,8,14,7,0,490.0,95.0,2.1,13.6,249.0,135.22,87.62
2018,8,14,7,15,540.0,103.0,2.05,14.25,301.5,181.29,123.77
2018,8,14,7,30,590.0,111.0,2.0,14.9,354.0,232.53,166.45
2018,8,14,7,45,624.0,117.5,1.95,15.55,405.5,283.25,210.0
2018,8,14,8,0,658.0,124.0,1.9,16.2,457.0,337.4,255.91
2018,8,14,8,15,684.5,128.5,1.9,16.95,506.0,389.87,299.67
2018,8,14,8,30,711.0,133.0,1.9,17.7,555.0,444.41,343.74
2018,8,14,8,45,732.5,136.5,1.85,18.4,601.0,497.27,385.07
2018,8,14,9,0,754.0,140.0,1.8,19.1,647.0,551.11,425.67
2018,8,14,9,15,777.0,138.5,1.8,19.8,689.5,603.07,463.83
2018,8,14,9,30,800.0,137.0,1.8,20.5,732.0,653.92,500.07
2018,8,14,9,45,822.0,133.5,1.8,21.25,770.0,702.33,533.48
2018,8,14,10,0,844.0,130.0,1.8,22.0,808.0,750.5,564.54
2018,8,14,10,15,852.5,131.5,1.95,22.5,837.5,791.47,591.32
2018,8,14,10,30,861.0,133.0,2.1,23.0,867.0,831.21,617.09
2018,8,14,10,45,868.0,132.5,2.2,23.5,889.0,865.73,638.76
2018,8,14,11,0,875.0,132.0,2.3,24.0,911.0,897.94,658.8
2018,8,14,11,15,879.5,132.0,2.4,24.3,925.5,925.91,676.51
2018,8,14,11,30,884.0,132.0,2.5,24.6,940.0,951.13,692.45
2018,8,14,11,45,886.5,131.5,2.65,24.95,947.0,971.08,705.31
2018,8,14,12,0,889.0,131.0,2.8,25.3,954.0,987.98,716.26
2018,8,14,12,15,894.0,128.0,2.85,25.5,954.5,1001.61,724.76
2018,8,14,12,30,899.0,125.0,2.9,25.7,955.0,1012.01,731.3
2018,8,14,12,45,904.0,120.0,3.0,25.85,947.5,1017.04,735.08
2018,8,14,13,0,909.0,115.0,3.1,26.0,940.0,1018.61,736.8
2018,8,14,13,15,906.0,114.0,3.2,25.95,923.5,1013.0,734.59
2018,8,14,13,30,903.0,113.0,3.3,25.9,907.0,1004.0,730.32
2018,8,14,13,45,898.5,111.5,3.4,25.9,883.0,989.67,722.51
2018,8,14,14,0,894.0,110.0,3.5,25.9,859.0,972.09,712.64
2018,8,14,14,15,886.5,108.0,3.55,25.65,827.5,948.04,698.86
2018,8,14,14,30,879.0,106.0,3.6,25.4,796.0,921.09,683.13
2018,8,14,14,45,869.5,104.0,3.65,25.15,759.0,889.61,664.25
2018,8,14,15,0,860.0,102.0,3.7,24.9,722.0,855.66,643.55
2018,8,14,15,15,846.5,99.5,3.7,24.9,679.0,815.59,617.54
2018,8,14,15,30,833.0,97.0,3.7,24.9,636.0,778.01,593.1
2018,8,14,15,45,816.0,93.5,3.75,24.15,589.0,730.61,563.25
2018,8,14,16,0,799.0,90.0,3.8,23.4,542.0,682.16,532.01
2018,8,14,16,15,776.0,86.5,3.85,22.85,491.5,628.89,495.62
2018,8,14,16,30,753.0,83.0,3.9,22.3,441.0,575.65,456.78
2018,8,14,16,45,721.5,78.5,3.9,21.7,389.0,516.7,412.23
2018,8,14,17,0,690.0,74.0,3.9,21.1,337.0,460.67,368.4
2018,8,14,17,15,645.5,68.5,3.85,20.3,284.5,397.71,317.77
2018,8,14,17,30,601.0,63.0,3.8,19.5,232.0,338.29,268.2
2018,8,14,17,45,535.5,55.5,3.75,18.7,182.5,272.61,212.22
2018,8,14,18,0,470.0,48.0,3.7,17.9,133.0,213.44,160.38
2018,8,14,18,15,368.5,38.0,3.65,17.15,91.0,148.92,104.9
2018,8,14,18,30,267.0,28.0,3.6,16.4,49.0,94.41,55.18
2018,8,14,18,45,143.5,15.0,3.5,15.7,25.5,36.91,0.0
2018,8,14,19,0,20.0,2.0,3.4,15.0,2.0,0.0,0.0
2018,8,14,19,15,10.0,1.0,3.35,14.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,15,5,15,38.0,5.0,1.65,10.55,5.5,0.0,0.0
2018,8,15,5,30,76.0,10.0,1.7,10.9,11.0,9.83,0.0
2018,8,15,5,45,208.5,22.0,1.75,11.3,41.5,17.65,4.45
2018,8,15,6,0,341.0,34.0,1.8,11.7,72.0,26.29,17.15
2018,8,15,6,15,430.5,43.5,1.7,12.25,117.5,31.96,22.84
2018,8,15,6,30,520.0,53.0,1.6,12.8,163.0,38.05,28.57
2018,8,15,6,45,579.5,59.0,1.5,13.35,214.0,78.25,41.9
2018,8,15,7,0,639.0,65.0,1.4,13.9,265.0,125.41,72.84
2018,8,15,7,15,679.5,69.5,1.3,14.6,317.0,174.77,112.17
2018,8,15,7,30,720.0,74.0,1.2,15.3,369.0,230.84,159.75
2018,8,15,7,45,749.5,77.5,1.15,16.0,421.0,284.54,206.47
2018,8,15,8,0,779.0,81.0,1.1,16.7,473.0,340.99,254.72
2018,8,15,8,15,800.5,83.5,1.05,17.55,522.5,395.78,300.31
2018,8,15,8,30,822.0,86.0,1.0,18.4,572.0,451.88,345.15
2018,8,15,8,45,770.5,117.0,0.95,19.2,601.0,499.23,381.36
2018,8,15,9,0,719.0,148.0,0.9,20.0,630.0,538.59,409.75
2018,8,15,9,15,744.5,148.5,1.0,20.7,675.0,591.08,448.24
2018,8,15,9,30,770.0,149.0,1.1,21.4,720.0,645.31,486.77
2018,8,15,9,45,834.0,123.5,1.2,22.1,769.0,700.33,525.9
2018,8,15,10,0,898.0,98.0,1.3,22.8,818.0,758.14,563.54
2018,8,15,10,15,905.5,98.5,1.5,23.3,847.0,799.85,591.0
2018,8,15,10,30,913.0,99.0,1.7,23.8,876.0,839.51,617.02
2018,8,15,10,45,918.0,100.5,1.85,24.3,898.5,875.82,640.15
2018,8,15,11,0,923.0,102.0,2.0,24.8,921.0,909.54,661.48
2018,8,15,11,15,926.5,102.0,2.15,25.1,935.5,937.69,679.65
2018,8,15,11,30,930.0,102.0,2.3,25.4,950.0,962.87,695.94
2018,8,15,11,45,932.0,102.0,2.4,25.7,957.0,983.55,708.88
2018,8,15,12,0,934.0,102.0,2.5,26.0,964.0,1000.97,719.83
2018,8,15,12,15,934.0,102.0,2.6,26.15,963.0,1013.12,727.94
2018,8,15,12,30,934.0,102.0,2.7,26.3,962.0,1021.83,734.0
2018,8,15,12,45,933.0,100.5,2.85,26.4,952.5,1024.5,736.95
2018,8,15,13,0,932.0,99.0,3.0,26.5,943.0,1023.64,737.75
2018,8,15,13,15,928.5,99.0,3.1,26.5,926.5,1018.38,735.7
2018,8,15,13,30,925.0,99.0,3.2,26.5,910.0,1009.65,731.53
2018,8,15,13,45,920.5,98.0,3.3,26.45,886.0,995.48,724.05
2018,8,15,14,0,916.0,97.0,3.4,26.4,862.0,977.99,714.48
2018,8,15,14,15,909.5,95.0,3.45,26.2,831.0,954.35,700.94
2018,8,15,14,30,903.0,93.0,3.5,26.0,800.0,927.68,685.38
2018,8,15,14,45,893.5,91.5,3.55,25.8,762.5,896.03,666.4
2018,8,15,15,0,884.0,90.0,3.6,25.6,725.0,861.84,645.57
2018,8,15,15,15,871.5,87.5,3.6,25.6,682.0,821.72,619.71
2018,8,15,15,30,859.0,85.0,3.6,25.6,639.0,779.68,592.3
2018,8,15,15,45,842.5,83.0,3.65,24.9,592.0,733.49,563.39
2018,8,15,16,0,826.0,81.0,3.7,24.2,545.0,689.9,535.76
2018,8,15,16,15,804.0,77.5,3.7,23.65,494.5,636.13,499.5
2018,8,15,16,30,782.0,74.0,3.7,23.1,444.0,582.28,460.28
2018,8,15,16,45,751.0,70.0,3.75,22.55,391.0,522.85,415.57
2018,8,15,17,0,720.0,66.0,3.8,22.0,338.0,464.81,370.34
2018,8,15,17,15,676.0,61.5,3.75,21.15,285.5,401.69,319.69
2018,8,15,17,30,632.0,57.0,3.7,20.3,233.0,343.35,270.97
2018,8,15,17,45,565.0,51.0,3.65,19.5,183.0,277.31,214.64
2018,8,15,18,0,498.0,45.0,3.6,18.7,133.0,217.93,162.52
2018,8,15,18,15,391.5,35.5,3.55,17.95,90.5,151.39,105.44
2018,8,15,18,30,285.0,26.0,3.5,17.2,48.0,94.78,52.82
2018,8,15,18,45,153.0,14.5,3.45,16.45,25.0,37.48,0.0
2018,8,15,19,0,21.0,3.0,3.4,15.7,2.0,0.0,0.0
2018,8,15,19,15,10.5,1.5,3.3,15.3,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,16,5,15,41.0,4.5,1.45,11.15,5.0,0.0,0.0
2018,8,16,5,30,82.0,9.0,1.4,11.5,10.0,8.85,0.0
2018,8,16,5,45,222.0,21.0,1.4,11.85,41.0,16.8,2.91
2018,8,16,6,0,362.0,33.0,1.4,12.2,72.0,25.49,16.36
2018,8,16,6,15,453.5,41.0,1.25,12.9,117.5,29.84,20.89
2018,8,16,6,30,545.0,49.0,1.1,13.6,163.0,33.99,24.85
2018,8,16,6,45,604.0,54.0,1.0,14.3,214.0,74.49,38.06
2018,8,16,7,0,663.0,59.0,0.9,15.0,265.0,124.57,70.79
2018,8,16,7,15,702.0,64.0,0.85,15.9,318.0,175.22,110.77
2018,8,16,7,30,741.0,69.0,0.8,16.8,371.0,230.16,157.04
2018,8,16,7,45,769.5,72.0,0.75,17.7,423.0,284.3,203.58
2018,8,16,8,0,798.0,75.0,0.7,18.6,475.0,341.04,251.35
2018,8,16,8,15,818.5,77.5,0.85,19.5,524.5,399.03,299.5
2018,8,16,8,30,839.0,80.0,1.0,20.4,574.0,455.37,344.97
2018,8,16,8,45,854.5,82.0,1.15,21.3,620.0,509.58,387.43
2018,8,16,9,0,870.0,84.0,1.3,22.2,666.0,563.87,428.51
2018,8,16,9,15,879.0,87.5,1.4,22.95,706.5,615.5,466.26
2018,8,16,9,30,888.0,91.0,1.5,23.7,747.0,666.1,502.09
2018,8,16,9,45,893.0,94.0,1.65,24.45,781.0,712.18,533.25
2018,8,16,10,0,898.0,97.0,1.8,25.2,815.0,756.43,561.64
2018,8,16,10,15,905.0,98.0,1.9,25.75,844.0,798.25,588.1
2018,8,16,10,30,912.0,99.0,2.0,26.3,873.0,837.99,612.91
2018,8,16,10,45,917.0,99.5,2.05,26.9,895.0,873.27,634.0
2018,8,16,11,0,922.0,100.0,2.1,27.5,917.0,905.96,653.26
2018,8,16,11,15,925.0,100.0,2.15,27.8,931.0,933.61,669.95
2018,8,16,11,30,928.0,100.0,2.2,28.1,945.0,958.27,684.75
2018,8,16,11,45,930.0,100.0,2.25,28.45,951.5,978.87,696.86
2018,8,16,12,0,932.0,100.0,2.3,28.8,958.0,996.23,707.0
2018,8,16,12,15,931.0,100.5,2.4,28.9,956.5,1007.86,714.87
2018,8,16,12,30,930.0,101.0,2.5,29.0,955.0,1016.03,720.71
2018,8,16,12,45,927.5,101.0,2.55,29.1,945.5,1018.73,722.76
2018,8,16,13,0,925.0,101.0,2.6,29.2,936.0,1017.92,722.77
2018,8,16,13,15,922.5,100.0,2.7,29.1,919.5,1012.56,721.1
2018,8,16,13,30,920.0,99.0,2.8,29.0,903.0,1003.74,717.34
2018,8,16,13,45,916.0,97.0,2.85,28.9,879.0,988.97,709.45
2018,8,16,14,0,912.0,95.0,2.9,28.8,855.0,970.88,699.51
2018,8,16,14,15,905.5,93.5,3.0,28.55,824.0,947.78,687.15
2018,8,16,14,30,899.0,92.0,3.1,28.3,793.0,921.67,672.75
2018,8,16,14,45,890.0,90.5,3.15,28.05,756.0,890.49,654.55
2018,8,16,15,0,881.0,89.0,3.2,27.8,719.0,856.77,634.49
2018,8,16,15,15,868.0,86.5,3.2,27.8,676.0,816.27,608.74
2018,8,16,15,30,855.0,84.0,3.2,27.8,633.0,773.9,581.49
2018,8,16,15,45,839.5,81.0,3.3,27.05,586.0,727.44,553.14
2018,8,16,16,0,824.0,78.0,3.4,26.3,539.0,679.8,523.23
2018,8,16,16,15,803.0,75.0,3.45,25.7,489.0,631.01,491.2
2018,8,16,16,30,782.0,72.0,3.5,25.1,439.0,578.37,453.41
2018,8,16,16,45,752.0,68.0,3.5,24.55,386.5,519.52,409.39
2018,8,16,17,0,722.0,64.0,3.5,24.0,334.0,461.98,364.82
2018,8,16,17,15,678.0,59.5,3.45,23.1,281.5,398.82,314.6
2018,8,16,17,30,634.0,55.0,3.4,22.2,229.0,339.05,265.17
2018,8,16,17,45,567.5,48.5,3.35,21.35,179.0,274.0,210.01
2018,8,16,18,0,501.0,42.0,3.3,20.5,129.0,214.28,157.96
2018,8,16,18,15,393.0,33.5,3.15,19.75,87.5,148.62,101.95
2018,8,16,18,30,285.0,25.0,3.0,19.0,46.0,92.32,48.31
2018,8,16,18,45,152.5,14.0,2.9,18.3,24.0,36.5,0.0
2018,8,16,19,0,20.0,3.0,2.8,17.6,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,17.25,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,17,5,15,41.0,4.0,0.45,13.95,4.5,0.0,0.0
2018,8,17,5,30,82.0,8.0,0.4,14.4,9.0,7.86,0.0
2018,8,17,5,45,225.5,19.5,0.3,14.85,39.5,15.45,0.99
2018,8,17,6,0,369.0,31.0,0.2,15.3,70.0,23.72,14.62
2018,8,17,6,15,460.5,39.0,0.25,16.0,115.5,28.19,19.19
2018,8,17,6,30,552.0,47.0,0.3,16.7,161.0,32.42,23.17
2018,8,17,6,45,610.0,52.0,0.3,17.4,212.0,74.86,38.01
2018,8,17,7,0,668.0,57.0,0.3,18.1,263.0,122.36,67.8
2018,8,17,7,15,706.5,61.5,0.3,19.15,315.5,172.76,106.72
2018,8,17,7,30,745.0,66.0,0.3,20.2,368.0,227.38,151.75
2018,8,17,7,45,773.0,68.5,0.35,21.2,419.5,281.15,197.21
2018,8,17,8,0,801.0,71.0,0.4,22.2,471.0,337.45,243.95
2018,8,17,8,15,821.0,73.5,0.6,23.05,520.5,395.41,291.6
2018,8,17,8,30,841.0,76.0,0.8,23.9,570.0,451.64,336.64
2018,8,17,8,45,856.5,78.5,0.95,24.75,616.0,506.42,378.95
2018,8,17,9,0,872.0,81.0,1.1,25.6,662.0,561.29,419.89
2018,8,17,9,15,883.5,82.5,1.25,26.1,703.0,612.61,457.69
2018,8,17,9,30,895.0,84.0,1.4,26.6,744.0,663.09,493.9
2018,8,17,9,45,903.5,85.0,1.5,27.05,779.0,709.93,525.23
2018,8,17,10,0,912.0,86.0,1.6,27.5,814.0,755.2,554.19
2018,8,17,10,15,918.5,87.5,1.75,27.85,843.0,797.61,581.61
2018,8,17,10,30,925.0,89.0,1.9,28.2,872.0,837.86,607.43
2018,8,17,10,45,929.5,89.5,2.05,28.5,894.0,873.09,629.94
2018,8,17,11,0,934.0,90.0,2.2,28.8,916.0,905.65,650.69
2018,8,17,11,15,937.0,90.5,2.3,28.95,930.5,934.05,668.67
2018,8,17,11,30,940.0,91.0,2.4,29.1,945.0,959.41,684.75
2018,8,17,11,45,941.5,91.0,2.5,29.2,951.5,979.7,697.8
2018,8,17,12,0,943.0,91.0,2.6,29.3,958.0,996.67,708.87
2018,8,17,12,15,942.5,91.5,2.75,29.3,956.5,1008.83,717.76
2018,8,17,12,30,942.0,92.0,2.9,29.3,955.0,1017.49,724.56
2018,8,17,12,45,939.0,92.5,3.0,29.3,945.5,1020.18,727.27
2018,8,17,13,0,936.0,93.0,3.1,29.3,936.0,1019.31,727.87
2018,8,17,13,15,933.0,92.0,3.15,29.2,919.0,1013.33,725.24
2018,8,17,13,30,930.0,91.0,3.2,29.1,902.0,1003.83,720.51
2018,8,17,13,45,925.0,90.0,3.3,28.95,877.5,988.96,712.93
2018,8,17,14,0,920.0,89.0,3.4,28.8,853.0,970.77,703.26
2018,8,17,14,15,913.5,87.5,3.4,28.6,822.0,947.43,689.7
2018,8,17,14,30,907.0,86.0,3.4,28.4,791.0,921.05,674.16
2018,8,17,14,45,897.5,84.5,3.45,28.15,753.5,889.14,655.33
2018,8,17,15,0,888.0,83.0,3.5,27.9,716.0,854.68,634.64
2018,8,17,15,15,875.5,81.5,3.5,27.9,673.5,815.4,609.59
2018,8,17,15,30,863.0,80.0,3.5,27.9,631.0,774.2,583.01
2018,8,17,15,45,847.0,77.5,3.5,27.25,584.0,727.56,553.74
2018,8,17,16,0,831.0,75.0,3.5,26.6,537.0,679.77,523.08
2018,8,17,16,15,810.5,71.5,3.45,26.15,486.5,626.94,487.54
2018,8,17,16,30,790.0,68.0,3.4,25.7,436.0,577.11,451.34
2018,8,17,16,45,760.5,64.5,3.35,25.25,384.0,518.74,407.46
2018,8,17,17,0,731.0,61.0,3.3,24.8,332.0,461.64,363.07
2018,8,17,17,15,688.0,56.5,3.2,24.1,279.5,398.56,312.73
2018,8,17,17,30,645.0,52.0,3.1,23.4,227.0,338.8,263.17
2018,8,17,17,45,579.0,46.0,2.95,22.65,177.0,272.55,207.11
2018,8,17,18,0,513.0,40.0,2.8,21.9,127.0,214.49,156.43
2018,8,17,18,15,403.5,32.0,2.65,21.3,85.5,148.66,100.47
2018,8,17,18,30,294.0,24.0,2.5,20.7,44.0,91.66,44.11
2018,8,17,18,45,157.5,13.5,2.4,20.05,23.0,36.32,0.0
2018,8,17,19,0,21.0,3.0,2.3,19.4,2.0,0.0,0.0
2018,8,17,19,15,10.5,1.5,2.15,19.1,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,8,18,5,15,52.5,4.5,0.65,17.2,5.0,0.0,0.0
2018,8,18,5,30,105.0,9.0,0.7,17.7,10.0,8.85,0.0
2018,8,18,5,45,266.5,19.0,0.8,18.2,41.5,15.11,0.0
2018,8,18,6,0,428.0,29.0,0.9,18.7,73.0,21.99,12.78
2018,8,18,6,15,520.0,35.5,0.9,19.35,120.0,27.55,18.25
2018,8,18,6,30,612.0,42.0,0.9,20.0,167.0,31.02,21.54
2018,8,18,6,45,668.5,46.0,0.9,20.6,219.5,71.69,33.38
2018,8,18,7,0,725.0,50.0,0.9,21.2,272.0,121.51,64.09
2018,8,18,7,15,762.0,53.5,1.1,22.25,326.0,174.02,104.66
2018,8,18,7,30,799.0,57.0,1.3,23.3,380.0,233.65,154.16
2018,8,18,7,45,825.0,59.5,1.45,24.35,432.5,289.75,202.06
2018,8,18,8,0,851.0,62.0,1.6,25.4,485.0,348.03,251.12
2018,8,18,8,15,869.5,64.5,1.7,26.0,535.5,405.28,298.66
2018,8,18,8,30,888.0,67.0,1.8,26.6,586.0,463.38,345.34
2018,8,18,8,45,901.5,69.0,1.95,27.25,632.5,519.09,388.85
2018,8,18,9,0,915.0,71.0,2.1,27.9,679.0,574.59,430.76
2018,8,18,9,15,914.5,78.0,2.2,28.3,718.0,626.06,468.58
2018,8,18,9,30,914.0,85.0,2.3,28.7,757.0,675.55,503.87
2018,8,18,9,45,907.5,94.5,2.4,29.1,789.0,721.16,534.56
2018,8,18,10,0,901.0,104.0,2.5,29.5,821.0,763.95,562.02
2018,8,18,10,15,908.0,105.5,2.6,29.7,850.5,806.43,589.47
2018,8,18,10,30,915.0,107.0,2.7,29.9,880.0,846.81,615.32
2018,8,18,10,45,919.5,108.5,2.8,30.05,902.5,882.8,638.25
2018,8,18,11,0,924.0,110.0,2.9,30.2,925.0,916.17,659.42
2018,8,18,11,15,927.0,110.5,3.0,30.25,939.5,944.41,677.52
2018,8,18,11,30,930.0,111.0,3.1,30.3,954.0,969.64,693.75
2018,8,18,11,45,931.0,112.0,3.2,30.35,960.5,990.38,707.17
2018,8,18,12,0,932.0,113.0,3.3,30.4,967.0,1007.83,718.6
2018,8,18,12,15,931.0,113.5,3.35,30.35,965.5,1019.48,726.37
2018,8,18,12,30,930.0,114.0,3.4,30.3,964.0,1027.66,732.11
2018,8,18,12,45,927.5,114.0,3.5,30.25,954.5,1030.36,734.88
2018,8,18,13,0,925.0,114.0,3.6,30.2,945.0,1029.54,735.57
2018,8,18,13,15,922.0,113.0,3.7,30.05,928.0,1023.68,733.46
2018,8,18,13,30,919.0,112.0,3.8,29.9,911.0,1014.34,729.23
2018,8,18,13,45,913.5,111.0,3.85,29.8,886.5,999.19,720.87
2018,8,18,14,0,908.0,110.0,3.9,29.7,862.0,980.76,710.48
2018,8,18,14,15,901.0,108.5,4.0,29.45,830.5,957.24,697.49
2018,8,18,14,30,894.0,107.0,4.1,29.2,799.0,930.73,682.48
2018,8,18,14,45,884.5,104.5,4.15,28.95,761.0,898.12,663.03
2018,8,18,15,0,875.0,102.0,4.2,28.7,723.0,862.98,641.73
2018,8,18,15,15,861.0,99.5,4.2,28.7,679.0,821.82,615.26
2018,8,18,15,30,847.0,97.0,4.2,28.7,635.0,783.18,590.34
2018,8,18,15,45,830.0,94.0,4.2,28.0,587.5,735.63,560.43
2018,8,18,16,0,813.0,91.0,4.2,27.3,540.0,687.01,529.19
2018,8,18,16,15,790.5,86.5,4.1,26.75,488.5,632.24,491.43
2018,8,18,16,30,768.0,82.0,4.0,26.2,437.0,577.45,451.56
2018,8,18,16,45,736.0,77.5,3.95,25.65,384.0,517.48,406.57
2018,8,18,17,0,704.0,73.0,3.9,25.1,331.0,460.61,362.37
2018,8,18,17,15,658.0,67.0,3.65,24.3,277.5,395.84,310.62
2018,8,18,17,30,612.0,61.0,3.4,23.5,224.0,334.79,260.07
2018,8,18,17,45,542.5,53.0,3.1,22.65,173.5,266.99,202.92
2018,8,18,18,0,473.0,45.0,2.8,21.8,123.0,206.21,150.38
2018,8,18,18,15,354.0,34.5,2.55,21.05,81.0,137.62,92.84
2018,8,18,18,30,235.0,24.0,2.3,20.3,39.0,78.42,33.89
2018,8,18,18,45,117.5,12.0,2.1,19.55,19.5,28.67,0.0
2018,8,18,19,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,19,5,15,40.0,4.5,0.75,15.25,4.5,0.0,0.0
2018,8,19,5,30,80.0,9.0,0.8,15.8,9.0,8.85,0.0
2018,8,19,5,45,225.5,20.5,0.9,16.35,39.0,16.8,0.0
2018,8,19,6,0,371.0,32.0,1.0,16.9,69.0,25.03,15.37
2018,8,19,6,15,468.5,40.0,1.05,17.5,115.5,29.39,19.98
2018,8,19,6,30,566.0,48.0,1.1,18.1,162.0,33.55,23.93
2018,8,19,6,45,628.0,53.5,1.15,18.7,215.0,72.56,35.99
2018,8,19,7,0,690.0,59.0,1.2,19.3,268.0,124.73,68.84
2018,8,19,7,15,731.0,63.0,1.35,20.15,322.5,176.35,108.72
2018,8,19,7,30,772.0,67.0,1.5,21.0,377.0,232.49,155.6
2018,8,19,7,45,802.0,70.5,1.65,21.9,431.5,289.33,204.38
2018,8,19,8,0,832.0,74.0,1.8,22.8,486.0,348.9,254.86
2018,8,19,8,15,853.5,76.5,2.0,23.6,537.5,409.17,305.01
2018,8,19,8,30,875.0,79.0,2.2,24.4,589.0,467.91,352.57
2018,8,19,8,45,891.0,80.5,2.4,25.15,636.0,523.85,396.7
2018,8,19,9,0,907.0,82.0,2.6,25.9,683.0,579.84,439.44
2018,8,19,9,15,914.5,86.0,2.7,26.35,724.5,632.91,478.89
2018,8,19,9,30,922.0,90.0,2.8,26.8,766.0,684.73,516.28
2018,8,19,9,45,926.5,94.0,2.9,27.25,801.5,732.98,549.24
2018,8,19,10,0,931.0,98.0,3.0,27.7,837.0,779.28,579.25
2018,8,19,10,15,938.0,100.0,3.05,28.0,867.5,823.38,607.52
2018,8,19,10,30,945.0,102.0,3.1,28.3,898.0,865.31,634.04
2018,8,19,10,45,950.5,102.0,3.2,28.6,920.5,901.6,656.92
2018,8,19,11,0,956.0,102.0,3.3,28.9,943.0,935.21,677.96
2018,8,19,11,15,959.5,102.5,3.35,29.0,958.0,964.67,696.47
2018,8,19,11,30,963.0,103.0,3.4,29.1,973.0,991.04,712.98
2018,8,19,11,45,965.0,103.0,3.45,29.25,980.0,1012.27,726.09
2018,8,19,12,0,967.0,103.0,3.5,29.4,987.0,1030.1,737.12
2018,8,19,12,15,968.5,101.5,3.55,29.35,986.0,1042.42,745.34
2018,8,19,12,30,970.0,100.0,3.6,29.3,985.0,1051.15,751.43
2018,8,19,12,45,970.5,99.0,3.65,29.3,976.5,1055.78,754.92
2018,8,19,13,0,971.0,98.0,3.7,29.3,968.0,1056.73,756.23
2018,8,19,13,15,969.0,97.0,3.7,29.15,951.0,1051.54,753.86
2018,8,19,13,30,967.0,96.0,3.7,29.0,934.0,1042.69,749.33
2018,8,19,13,45,962.5,95.0,3.7,28.9,909.0,1027.83,740.91
2018,8,19,14,0,958.0,94.0,3.7,28.8,884.0,1009.48,730.38
2018,8,19,14,15,951.5,92.0,3.7,28.55,851.5,984.82,716.23
2018,8,19,14,30,945.0,90.0,3.7,28.3,819.0,956.98,700.02
2018,8,19,14,45,936.0,88.5,3.65,28.1,780.5,924.47,680.23
2018,8,19,15,0,927.0,87.0,3.6,27.9,742.0,889.25,658.56
2018,8,19,15,15,914.5,84.5,3.6,27.9,697.0,847.55,632.11
2018,8,19,15,30,902.0,82.0,3.6,27.9,652.0,803.79,604.03
2018,8,19,15,45,886.0,79.0,3.55,27.2,603.0,755.04,573.51
2018,8,19,16,0,870.0,76.0,3.5,26.5,554.0,705.02,541.52
2018,8,19,16,15,848.5,73.5,3.45,25.95,502.0,650.94,505.55
2018,8,19,16,30,827.0,71.0,3.4,25.4,450.0,599.87,468.57
2018,8,19,16,45,796.5,66.5,3.3,24.85,395.0,538.02,422.24
2018,8,19,17,0,766.0,62.0,3.2,24.3,340.0,477.46,375.28
2018,8,19,17,15,720.0,58.0,3.05,23.35,285.5,411.79,323.06
2018,8,19,17,30,674.0,54.0,2.9,22.4,231.0,349.67,271.61
2018,8,19,17,45,602.5,47.5,2.7,21.45,179.0,279.49,212.25
2018,8,19,18,0,531.0,41.0,2.5,20.5,127.0,218.39,158.91
2018,8,19,18,15,401.0,32.0,2.45,19.7,83.0,145.84,97.73
2018,8,19,18,30,271.0,23.0,2.4,18.9,39.0,83.15,30.62
2018,8,19,18,45,135.5,11.5,2.3,18.1,19.5,30.4,0.0
2018,8,19,19,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,20,5,15,25.0,3.0,1.35,10.55,3.0,0.0,0.0
2018,8,20,5,30,50.0,6.0,1.5,11.0,6.0,5.9,0.0
2018,8,20,5,45,216.5,18.0,1.65,11.4,37.0,14.38,0.0
2018,8,20,6,0,383.0,30.0,1.8,11.8,68.0,23.24,14.11
2018,8,20,6,15,483.5,38.0,1.8,12.4,115.5,27.72,18.94
2018,8,20,6,30,584.0,46.0,1.8,13.0,163.0,31.98,23.06
2018,8,20,6,45,643.5,51.0,1.8,13.6,215.5,72.95,36.99
2018,8,20,7,0,703.0,56.0,1.8,14.2,268.0,122.45,67.94
2018,8,20,7,15,741.5,61.0,1.8,15.1,322.5,175.32,109.69
2018,8,20,7,30,780.0,66.0,1.8,16.0,377.0,232.41,158.37
2018,8,20,7,45,807.5,69.0,1.85,16.9,430.5,288.54,207.68
2018,8,20,8,0,835.0,72.0,1.9,17.8,484.0,349.84,260.52
2018,8,20,8,15,855.0,75.0,1.95,18.55,535.0,407.44,309.46
2018,8,20,8,30,875.0,78.0,2.0,19.3,586.0,466.05,357.59
2018,8,20,8,45,890.0,80.0,2.05,20.05,633.0,521.98,402.05
2018,8,20,9,0,905.0,82.0,2.1,20.8,680.0,577.86,444.87
2018,8,20,9,15,908.0,87.5,2.2,21.4,719.5,629.61,483.6
2018,8,20,9,30,911.0,93.0,2.3,22.0,759.0,679.7,519.93
2018,8,20,9,45,909.0,100.0,2.4,22.6,792.0,725.93,551.82
2018,8,20,10,0,907.0,107.0,2.5,23.2,825.0,769.71,580.21
2018,8,20,10,15,914.0,108.5,2.6,23.6,854.5,812.44,608.02
2018,8,20,10,30,921.0,110.0,2.7,24.0,884.0,853.05,634.14
2018,8,20,10,45,926.5,110.5,2.85,24.4,906.5,889.1,657.34
2018,8,20,11,0,932.0,111.0,3.0,24.8,929.0,922.53,678.73
2018,8,20,11,15,935.5,111.0,3.1,25.1,943.5,950.9,696.63
2018,8,20,11,30,939.0,111.0,3.2,25.4,958.0,976.23,712.57
2018,8,20,11,45,940.5,111.5,3.25,25.65,964.5,997.06,725.36
2018,8,20,12,0,942.0,112.0,3.3,25.9,971.0,1014.55,736.07
2018,8,20,12,15,939.5,112.5,3.4,25.95,968.0,1024.79,743.17
2018,8,20,12,30,937.0,113.0,3.5,26.0,965.0,1031.49,748.14
2018,8,20,12,45,918.5,122.5,3.55,26.05,950.5,1028.34,746.5
2018,8,20,13,0,900.0,132.0,3.6,26.1,936.0,1021.66,742.78
2018,8,20,13,15,909.5,123.5,3.65,26.0,922.5,1020.26,743.07
2018,8,20,13,30,919.0,115.0,3.7,25.9,909.0,1015.15,741.02
2018,8,20,13,45,901.0,120.0,3.75,25.75,880.0,994.29,728.91
2018,8,20,14,0,883.0,125.0,3.8,25.6,851.0,970.56,715.02
2018,8,20,14,15,869.0,125.5,3.8,25.3,817.0,943.1,698.73
