Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,14,30,855.0,126.0,3.8,25.0,783.0,918.54,684.38
2018,8,20,14,45,807.0,137.5,3.85,24.75,733.0,868.04,652.34
2018,8,20,15,0,759.0,149.0,3.9,24.5,683.0,820.31,621.9
2018,8,20,15,15,783.5,129.5,3.9,24.5,650.5,792.61,604.31
2018,8,20,15,30,808.0,110.0,3.9,24.5,618.0,763.72,585.68
2018,8,20,15,45,797.5,103.5,3.85,23.65,572.0,718.53,556.92
2018,8,20,16,0,787.0,97.0,3.8,22.8,526.0,671.84,526.58
2018,8,20,16,15,753.5,93.0,3.8,22.2,471.5,611.38,483.55
2018,8,20,16,30,720.0,89.0,3.8,21.6,417.0,553.75,440.89
2018,8,20,16,45,672.0,84.5,3.75,21.0,360.5,487.01,389.72
2018,8,20,17,0,624.0,80.0,3.7,20.4,304.0,423.51,339.49
2018,8,20,17,15,603.0,70.5,3.6,19.6,258.0,370.71,296.28
2018,8,20,17,30,582.0,61.0,3.5,18.8,212.0,319.14,252.19
2018,8,20,17,45,505.5,53.5,3.4,18.0,162.5,251.27,193.98
2018,8,20,18,0,429.0,46.0,3.3,17.2,113.0,191.18,141.29
2018,8,20,18,15,314.5,34.0,3.2,16.5,73.0,125.24,84.8
2018,8,20,18,30,200.0,22.0,3.1,15.8,33.0,67.12,18.46
2018,8,20,18,45,100.0,11.0,3.0,15.15,16.5,24.64,0.0
2018,8,20,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,21,5,15,34.0,3.5,1.55,10.3,3.5,0.0,0.0
2018,8,21,5,30,68.0,7.0,1.7,10.6,7.0,6.88,0.0
2018,8,21,5,45,237.0,18.0,1.8,10.9,37.5,14.53,0.0
2018,8,21,6,0,406.0,29.0,1.9,11.2,68.0,22.43,13.36
2018,8,21,6,15,495.0,36.5,1.9,11.6,113.5,26.51,17.92
2018,8,21,6,30,584.0,44.0,1.9,12.0,159.0,33.26,24.29
2018,8,21,6,45,580.0,55.5,1.85,12.4,199.0,70.01,36.96
2018,8,21,7,0,576.0,67.0,1.8,12.8,239.0,114.93,67.53
2018,8,21,7,15,524.5,91.0,1.7,13.35,271.0,162.88,109.3
2018,8,21,7,30,473.0,115.0,1.6,13.9,303.0,204.83,148.04
2018,8,21,7,45,410.5,143.0,1.55,14.45,322.5,241.15,182.06
2018,8,21,8,0,348.0,171.0,1.5,15.0,342.0,272.59,210.6
2018,8,21,8,15,445.0,168.5,1.45,15.7,411.0,327.71,254.25
2018,8,21,8,30,542.0,166.0,1.4,16.4,480.0,394.77,306.78
2018,8,21,8,45,636.0,152.5,1.4,17.05,550.0,459.56,357.13
2018,8,21,9,0,730.0,139.0,1.4,17.7,620.0,532.4,412.44
2018,8,21,9,15,781.0,131.5,1.45,18.3,675.5,594.12,458.35
2018,8,21,9,30,832.0,124.0,1.5,18.9,731.0,657.36,504.24
2018,8,21,9,45,812.0,143.0,1.6,19.5,759.0,700.06,533.7
2018,8,21,10,0,792.0,162.0,1.7,20.1,787.0,739.08,559.98
2018,8,21,10,15,861.5,132.5,1.8,20.6,835.5,794.6,597.08
2018,8,21,10,30,931.0,103.0,1.9,21.1,884.0,853.4,635.23
2018,8,21,10,45,909.5,119.5,2.05,21.55,898.5,882.94,653.99
2018,8,21,11,0,888.0,136.0,2.2,22.0,913.0,908.27,670.19
2018,8,21,11,15,917.0,121.0,2.3,22.3,935.0,943.51,692.85
2018,8,21,11,30,946.0,106.0,2.4,22.6,957.0,976.72,713.98
2018,8,21,11,45,922.0,121.0,2.55,22.9,955.0,988.45,721.66
2018,8,21,12,0,898.0,136.0,2.7,23.2,953.0,996.09,726.94
2018,8,21,12,15,922.0,121.5,2.8,23.4,959.0,1016.17,740.23
2018,8,21,12,30,946.0,107.0,2.9,23.6,965.0,1032.99,751.37
2018,8,21,12,45,944.0,107.0,3.0,23.8,955.5,1036.06,753.76
2018,8,21,13,0,942.0,107.0,3.1,24.0,946.0,1035.53,754.06
2018,8,21,13,15,938.5,106.5,3.15,24.0,928.5,1029.44,751.05
2018,8,21,13,30,935.0,106.0,3.2,24.0,911.0,1019.82,745.9
2018,8,21,13,45,930.5,104.0,3.25,24.05,886.0,1004.16,736.78
2018,8,21,14,0,926.0,102.0,3.3,24.1,861.0,985.12,725.53
2018,8,21,14,15,900.0,109.5,3.35,23.95,823.5,953.21,706.34
2018,8,21,14,30,874.0,117.0,3.4,23.8,786.0,919.13,685.63
2018,8,21,14,45,857.0,116.0,3.45,23.65,744.5,887.08,666.16
2018,8,21,15,0,840.0,115.0,3.5,23.5,703.0,847.7,641.43
2018,8,21,15,15,774.5,127.0,3.5,23.5,642.5,781.06,596.71
2018,8,21,15,30,709.0,139.0,3.5,23.5,582.0,719.09,554.68
2018,8,21,15,45,726.5,120.5,3.5,22.85,543.5,685.05,533.5
2018,8,21,16,0,744.0,102.0,3.5,22.2,505.0,645.33,507.53
2018,8,21,16,15,734.5,93.0,3.5,21.65,458.0,597.09,473.12
2018,8,21,16,30,725.0,84.0,3.5,21.1,411.0,547.8,436.83
2018,8,21,16,45,708.5,77.0,3.5,20.6,363.5,495.93,397.07
2018,8,21,17,0,692.0,70.0,3.5,20.1,316.0,445.7,357.03
2018,8,21,17,15,643.5,64.0,3.4,19.25,263.0,380.6,303.99
2018,8,21,17,30,595.0,58.0,3.3,18.4,210.0,319.54,252.35
2018,8,21,17,45,514.5,51.0,3.25,17.55,160.0,250.32,192.98
2018,8,21,18,0,434.0,44.0,3.2,16.7,110.0,189.33,139.5
2018,8,21,18,15,311.5,32.0,3.15,15.95,70.0,121.56,81.46
2018,8,21,18,30,189.0,20.0,3.1,15.2,30.0,61.94,8.69
2018,8,21,18,45,94.5,10.0,3.05,14.45,15.0,22.64,0.0
2018,8,21,19,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,8,22,5,15,22.0,3.0,0.8,10.1,3.0,0.0,0.0
2018,8,22,5,30,44.0,6.0,0.8,10.5,6.0,5.9,0.0
2018,8,22,5,45,176.0,19.0,0.8,10.9,33.5,15.73,0.0
2018,8,22,6,0,308.0,32.0,0.8,11.3,61.0,25.57,15.91
2018,8,22,6,15,410.0,42.0,0.7,11.9,106.5,31.71,22.51
2018,8,22,6,30,512.0,52.0,0.6,12.5,152.0,37.5,28.07
2018,8,22,6,45,579.0,59.0,0.45,13.1,204.5,72.16,39.06
2018,8,22,7,0,646.0,66.0,0.3,13.7,257.0,120.7,68.98
2018,8,22,7,15,691.0,70.0,0.5,14.55,311.0,170.73,107.59
2018,8,22,7,30,736.0,74.0,0.7,15.4,365.0,228.06,155.6
2018,8,22,7,45,748.0,82.0,0.85,16.25,413.0,282.06,203.01
2018,8,22,8,0,760.0,90.0,1.0,17.1,461.0,336.86,250.48
2018,8,22,8,15,762.0,100.0,1.15,17.85,505.5,390.24,295.84
2018,8,22,8,30,764.0,110.0,1.3,18.6,550.0,442.93,339.14
2018,8,22,8,45,748.5,121.5,1.45,19.35,582.0,485.76,373.66
2018,8,22,9,0,733.0,133.0,1.6,20.1,614.0,527.72,406.19
2018,8,22,9,15,784.5,126.5,1.75,20.75,671.0,590.72,453.55
2018,8,22,9,30,836.0,120.0,1.9,21.4,728.0,655.33,500.82
2018,8,22,9,45,879.0,110.0,2.05,22.05,777.0,713.35,542.38
2018,8,22,10,0,922.0,100.0,2.2,22.7,826.0,772.21,581.34
2018,8,22,10,15,929.5,100.5,2.3,23.15,855.5,814.88,608.79
2018,8,22,10,30,937.0,101.0,2.4,23.6,885.0,855.4,634.64
2018,8,22,10,45,942.5,101.5,2.5,24.05,907.5,891.89,657.61
2018,8,22,11,0,948.0,102.0,2.6,24.5,930.0,925.7,678.69
2018,8,22,11,15,951.5,102.0,2.65,24.7,944.5,954.38,696.59
2018,8,22,11,30,955.0,102.0,2.7,24.9,959.0,979.97,712.49
2018,8,22,11,45,957.0,102.0,2.75,25.15,965.5,1000.94,725.3
2018,8,22,12,0,959.0,102.0,2.8,25.4,972.0,1018.52,736.03
2018,8,22,12,15,956.0,103.5,2.8,25.45,969.5,1029.37,742.67
2018,8,22,12,30,953.0,105.0,2.8,25.5,967.0,1036.61,747.17
2018,8,22,12,45,948.0,106.5,2.85,25.55,956.0,1038.29,748.74
2018,8,22,13,0,943.0,108.0,2.9,25.6,945.0,1036.35,748.18
2018,8,22,13,15,939.5,107.5,2.95,25.5,927.5,1030.21,745.51
2018,8,22,13,30,936.0,107.0,3.0,25.4,910.0,1020.52,740.7
2018,8,22,13,45,930.5,105.5,3.1,25.3,884.5,1004.37,732.23
2018,8,22,14,0,925.0,104.0,3.2,25.2,859.0,984.87,721.62
2018,8,22,14,15,917.5,102.5,3.25,24.95,826.5,960.29,707.71
2018,8,22,14,30,910.0,101.0,3.3,24.7,794.0,932.68,691.75
2018,8,22,14,45,899.5,99.0,3.35,24.5,755.0,899.06,671.51
2018,8,22,15,0,889.0,97.0,3.4,24.3,716.0,862.92,649.4
2018,8,22,15,15,874.5,94.5,3.4,24.3,671.5,820.67,622.07
2018,8,22,15,30,860.0,92.0,3.4,24.3,627.0,776.62,593.24
2018,8,22,15,45,841.5,89.0,3.45,23.5,578.0,731.57,565.3
2018,8,22,16,0,823.0,86.0,3.5,22.7,529.0,681.27,532.89
2018,8,22,16,15,797.0,82.5,3.5,22.05,476.5,624.79,493.56
2018,8,22,16,30,771.0,79.0,3.5,21.4,424.0,568.6,452.25
2018,8,22,16,45,736.0,75.0,3.5,20.8,370.5,507.39,405.52
2018,8,22,17,0,701.0,71.0,3.5,20.2,317.0,449.66,359.76
2018,8,22,17,15,650.0,65.0,3.4,19.3,263.0,383.0,305.55
2018,8,22,17,30,599.0,59.0,3.3,18.4,209.0,320.63,252.85
2018,8,22,17,45,521.0,50.5,3.15,17.5,158.5,250.59,192.69
2018,8,22,18,0,443.0,42.0,3.0,16.6,108.0,188.61,138.24
2018,8,22,18,15,311.0,30.5,2.95,15.9,68.0,118.99,78.63
2018,8,22,18,30,179.0,19.0,2.9,15.2,28.0,57.96,0.0
2018,8,22,18,45,89.5,9.5,2.85,14.5,14.0,21.23,0.0
2018,8,22,19,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,23,5,15,22.0,3.0,1.35,9.9,2.5,0.0,0.0
2018,8,23,5,30,44.0,6.0,1.5,10.4,5.0,0.0,0.0
2018,8,23,5,45,178.5,18.5,1.65,10.85,32.0,18.18,0.0
2018,8,23,6,0,313.0,31.0,1.8,11.3,59.0,24.74,15.02
2018,8,23,6,15,413.5,41.0,1.8,11.9,104.5,30.94,21.74
2018,8,23,6,30,514.0,51.0,1.8,12.5,150.0,36.76,27.34
2018,8,23,6,45,579.5,57.5,1.85,13.05,202.0,70.03,37.58
2018,8,23,7,0,645.0,64.0,1.9,13.6,254.0,117.95,67.09
2018,8,23,7,15,688.5,70.0,1.8,14.3,308.5,169.42,107.28
2018,8,23,7,30,732.0,76.0,1.7,15.0,363.0,228.13,156.86
2018,8,23,7,45,763.0,79.5,1.65,15.65,416.0,283.02,204.91
2018,8,23,8,0,794.0,83.0,1.6,16.3,469.0,340.83,254.9
2018,8,23,8,15,816.5,86.0,1.55,17.05,520.0,397.48,302.81
2018,8,23,8,30,839.0,89.0,1.5,17.8,571.0,455.53,350.08
2018,8,23,8,45,856.0,91.5,1.5,18.5,618.0,513.26,395.57
2018,8,23,9,0,873.0,94.0,1.5,19.2,665.0,569.13,438.01
2018,8,23,9,15,868.5,104.0,1.55,19.8,702.5,619.28,475.05
2018,8,23,9,30,864.0,114.0,1.6,20.4,740.0,667.15,509.21
2018,8,23,9,45,852.0,127.0,1.7,20.95,770.0,710.56,539.54
2018,8,23,10,0,840.0,140.0,1.8,21.5,800.0,751.28,566.69
2018,8,23,10,15,848.0,142.0,1.9,21.95,829.0,793.37,594.06
2018,8,23,10,30,856.0,144.0,2.0,22.4,858.0,833.6,619.89
2018,8,23,10,45,860.5,146.5,2.1,22.85,880.0,869.35,642.52
2018,8,23,11,0,865.0,149.0,2.2,23.3,902.0,902.65,663.42
2018,8,23,11,15,868.0,150.0,2.35,23.6,916.0,930.49,681.53
2018,8,23,11,30,871.0,151.0,2.5,23.9,930.0,951.3,695.09
2018,8,23,11,45,871.5,152.0,2.6,24.25,936.0,970.51,707.12
2018,8,23,12,0,872.0,153.0,2.7,24.6,942.0,986.61,717.2
2018,8,23,12,15,864.5,157.0,2.8,24.65,938.0,1000.43,726.74
2018,8,23,12,30,857.0,161.0,2.9,24.7,934.0,1005.75,730.91
2018,8,23,12,45,844.5,166.0,3.05,24.8,921.0,1003.88,730.88
2018,8,23,13,0,832.0,171.0,3.2,24.9,908.0,998.69,728.8
2018,8,23,13,15,826.5,170.5,3.3,24.8,890.0,991.35,725.6
2018,8,23,13,30,821.0,170.0,3.4,24.7,872.0,980.84,720.39
2018,8,23,13,45,812.5,168.0,3.5,24.6,846.0,962.79,710.27
2018,8,23,14,0,804.0,166.0,3.6,24.5,820.0,941.8,698.22
2018,8,23,14,15,793.0,164.0,3.65,24.25,787.5,915.72,682.83
2018,8,23,14,30,782.0,162.0,3.7,24.0,755.0,887.1,665.67
2018,8,23,14,45,767.5,159.0,3.75,23.75,716.5,855.71,646.49
2018,8,23,15,0,753.0,156.0,3.8,23.5,678.0,818.71,623.24
2018,8,23,15,15,735.0,151.5,3.8,23.5,634.0,775.53,594.59
2018,8,23,15,30,717.0,147.0,3.8,23.5,590.0,731.13,564.79
2018,8,23,15,45,693.0,142.0,3.85,22.65,542.0,680.79,531.38
2018,8,23,16,0,669.0,137.0,3.9,21.8,494.0,630.26,496.54
2018,8,23,16,15,637.5,130.0,3.9,21.2,443.0,572.77,454.81
2018,8,23,16,30,606.0,123.0,3.9,20.6,392.0,516.37,412.72
2018,8,23,16,45,565.5,114.0,3.85,19.95,339.5,454.26,364.85
2018,8,23,17,0,525.0,105.0,3.8,19.3,287.0,392.8,316.06
2018,8,23,17,15,471.0,93.5,3.75,18.45,236.0,328.21,263.42
2018,8,23,17,30,417.0,82.0,3.7,17.6,185.0,268.62,213.28
2018,8,23,17,45,345.0,67.0,3.6,16.75,138.0,204.16,158.23
2018,8,23,18,0,273.0,52.0,3.5,15.9,91.0,147.46,109.12
2018,8,23,18,15,181.5,34.0,3.45,15.25,55.5,90.82,60.06
2018,8,23,18,30,90.0,16.0,3.4,14.6,20.0,37.12,0.0
2018,8,23,18,45,45.0,8.0,3.3,13.95,10.0,7.86,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,24,5,15,13.5,2.0,1.7,9.5,2.0,0.0,0.0
2018,8,24,5,30,27.0,4.0,1.9,9.8,4.0,0.0,0.0
2018,8,24,5,45,127.0,18.5,2.1,10.15,28.5,18.18,0.0
2018,8,24,6,0,227.0,33.0,2.3,10.5,53.0,25.79,15.75
2018,8,24,6,15,321.5,47.0,2.3,10.95,96.5,35.8,26.1
2018,8,24,6,30,416.0,61.0,2.3,11.4,140.0,46.34,36.01
2018,8,24,6,45,484.0,71.5,2.3,11.9,191.5,77.6,47.28
2018,8,24,7,0,552.0,82.0,2.3,12.4,243.0,123.67,76.31
2018,8,24,7,15,599.5,90.0,2.25,13.0,296.5,172.13,113.93
2018,8,24,7,30,647.0,98.0,2.2,13.6,350.0,226.03,159.23
2018,8,24,7,45,682.0,104.0,2.15,14.25,403.5,279.81,205.99
2018,8,24,8,0,717.0,110.0,2.1,14.9,457.0,337.07,255.31
2018,8,24,8,15,743.0,114.0,2.0,15.55,507.5,392.18,302.01
2018,8,24,8,30,769.0,118.0,1.9,16.2,558.0,449.19,348.68
2018,8,24,8,45,790.0,121.0,1.85,16.9,605.5,506.1,393.67
2018,8,24,9,0,811.0,124.0,1.8,17.6,653.0,561.8,436.13
2018,8,24,9,15,815.5,131.0,1.85,18.3,692.0,612.04,473.49
2018,8,24,9,30,820.0,138.0,1.9,19.0,731.0,661.0,508.7
2018,8,24,9,45,818.5,147.5,1.9,19.65,764.0,706.78,540.25
2018,8,24,10,0,817.0,157.0,1.9,20.3,797.0,750.41,569.35
2018,8,24,10,15,827.0,158.5,2.05,20.8,826.5,792.74,597.56
2018,8,24,10,30,837.0,160.0,2.2,21.3,856.0,833.42,624.16
2018,8,24,10,45,844.0,160.5,2.3,21.85,878.0,868.73,646.41
2018,8,24,11,0,851.0,161.0,2.4,22.4,900.0,901.77,667.03
2018,8,24,11,15,856.0,161.0,2.55,22.7,914.5,930.07,685.51
2018,8,24,11,30,861.0,161.0,2.7,23.0,929.0,955.64,702.23
2018,8,24,11,45,864.5,160.5,2.8,23.35,936.0,976.44,715.29
2018,8,24,12,0,868.0,160.0,2.9,23.7,943.0,994.18,726.43
2018,8,24,12,15,867.0,159.5,3.0,23.9,940.5,1004.44,733.23
2018,8,24,12,30,866.0,159.0,3.1,24.1,938.0,1011.37,738.04
2018,8,24,12,45,862.5,159.0,3.25,24.25,927.5,1013.04,740.09
2018,8,24,13,0,859.0,159.0,3.4,24.4,917.0,1011.33,740.06
2018,8,24,13,15,856.0,157.0,3.45,24.3,899.5,1004.65,736.87
2018,8,24,13,30,853.0,155.0,3.5,24.2,882.0,994.64,731.63
2018,8,24,13,45,847.5,152.5,3.6,24.1,857.0,978.45,722.76
2018,8,24,14,0,842.0,150.0,3.7,24.0,832.0,959.14,711.85
2018,8,24,14,15,833.0,146.5,3.75,23.75,799.0,932.53,696.14
2018,8,24,14,30,824.0,143.0,3.8,23.5,766.0,903.17,678.52
2018,8,24,14,45,812.0,139.5,3.85,23.25,727.0,868.63,657.22
2018,8,24,15,0,800.0,136.0,3.9,23.0,688.0,831.88,634.2
2018,8,24,15,15,783.0,132.5,3.9,23.0,644.0,789.07,605.84
2018,8,24,15,30,766.0,129.0,3.9,23.0,600.0,747.71,578.25
2018,8,24,15,45,744.5,124.0,3.85,22.2,551.5,697.39,545.35
2018,8,24,16,0,723.0,119.0,3.8,21.4,503.0,646.58,510.15
2018,8,24,16,15,694.0,113.5,3.75,20.85,451.5,590.12,469.02
2018,8,24,16,30,665.0,108.0,3.7,20.3,400.0,534.45,427.3
2018,8,24,16,45,625.5,100.5,3.65,19.7,347.0,471.85,378.98
2018,8,24,17,0,586.0,93.0,3.6,19.1,294.0,411.74,331.06
2018,8,24,17,15,530.0,83.5,3.5,18.3,241.5,344.81,276.32
2018,8,24,17,30,474.0,74.0,3.4,17.5,189.0,282.81,223.91
2018,8,24,17,45,396.0,61.0,3.3,16.7,141.0,214.12,165.11
2018,8,24,18,0,318.0,48.0,3.2,15.9,93.0,155.3,113.93
2018,8,24,18,15,212.0,32.5,3.1,15.25,57.0,95.95,62.07
2018,8,24,18,30,106.0,17.0,3.0,14.6,21.0,35.74,0.0
2018,8,24,18,45,53.0,8.5,2.9,14.0,10.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.05,9.15,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,8,25,5,45,79.5,17.0,1.35,10.05,23.0,16.71,0.0
2018,8,25,6,0,144.0,31.0,1.5,10.5,43.0,24.16,14.21
2018,8,25,6,15,197.5,47.0,1.45,11.0,76.5,35.83,26.1
2018,8,25,6,30,251.0,63.0,1.4,11.5,110.0,46.89,36.5
2018,8,25,6,45,308.0,77.5,1.4,12.05,154.0,73.69,49.09
2018,8,25,7,0,365.0,92.0,1.4,12.6,198.0,112.2,74.54
2018,8,25,7,15,449.5,100.5,1.35,13.45,257.0,156.61,107.08
2018,8,25,7,30,534.0,109.0,1.3,14.3,316.0,210.78,150.01
2018,8,25,7,45,612.0,108.5,1.25,15.1,378.5,263.91,193.67
2018,8,25,8,0,690.0,108.0,1.2,15.9,441.0,325.5,244.36
2018,8,25,8,15,648.5,132.5,1.15,16.75,472.0,372.03,284.1
2018,8,25,8,30,607.0,157.0,1.1,17.6,503.0,413.48,317.84
2018,8,25,8,45,504.0,203.0,1.1,18.4,506.5,438.77,337.64
2018,8,25,9,0,401.0,249.0,1.1,19.2,510.0,453.41,347.75
2018,8,25,9,15,344.5,288.0,1.15,19.9,522.5,478.56,365.07
2018,8,25,9,30,288.0,327.0,1.2,20.6,535.0,497.71,377.06
2018,8,25,9,45,338.5,330.5,1.3,21.25,586.5,551.07,415.44
2018,8,25,10,0,389.0,334.0,1.4,21.9,638.0,607.83,455.32
2018,8,25,10,15,418.5,337.0,1.5,22.5,675.0,652.64,485.99
2018,8,25,10,30,448.0,340.0,1.6,23.1,712.0,697.36,516.27
2018,8,25,10,45,461.0,349.0,1.75,23.65,740.5,734.81,541.28
2018,8,25,11,0,474.0,358.0,1.9,24.2,769.0,771.67,565.67
2018,8,25,11,15,511.0,345.0,2.0,24.5,794.5,807.39,590.23
2018,8,25,11,30,548.0,332.0,2.1,24.8,820.0,842.82,614.46
2018,8,25,11,45,626.5,294.0,2.25,25.05,855.0,891.42,649.12
2018,8,25,12,0,705.0,256.0,2.4,25.3,890.0,940.11,683.31
2018,8,25,12,15,698.5,259.0,2.55,25.35,886.0,947.55,688.9
2018,8,25,12,30,692.0,262.0,2.7,25.4,882.0,952.13,693.01
2018,8,25,12,45,777.0,208.5,2.85,25.45,897.5,984.27,715.32
2018,8,25,13,0,862.0,155.0,3.0,25.5,913.0,1008.87,732.47
2018,8,25,13,15,858.5,153.0,3.1,25.25,895.0,1001.61,729.6
2018,8,25,13,30,855.0,151.0,3.2,25.0,877.0,991.02,724.9
2018,8,25,13,45,850.5,147.5,3.3,24.75,852.0,974.62,716.45
2018,8,25,14,0,846.0,144.0,3.4,24.5,827.0,955.04,705.92
2018,8,25,14,15,719.5,190.0,3.5,24.1,754.5,877.45,656.52
2018,8,25,14,30,593.0,236.0,3.6,23.7,682.0,797.55,602.76
2018,8,25,14,45,578.5,225.5,3.65,23.25,642.0,756.68,576.85
2018,8,25,15,0,564.0,215.0,3.7,22.8,602.0,717.06,550.99
2018,8,25,15,15,669.5,168.5,3.7,22.8,599.0,737.96,569.76
2018,8,25,15,30,775.0,122.0,3.7,22.8,596.0,742.54,574.7
2018,8,25,15,45,756.0,117.0,3.75,21.75,548.0,696.28,545.33
2018,8,25,16,0,737.0,112.0,3.8,20.7,500.0,646.73,512.05
2018,8,25,16,15,713.0,105.0,3.75,20.1,449.0,591.28,471.67
2018,8,25,16,30,689.0,98.0,3.7,19.5,398.0,536.16,430.32
2018,8,25,16,45,653.5,91.0,3.65,18.9,345.5,475.29,383.08
2018,8,25,17,0,618.0,84.0,3.6,18.3,293.0,416.51,335.88
2018,8,25,17,15,565.5,75.0,3.45,17.55,240.5,350.27,281.19
2018,8,25,17,30,513.0,66.0,3.3,16.8,188.0,288.62,228.51
2018,8,25,17,45,436.0,54.5,3.15,16.0,140.0,220.84,169.92
2018,8,25,18,0,359.0,43.0,3.0,15.2,92.0,161.17,117.47
2018,8,25,18,15,241.0,29.5,2.9,14.6,56.0,98.29,61.78
2018,8,25,18,30,123.0,16.0,2.8,14.0,20.0,37.41,0.0
2018,8,25,18,45,61.5,8.0,2.7,13.4,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,26,5,15,20.5,2.5,1.05,8.7,2.0,0.0,0.0
2018,8,26,5,30,41.0,5.0,1.2,9.1,4.0,0.0,0.0
2018,8,26,5,45,189.5,17.0,1.35,9.5,30.5,16.71,0.0
2018,8,26,6,0,338.0,29.0,1.5,9.9,57.0,23.28,13.29
2018,8,26,6,15,448.5,38.0,1.55,10.5,103.5,28.61,19.73
2018,8,26,6,30,559.0,47.0,1.6,11.1,150.0,33.68,24.7
2018,8,26,6,45,628.5,52.0,1.6,11.65,203.5,64.84,33.14
2018,8,26,7,0,698.0,57.0,1.6,12.2,257.0,117.06,64.75
2018,8,26,7,15,741.0,61.0,1.6,13.05,312.0,169.4,105.34
2018,8,26,7,30,784.0,65.0,1.6,13.9,367.0,226.52,153.94
2018,8,26,7,45,815.0,67.5,1.65,14.75,421.5,283.45,204.18
2018,8,26,8,0,846.0,70.0,1.7,15.6,476.0,345.82,258.36
2018,8,26,8,15,868.0,72.5,1.75,16.4,528.0,404.43,308.56
2018,8,26,8,30,890.0,75.0,1.8,17.2,580.0,464.23,358.03
2018,8,26,8,45,906.5,76.5,1.8,18.0,628.0,521.28,403.51
2018,8,26,9,0,923.0,78.0,1.8,18.8,676.0,578.38,447.25
2018,8,26,9,15,935.5,79.0,1.9,19.45,718.5,632.39,487.93
2018,8,26,9,30,948.0,80.0,2.0,20.1,761.0,685.49,526.71
2018,8,26,9,45,957.0,81.0,2.05,20.75,797.5,735.03,560.34
2018,8,26,10,0,966.0,82.0,2.1,21.4,834.0,782.85,591.0
2018,8,26,10,15,972.5,82.5,2.2,21.9,863.5,826.31,618.97
2018,8,26,10,30,979.0,83.0,2.3,22.4,893.0,867.39,645.08
2018,8,26,10,45,984.5,83.0,2.35,22.9,915.5,904.55,667.93
2018,8,26,11,0,990.0,83.0,2.4,23.4,938.0,938.87,688.75
2018,8,26,11,15,993.0,83.0,2.5,23.8,952.5,967.96,706.79
2018,8,26,11,30,996.0,83.0,2.6,24.2,967.0,993.76,722.71
2018,8,26,11,45,998.0,83.0,2.7,24.55,973.5,1015.21,736.0
2018,8,26,12,0,1000.0,83.0,2.8,24.9,980.0,1033.1,747.09
2018,8,26,12,15,998.0,83.5,2.85,25.05,977.0,1044.05,753.96
2018,8,26,12,30,996.0,84.0,2.9,25.2,974.0,1051.21,758.6
2018,8,26,12,45,991.5,85.5,3.0,25.3,963.0,1053.22,760.71
2018,8,26,13,0,987.0,87.0,3.1,25.4,952.0,1051.44,760.55
2018,8,26,13,15,983.5,86.5,3.2,25.35,934.0,1044.74,757.81
2018,8,26,13,30,980.0,86.0,3.3,25.3,916.0,1034.32,752.78
2018,8,26,13,45,975.0,84.5,3.4,25.2,889.5,1017.74,743.98
2018,8,26,14,0,970.0,83.0,3.5,25.1,863.0,997.62,732.92
2018,8,26,14,15,962.5,82.5,3.6,24.8,830.0,972.9,719.37
2018,8,26,14,30,955.0,82.0,3.7,24.5,797.0,945.02,703.63
2018,8,26,14,45,945.0,80.0,3.75,24.25,757.0,910.31,682.69
2018,8,26,15,0,935.0,78.0,3.8,24.0,717.0,872.92,659.75
2018,8,26,15,15,922.0,76.5,3.8,24.0,672.0,831.2,632.69
2018,8,26,15,30,909.0,75.0,3.8,24.0,627.0,787.47,603.96
2018,8,26,15,45,890.0,73.0,3.9,23.05,576.5,737.03,572.57
2018,8,26,16,0,871.0,71.0,4.0,22.1,526.0,685.58,539.6
2018,8,26,16,15,845.5,68.0,3.95,21.4,472.5,628.09,499.48
2018,8,26,16,30,820.0,65.0,3.9,20.7,419.0,574.02,459.07
2018,8,26,16,45,784.5,61.5,3.9,20.05,364.0,510.94,410.31
2018,8,26,17,0,749.0,58.0,3.9,19.4,309.0,449.71,361.16
2018,8,26,17,15,697.0,53.5,3.75,18.5,254.5,382.15,305.22
2018,8,26,17,30,645.0,49.0,3.6,17.6,200.0,318.88,250.71
2018,8,26,17,45,561.0,42.5,3.5,16.65,149.5,249.04,189.79
2018,8,26,18,0,477.0,36.0,3.4,15.7,99.0,186.41,134.01
2018,8,26,18,15,319.5,25.5,3.3,15.0,59.5,110.63,66.57
2018,8,26,18,30,162.0,15.0,3.2,14.3,20.0,42.79,0.0
2018,8,26,18,45,81.0,7.5,3.1,13.6,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,8,27,5,15,14.0,2.0,1.8,9.55,1.5,0.0,0.0
2018,8,27,5,30,28.0,4.0,1.9,9.8,3.0,0.0,0.0
2018,8,27,5,45,188.0,15.5,1.95,10.1,29.0,15.24,0.0
2018,8,27,6,0,348.0,27.0,2.0,10.4,55.0,21.43,11.49
2018,8,27,6,15,459.0,34.5,1.95,10.9,100.5,25.51,16.91
2018,8,27,6,30,570.0,42.0,1.9,11.4,146.0,32.21,23.32
2018,8,27,6,45,619.5,48.5,1.85,11.85,195.5,63.18,32.35
2018,8,27,7,0,669.0,55.0,1.8,12.3,245.0,111.39,61.3
2018,8,27,7,15,719.0,58.0,1.75,12.95,300.5,162.23,100.39
2018,8,27,7,30,769.0,61.0,1.7,13.6,356.0,218.65,148.24
2018,8,27,7,45,807.0,61.5,1.6,14.25,411.0,277.58,199.97
2018,8,27,8,0,845.0,62.0,1.5,14.9,466.0,337.12,251.88
2018,8,27,8,15,866.5,64.5,1.55,15.6,517.5,395.39,302.12
2018,8,27,8,30,888.0,67.0,1.6,16.3,569.0,454.82,351.61
2018,8,27,8,45,903.0,68.5,1.6,17.0,616.0,510.96,396.73
2018,8,27,9,0,918.0,70.0,1.6,17.7,663.0,567.0,440.03
2018,8,27,9,15,920.5,75.5,1.75,18.25,702.5,619.17,479.92
2018,8,27,9,30,923.0,81.0,1.9,18.8,742.0,669.57,517.34
2018,8,27,9,45,920.5,88.0,2.05,19.35,775.0,716.06,550.18
2018,8,27,10,0,918.0,95.0,2.2,19.9,808.0,759.99,579.47
2018,8,27,10,15,925.0,96.5,2.35,20.3,837.5,803.03,608.2
2018,8,27,10,30,932.0,98.0,2.5,20.7,867.0,843.86,635.19
2018,8,27,10,45,937.0,99.0,2.65,21.1,889.0,880.14,658.92
2018,8,27,11,0,942.0,100.0,2.8,21.5,911.0,913.71,680.74
2018,8,27,11,15,945.0,100.0,2.95,21.8,925.0,941.62,698.99
2018,8,27,11,30,948.0,100.0,3.1,22.1,939.0,966.4,715.2
2018,8,27,11,45,949.5,100.0,3.2,22.4,945.0,986.54,728.01
2018,8,27,12,0,951.0,100.0,3.3,22.7,951.0,1003.27,738.67
2018,8,27,12,15,945.5,103.0,3.45,22.75,947.0,1012.95,745.9
2018,8,27,12,30,940.0,106.0,3.6,22.8,943.0,1019.0,750.9
2018,8,27,12,45,930.0,109.5,3.7,22.9,930.0,1017.62,750.63
2018,8,27,13,0,920.0,113.0,3.8,23.0,917.0,1012.68,748.16
2018,8,27,13,15,915.0,112.5,3.9,22.9,898.5,1004.88,744.51
2018,8,27,13,30,910.0,112.0,4.0,22.8,880.0,993.62,738.65
2018,8,27,13,45,902.5,111.0,4.05,22.7,853.0,976.1,728.36
2018,8,27,14,0,895.0,110.0,4.1,22.6,826.0,955.38,716.0
2018,8,27,14,15,885.5,108.5,4.15,22.35,793.0,929.23,700.36
2018,8,27,14,30,876.0,107.0,4.2,22.1,760.0,900.25,682.74
2018,8,27,14,45,863.0,105.0,4.2,21.85,720.0,865.05,660.45
2018,8,27,15,0,850.0,103.0,4.2,21.6,680.0,827.61,636.44
2018,8,27,15,15,834.0,100.0,4.2,21.6,635.5,789.22,610.94
2018,8,27,15,30,818.0,97.0,4.2,21.6,591.0,744.46,580.6
2018,8,27,15,45,797.5,94.0,4.15,20.9,542.5,695.08,547.86
2018,8,27,16,0,777.0,91.0,4.1,20.2,494.0,645.01,513.83
2018,8,27,16,15,749.5,86.0,4.0,19.7,442.0,587.82,471.36
2018,8,27,16,30,722.0,81.0,3.9,19.2,390.0,531.19,428.11
2018,8,27,16,45,685.0,75.5,3.8,18.7,337.0,471.45,380.99
2018,8,27,17,0,648.0,70.0,3.7,18.2,284.0,412.25,332.78
2018,8,27,17,15,595.0,63.0,3.55,17.6,232.0,346.79,278.04
2018,8,27,17,30,542.0,56.0,3.4,17.0,180.0,285.98,225.42
2018,8,27,17,45,460.5,47.0,3.25,16.4,133.0,218.37,166.47
2018,8,27,18,0,379.0,38.0,3.1,15.8,86.0,159.36,114.21
2018,8,27,18,15,246.0,25.5,3.0,15.3,51.0,92.11,52.96
2018,8,27,18,30,113.0,13.0,2.9,14.8,16.0,31.97,0.0
2018,8,27,18,45,56.5,6.5,2.85,14.35,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,28,5,15,11.5,1.5,2.1,10.5,1.0,0.0,0.0
2018,8,28,5,30,23.0,3.0,2.2,10.7,2.0,0.0,0.0
2018,8,28,5,45,166.0,15.0,2.35,10.9,26.5,14.74,0.0
2018,8,28,6,0,309.0,27.0,2.5,11.1,51.0,21.6,11.26
2018,8,28,6,15,420.5,35.0,2.45,11.5,95.0,26.1,17.34
2018,8,28,6,30,532.0,43.0,2.4,11.9,139.0,30.43,21.65
2018,8,28,6,45,571.0,51.0,2.4,12.3,185.0,59.9,31.14
2018,8,28,7,0,610.0,59.0,2.4,12.7,231.0,105.78,59.08
2018,8,28,7,15,683.5,60.5,2.35,13.2,290.5,158.05,98.43
2018,8,28,7,30,757.0,62.0,2.3,13.7,350.0,216.04,146.68
2018,8,28,7,45,737.5,73.0,2.2,14.25,387.5,265.57,192.74
2018,8,28,8,0,718.0,84.0,2.1,14.8,425.0,312.38,235.76
2018,8,28,8,15,712.0,96.0,2.1,15.35,465.5,362.44,279.71
2018,8,28,8,30,706.0,108.0,2.1,15.9,506.0,409.18,319.48
2018,8,28,8,45,699.0,113.5,2.1,16.5,535.0,449.63,352.94
2018,8,28,9,0,692.0,119.0,2.1,17.1,564.0,488.17,383.67
2018,8,28,9,15,776.0,106.5,2.2,17.6,636.0,562.01,440.76
2018,8,28,9,30,860.0,94.0,2.3,18.1,708.0,641.18,500.25
2018,8,28,9,45,855.5,103.0,2.35,18.6,739.5,685.53,531.93
2018,8,28,10,0,851.0,112.0,2.4,19.1,771.0,727.31,559.81
2018,8,28,10,15,898.5,98.0,2.5,19.5,816.5,783.39,597.79
2018,8,28,10,30,946.0,84.0,2.6,19.9,862.0,840.03,635.49
2018,8,28,10,45,951.5,84.0,2.7,20.3,884.0,876.06,658.66
2018,8,28,11,0,957.0,84.0,2.8,20.7,906.0,909.34,680.02
2018,8,28,11,15,960.5,84.5,2.9,20.95,920.5,938.45,698.91
2018,8,28,11,30,964.0,85.0,3.0,21.2,935.0,964.4,715.71
2018,8,28,11,45,965.5,85.0,3.1,21.45,941.0,984.69,728.81
2018,8,28,12,0,967.0,85.0,3.2,21.7,947.0,1001.52,739.72
2018,8,28,12,15,968.5,84.0,3.25,21.85,945.5,1013.74,747.61
2018,8,28,12,30,970.0,83.0,3.3,22.0,944.0,1022.33,753.25
2018,8,28,12,45,970.5,81.0,3.4,22.1,934.5,1025.2,755.83
2018,8,28,13,0,971.0,79.0,3.5,22.2,925.0,1024.32,756.12
2018,8,28,13,15,967.5,78.5,3.55,22.2,906.5,1017.48,752.52
2018,8,28,13,30,964.0,78.0,3.6,22.2,888.0,1006.97,746.66
2018,8,28,13,45,959.5,77.5,3.6,22.2,863.0,991.93,737.55
2018,8,28,14,0,955.0,77.0,3.6,22.2,838.0,973.41,726.24
2018,8,28,14,15,949.0,75.0,3.6,22.05,805.5,948.49,711.11
2018,8,28,14,30,943.0,73.0,3.6,21.9,773.0,920.37,693.84
2018,8,28,14,45,933.5,72.0,3.6,21.7,734.0,887.33,673.27
2018,8,28,15,0,924.0,71.0,3.6,21.5,695.0,851.63,650.75
2018,8,28,15,15,911.0,69.5,3.6,21.5,650.5,810.11,623.46
2018,8,28,15,30,898.0,68.0,3.6,21.5,606.0,766.62,594.52
2018,8,28,15,45,881.0,65.5,3.5,20.95,557.0,717.37,561.83
2018,8,28,16,0,864.0,63.0,3.4,20.4,508.0,666.98,527.77
2018,8,28,16,15,841.0,60.5,3.3,20.0,456.0,611.92,488.47
2018,8,28,16,30,818.0,58.0,3.2,19.6,404.0,556.88,446.51
2018,8,28,16,45,785.5,55.0,3.1,19.15,350.5,496.44,399.02
2018,8,28,17,0,753.0,52.0,3.0,18.7,297.0,440.32,353.13
2018,8,28,17,15,702.5,47.5,2.9,18.1,243.5,373.48,297.31
2018,8,28,17,30,652.0,43.0,2.8,17.5,190.0,310.87,242.91
2018,8,28,17,45,567.5,37.0,2.65,16.85,140.0,239.8,180.7
2018,8,28,18,0,483.0,31.0,2.5,16.2,90.0,177.41,124.89
2018,8,28,18,15,321.5,22.0,2.45,15.7,53.5,103.65,55.41
2018,8,28,18,30,160.0,13.0,2.4,15.2,17.0,39.44,0.0
2018,8,28,18,45,80.0,6.5,2.35,14.7,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,29,5,15,12.5,1.5,1.45,10.55,1.0,0.0,0.0
2018,8,29,5,30,25.0,3.0,1.5,10.8,2.0,0.0,0.0
2018,8,29,5,45,178.5,14.5,1.55,11.1,26.5,14.25,0.0
2018,8,29,6,0,332.0,26.0,1.6,11.4,51.0,20.77,10.25
2018,8,29,6,15,445.0,34.0,1.55,11.85,96.0,25.33,16.62
2018,8,29,6,30,558.0,42.0,1.5,12.3,141.0,29.71,20.98
2018,8,29,6,45,594.5,51.0,1.5,12.75,188.5,59.98,30.97
2018,8,29,7,0,631.0,60.0,1.5,13.2,236.0,107.86,59.91
2018,8,29,7,15,663.0,67.5,1.45,13.85,287.0,157.95,98.77
2018,8,29,7,30,695.0,75.0,1.4,14.5,338.0,211.56,144.35
2018,8,29,7,45,766.5,70.5,1.3,15.1,400.0,270.22,194.06
2018,8,29,8,0,838.0,66.0,1.2,15.7,462.0,336.54,249.98
2018,8,29,8,15,859.5,68.5,1.25,16.3,513.5,394.49,299.64
2018,8,29,8,30,881.0,71.0,1.3,16.9,565.0,453.59,348.64
2018,8,29,8,45,897.5,72.5,1.35,17.5,612.5,510.15,394.08
2018,8,29,9,0,914.0,74.0,1.4,18.1,660.0,566.75,437.92
2018,8,29,9,15,924.0,76.0,1.5,18.55,701.5,619.78,478.25
2018,8,29,9,30,934.0,78.0,1.6,19.0,743.0,671.7,516.58
2018,8,29,9,45,940.5,80.5,1.65,19.4,778.5,720.36,550.32
2018,8,29,10,0,947.0,83.0,1.7,19.8,814.0,767.13,580.88
2018,8,29,10,15,953.5,84.0,1.85,20.05,843.0,810.3,609.86
2018,8,29,10,30,960.0,85.0,2.0,20.3,872.0,851.13,637.09
2018,8,29,10,45,964.5,85.5,2.15,20.55,894.0,887.27,661.04
2018,8,29,11,0,969.0,86.0,2.3,20.8,916.0,920.55,683.05
2018,8,29,11,15,972.0,86.5,2.45,20.9,930.0,949.5,702.57
2018,8,29,11,30,975.0,87.0,2.6,21.0,944.0,975.22,720.01
2018,8,29,11,45,976.5,87.0,2.7,21.05,950.5,995.68,733.76
2018,8,29,12,0,978.0,87.0,2.8,21.1,957.0,1012.63,745.33
2018,8,29,12,15,978.0,86.5,2.85,21.3,954.5,1024.03,752.52
2018,8,29,12,30,978.0,86.0,2.9,21.5,952.0,1031.73,757.46
2018,8,29,12,45,970.0,89.5,2.95,21.75,940.0,1032.24,757.73
2018,8,29,13,0,962.0,93.0,3.0,22.0,928.0,1029.05,755.77
2018,8,29,13,15,966.0,88.5,3.05,22.2,912.0,1025.16,753.67
2018,8,29,13,30,970.0,84.0,3.1,22.4,896.0,1017.46,749.2
2018,8,29,13,45,966.5,82.5,3.15,22.65,870.5,1002.16,739.74
2018,8,29,14,0,963.0,81.0,3.2,22.9,845.0,983.32,728.07
2018,8,29,14,15,804.0,145.5,3.25,22.85,765.5,897.23,672.01
2018,8,29,14,30,645.0,210.0,3.3,22.8,686.0,811.95,615.24
2018,8,29,14,45,625.0,202.5,3.35,22.75,643.5,770.62,588.07
2018,8,29,15,0,605.0,195.0,3.4,22.7,601.0,728.07,559.29
2018,8,29,15,15,640.0,167.5,3.4,22.7,571.5,707.27,546.77
2018,8,29,15,30,675.0,140.0,3.4,22.7,542.0,681.5,530.25
2018,8,29,15,45,591.0,147.0,3.45,22.2,477.5,602.3,472.83
2018,8,29,16,0,507.0,154.0,3.5,21.7,413.0,524.77,415.44
2018,8,29,16,15,474.0,143.0,3.5,21.2,365.0,469.53,374.42
2018,8,29,16,30,441.0,132.0,3.5,20.7,317.0,416.06,333.55
2018,8,29,16,45,352.5,118.0,3.5,20.15,253.0,331.26,266.57
2018,8,29,17,0,264.0,104.0,3.5,19.6,189.0,247.92,199.32
2018,8,29,17,15,416.0,75.5,3.45,18.9,180.5,275.66,220.38
2018,8,29,17,30,568.0,47.0,3.4,18.2,172.0,282.37,220.73
2018,8,29,17,45,488.5,40.0,3.35,17.5,126.5,216.88,163.18
2018,8,29,18,0,409.0,33.0,3.3,16.8,81.0,159.85,112.14
2018,8,29,18,15,274.0,23.0,3.25,16.35,48.0,92.37,44.97
2018,8,29,18,30,139.0,13.0,3.2,15.9,15.0,35.49,0.0
2018,8,29,18,45,69.5,6.5,3.2,15.4,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,30,5,15,5.5,1.0,1.25,11.25,1.0,0.0,0.0
2018,8,30,5,30,11.0,2.0,1.4,11.5,2.0,0.0,0.0
2018,8,30,5,45,38.5,14.0,1.5,11.75,16.5,13.76,0.0
2018,8,30,6,0,66.0,26.0,1.6,12.0,31.0,21.71,10.49
2018,8,30,6,15,106.5,44.0,1.65,12.35,59.5,35.93,25.78
2018,8,30,6,30,147.0,62.0,1.7,12.7,88.0,49.65,38.63
2018,8,30,6,45,190.5,81.5,1.75,13.1,127.0,73.62,52.66
2018,8,30,7,0,234.0,101.0,1.8,13.5,166.0,107.81,76.39
2018,8,30,7,15,276.0,118.5,1.75,13.85,211.0,145.36,105.12
2018,8,30,7,30,318.0,136.0,1.7,14.2,256.0,187.8,139.36
2018,8,30,7,45,324.5,158.5,1.65,14.55,296.5,229.83,175.04
2018,8,30,8,0,331.0,181.0,1.6,14.9,337.0,272.61,210.88
2018,8,30,8,15,358.5,196.5,1.55,15.3,382.5,317.73,247.52
2018,8,30,8,30,386.0,212.0,1.5,15.7,428.0,365.49,285.5
2018,8,30,8,45,411.5,225.5,1.4,16.1,473.0,412.27,321.75
2018,8,30,9,0,437.0,239.0,1.3,16.5,518.0,462.07,359.23
2018,8,30,9,15,510.5,229.5,1.3,17.15,576.0,520.24,402.66
2018,8,30,9,30,584.0,220.0,1.3,17.8,634.0,584.03,449.19
2018,8,30,9,45,649.0,203.0,1.25,18.45,684.5,640.64,489.17
2018,8,30,10,0,714.0,186.0,1.2,19.1,735.0,700.08,530.1
2018,8,30,10,15,748.5,178.5,1.35,19.65,773.0,748.62,564.17
2018,8,30,10,30,783.0,171.0,1.5,20.2,811.0,796.54,596.27
2018,8,30,10,45,850.5,140.5,1.6,20.8,852.5,849.16,630.08
2018,8,30,11,0,918.0,110.0,1.7,21.4,894.0,899.99,662.18
2018,8,30,11,15,922.5,110.0,1.95,21.75,908.5,928.53,681.78
