Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,11,30,927.0,110.0,2.2,22.1,923.0,954.09,699.55
2018,8,30,11,45,929.5,109.5,2.4,22.5,929.0,974.15,713.07
2018,8,30,12,0,932.0,109.0,2.6,22.9,935.0,990.9,724.49
2018,8,30,12,15,930.5,109.5,2.8,23.1,932.5,1001.47,732.5
2018,8,30,12,30,929.0,110.0,3.0,23.3,930.0,1008.5,738.31
2018,8,30,12,45,924.5,111.0,3.2,23.45,918.5,1009.62,740.47
2018,8,30,13,0,920.0,112.0,3.4,23.6,907.0,1007.19,740.39
2018,8,30,13,15,915.5,111.0,3.5,23.6,888.0,999.13,736.37
2018,8,30,13,30,911.0,110.0,3.6,23.6,869.0,987.59,730.18
2018,8,30,13,45,904.0,109.0,3.75,23.55,843.0,970.32,720.7
2018,8,30,14,0,897.0,108.0,3.9,23.5,817.0,949.82,709.07
2018,8,30,14,15,887.5,107.0,3.95,23.25,784.0,923.98,693.75
2018,8,30,14,30,878.0,106.0,4.0,23.0,751.0,895.3,676.45
2018,8,30,14,45,865.5,104.5,4.1,22.75,712.0,860.86,655.29
2018,8,30,15,0,853.0,103.0,4.2,22.5,673.0,828.95,635.7
2018,8,30,15,15,837.0,100.0,4.2,22.5,628.0,785.55,606.7
2018,8,30,15,30,821.0,97.0,4.2,22.5,583.0,740.55,576.3
2018,8,30,15,45,799.0,94.0,4.25,21.7,534.0,689.89,543.2
2018,8,30,16,0,777.0,91.0,4.3,20.9,485.0,638.67,508.38
2018,8,30,16,15,747.0,87.5,4.25,20.3,433.0,581.54,466.05
2018,8,30,16,30,717.0,84.0,4.2,19.7,381.0,527.19,424.51
2018,8,30,16,45,676.0,78.5,4.15,19.1,327.5,463.96,374.68
2018,8,30,17,0,635.0,73.0,4.1,18.5,274.0,403.39,325.26
2018,8,30,17,15,577.0,65.5,3.95,17.8,222.0,336.16,268.9
2018,8,30,17,30,519.0,58.0,3.8,17.1,170.0,274.14,215.11
2018,8,30,17,45,429.0,48.0,3.7,16.35,123.0,204.54,154.64
2018,8,30,18,0,339.0,38.0,3.6,15.6,76.0,144.48,101.66
2018,8,30,18,15,206.5,24.0,3.55,15.1,43.5,76.97,32.44
2018,8,30,18,30,74.0,10.0,3.5,14.6,11.0,21.69,0.0
2018,8,30,18,45,37.0,5.0,3.45,14.05,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,31,5,15,9.0,1.5,1.7,10.45,1.0,0.0,0.0
2018,8,31,5,30,18.0,3.0,2.0,10.8,2.0,0.0,0.0
2018,8,31,5,45,149.0,15.0,2.25,11.1,24.5,14.74,0.0
2018,8,31,6,0,280.0,27.0,2.5,11.4,47.0,22.18,10.31
2018,8,31,6,15,399.0,36.5,2.6,11.8,91.0,28.0,18.85
2018,8,31,6,30,518.0,46.0,2.7,12.2,135.0,33.54,24.34
2018,8,31,6,45,592.0,51.5,2.75,12.65,187.5,58.65,30.74
2018,8,31,7,0,666.0,57.0,2.8,13.1,240.0,109.39,60.1
2018,8,31,7,15,712.5,61.0,2.8,13.7,294.5,160.3,98.82
2018,8,31,7,30,759.0,65.0,2.8,14.3,349.0,216.41,146.43
2018,8,31,7,45,791.5,67.5,2.85,14.9,402.5,272.31,196.18
2018,8,31,8,0,824.0,70.0,2.9,15.5,456.0,331.21,248.4
2018,8,31,8,15,845.5,73.0,2.9,16.2,507.0,391.4,300.65
2018,8,31,8,30,867.0,76.0,2.9,16.9,558.0,450.25,350.29
2018,8,31,8,45,883.5,77.0,2.9,17.55,604.5,505.65,395.75
2018,8,31,9,0,900.0,78.0,2.9,18.2,651.0,561.09,439.63
2018,8,31,9,15,911.5,80.0,3.0,18.85,692.5,614.34,480.66
2018,8,31,9,30,923.0,82.0,3.1,19.5,734.0,666.63,519.72
2018,8,31,9,45,932.0,83.5,3.15,20.15,770.0,715.52,554.3
2018,8,31,10,0,941.0,85.0,3.2,20.8,806.0,762.72,585.45
2018,8,31,10,15,947.5,85.5,3.35,21.4,835.0,805.12,613.39
2018,8,31,10,30,954.0,86.0,3.5,22.0,864.0,845.18,639.46
2018,8,31,10,45,959.0,86.5,3.6,22.6,885.5,881.47,662.45
2018,8,31,11,0,964.0,87.0,3.7,23.2,907.0,914.94,683.38
2018,8,31,11,15,967.5,86.5,3.85,23.55,921.0,943.09,701.58
2018,8,31,11,30,971.0,86.0,4.0,23.9,935.0,968.03,717.66
2018,8,31,11,45,973.0,86.0,4.15,24.3,941.0,988.75,730.83
2018,8,31,12,0,975.0,86.0,4.3,24.7,947.0,1005.99,741.75
2018,8,31,12,15,975.0,85.5,4.35,24.8,944.5,1017.21,749.09
2018,8,31,12,30,975.0,85.0,4.4,24.9,942.0,1024.74,754.14
2018,8,31,12,45,973.5,84.5,4.5,25.05,931.5,1027.1,756.07
2018,8,31,13,0,972.0,84.0,4.6,25.2,921.0,1025.71,755.83
2018,8,31,13,15,968.5,83.0,4.65,25.15,902.0,1018.14,751.97
2018,8,31,13,30,965.0,82.0,4.7,25.1,883.0,1006.88,745.81
2018,8,31,13,45,960.5,80.5,4.8,25.05,857.0,990.52,736.75
2018,8,31,14,0,956.0,79.0,4.9,25.0,831.0,970.67,725.36
2018,8,31,14,15,948.5,77.0,4.95,24.75,797.0,944.16,709.63
2018,8,31,14,30,941.0,75.0,5.0,24.5,763.0,914.52,691.71
2018,8,31,14,45,931.5,73.5,5.0,24.25,723.5,880.78,670.49
2018,8,31,15,0,922.0,72.0,5.0,24.0,684.0,844.38,647.28
2018,8,31,15,15,908.0,70.5,5.0,24.0,639.0,801.98,618.96
2018,8,31,15,30,894.0,69.0,5.0,24.0,594.0,757.69,589.02
2018,8,31,15,45,876.5,66.5,5.05,23.2,545.0,708.13,556.83
2018,8,31,16,0,859.0,64.0,5.1,22.4,496.0,657.5,523.09
2018,8,31,16,15,835.0,61.0,5.05,21.85,443.5,601.42,482.22
2018,8,31,16,30,811.0,58.0,5.0,21.3,391.0,545.5,439.17
2018,8,31,16,45,775.5,55.0,4.9,20.7,337.0,486.84,392.34
2018,8,31,17,0,740.0,52.0,4.8,20.1,283.0,426.92,342.91
2018,8,31,17,15,685.5,47.5,4.55,19.25,229.5,359.34,285.74
2018,8,31,17,30,631.0,43.0,4.3,18.4,176.0,296.43,230.52
2018,8,31,17,45,538.0,36.5,4.05,17.6,127.0,223.89,166.9
2018,8,31,18,0,445.0,30.0,3.8,16.8,78.0,163.53,112.51
2018,8,31,18,15,276.5,20.0,3.6,16.2,44.5,86.47,28.0
2018,8,31,18,30,108.0,10.0,3.4,15.6,11.0,26.79,0.0
2018,8,31,18,45,54.0,5.0,3.25,15.0,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,1,5,15,10.0,1.5,1.55,10.45,1.0,0.0,0.0
2018,9,1,5,30,20.0,3.0,1.6,10.7,2.0,0.0,0.0
2018,9,1,5,45,137.0,13.5,1.65,10.95,21.5,13.27,0.0
2018,9,1,6,0,254.0,24.0,1.7,11.2,41.0,19.24,7.64
2018,9,1,6,15,347.0,36.0,1.65,11.7,82.0,27.67,18.54
2018,9,1,6,30,440.0,48.0,1.6,12.2,123.0,35.52,26.1
2018,9,1,6,45,448.0,61.0,1.55,12.7,160.5,61.48,36.86
2018,9,1,7,0,456.0,74.0,1.5,13.2,198.0,101.79,62.37
2018,9,1,7,15,580.5,73.0,1.4,13.95,266.0,147.89,93.89
2018,9,1,7,30,705.0,72.0,1.3,14.7,334.0,210.71,142.87
2018,9,1,7,45,763.0,70.0,1.25,15.4,392.5,266.09,190.25
2018,9,1,8,0,821.0,68.0,1.2,16.1,451.0,327.41,242.54
2018,9,1,8,15,843.5,71.0,1.2,16.85,502.5,387.79,293.72
2018,9,1,8,30,866.0,74.0,1.2,17.6,554.0,446.94,342.24
2018,9,1,8,45,883.0,76.5,1.2,18.35,601.5,503.93,387.36
2018,9,1,9,0,900.0,79.0,1.2,19.1,649.0,561.05,430.77
2018,9,1,9,15,909.5,82.5,1.3,19.7,691.0,614.58,470.9
2018,9,1,9,30,919.0,86.0,1.4,20.3,733.0,666.99,508.98
2018,9,1,9,45,925.5,89.0,1.5,20.95,768.5,715.49,542.75
2018,9,1,10,0,932.0,92.0,1.6,21.6,804.0,762.13,572.9
2018,9,1,10,15,939.5,92.5,1.8,22.1,833.5,804.95,601.34
2018,9,1,10,30,947.0,93.0,2.0,22.6,863.0,845.53,628.07
2018,9,1,10,45,951.5,94.5,2.2,23.15,885.0,882.19,651.88
2018,9,1,11,0,956.0,96.0,2.4,23.7,907.0,916.04,673.71
2018,9,1,11,15,959.5,96.5,2.55,24.0,921.5,945.01,692.5
2018,9,1,11,30,963.0,97.0,2.7,24.3,936.0,970.81,709.24
2018,9,1,11,45,965.0,97.0,2.85,24.6,942.0,991.4,722.64
2018,9,1,12,0,967.0,97.0,3.0,24.9,948.0,1008.52,733.88
2018,9,1,12,15,963.5,98.5,3.15,25.0,944.5,1018.44,741.14
2018,9,1,12,30,960.0,100.0,3.3,25.1,941.0,1024.67,746.16
2018,9,1,12,45,953.5,102.0,3.45,25.2,929.0,1024.86,747.38
2018,9,1,13,0,947.0,104.0,3.6,25.3,917.0,1021.39,746.35
2018,9,1,13,15,943.0,104.0,3.7,25.25,898.5,1014.57,743.33
2018,9,1,13,30,939.0,104.0,3.8,25.2,880.0,1004.18,738.07
2018,9,1,13,45,933.0,102.0,3.9,25.15,853.0,986.26,727.92
2018,9,1,14,0,927.0,100.0,4.0,25.1,826.0,964.97,715.58
2018,9,1,14,15,918.5,98.5,4.0,24.95,792.5,938.73,699.63
2018,9,1,14,30,910.0,97.0,4.0,24.8,759.0,909.52,681.66
2018,9,1,14,45,898.5,95.0,4.05,24.6,719.0,874.39,659.95
2018,9,1,15,0,887.0,93.0,4.1,24.4,679.0,836.82,636.37
2018,9,1,15,15,871.0,90.5,4.1,24.4,633.0,792.94,607.39
2018,9,1,15,30,855.0,88.0,4.1,24.4,587.0,751.65,580.01
2018,9,1,15,45,834.0,85.0,4.05,23.75,537.0,700.37,546.25
2018,9,1,16,0,813.0,82.0,4.0,23.1,487.0,648.37,511.05
2018,9,1,16,15,783.5,78.5,3.9,22.6,434.0,590.07,468.0
2018,9,1,16,30,754.0,75.0,3.8,22.1,381.0,532.45,424.18
2018,9,1,16,45,711.5,70.5,3.7,21.55,326.5,467.82,373.52
2018,9,1,17,0,669.0,66.0,3.6,21.0,272.0,407.82,324.72
2018,9,1,17,15,606.5,59.5,3.4,20.05,218.5,338.37,267.17
2018,9,1,17,30,544.0,53.0,3.2,19.1,165.0,274.6,212.38
2018,9,1,17,45,445.0,43.5,3.0,18.15,117.5,201.96,149.98
2018,9,1,18,0,346.0,34.0,2.8,17.2,70.0,139.97,95.57
2018,9,1,18,15,207.0,21.5,2.75,16.55,39.5,71.65,13.1
2018,9,1,18,30,68.0,9.0,2.7,15.9,9.0,19.31,0.0
2018,9,1,18,45,34.0,4.5,2.6,15.2,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,2,5,45,104.0,12.0,0.8,11.45,19.0,11.8,0.0
2018,9,2,6,0,208.0,24.0,0.8,11.9,38.0,19.41,7.04
2018,9,2,6,15,326.0,36.5,0.8,12.55,80.5,28.34,19.03
2018,9,2,6,30,444.0,49.0,0.8,13.2,123.0,36.65,26.99
2018,9,2,6,45,517.0,57.5,0.8,13.85,174.0,59.92,34.19
2018,9,2,7,0,590.0,66.0,0.8,14.5,225.0,106.1,60.26
2018,9,2,7,15,639.0,72.0,0.8,15.45,278.5,155.0,96.46
2018,9,2,7,30,688.0,78.0,0.8,16.4,332.0,209.42,141.01
2018,9,2,7,45,722.0,83.0,0.85,17.3,385.0,264.21,187.87
2018,9,2,8,0,756.0,88.0,0.9,18.2,438.0,324.31,238.64
2018,9,2,8,15,780.5,91.5,0.9,19.2,488.5,380.14,284.91
2018,9,2,8,30,805.0,95.0,0.9,20.2,539.0,437.61,330.8
2018,9,2,8,45,823.5,98.0,0.95,21.25,586.0,493.06,373.66
2018,9,2,9,0,842.0,101.0,1.0,22.3,633.0,548.92,415.15
2018,9,2,9,15,857.0,103.0,1.0,23.0,675.0,601.91,453.27
2018,9,2,9,30,872.0,105.0,1.0,23.7,717.0,654.76,489.88
2018,9,2,9,45,883.0,106.5,1.05,24.35,753.0,702.87,522.67
2018,9,2,10,0,894.0,108.0,1.1,25.0,789.0,749.58,552.19
2018,9,2,10,15,901.5,109.0,1.2,25.4,817.5,791.51,578.86
2018,9,2,10,30,909.0,110.0,1.3,25.8,846.0,831.3,603.95
2018,9,2,10,45,914.5,111.0,1.4,26.2,868.0,867.11,626.29
2018,9,2,11,0,920.0,112.0,1.5,26.6,890.0,900.28,646.85
2018,9,2,11,15,923.0,112.5,1.55,26.8,903.5,927.93,663.74
2018,9,2,11,30,926.0,113.0,1.6,27.0,917.0,952.51,678.73
2018,9,2,11,45,927.5,113.0,1.65,27.25,922.5,972.0,690.45
2018,9,2,12,0,929.0,113.0,1.7,27.5,928.0,988.13,700.18
2018,9,2,12,15,929.0,112.0,1.75,27.55,925.0,998.37,706.93
2018,9,2,12,30,929.0,111.0,1.8,27.6,922.0,1005.07,711.65
2018,9,2,12,45,927.0,110.5,1.9,27.65,911.5,1006.82,714.09
2018,9,2,13,0,925.0,110.0,2.0,27.7,901.0,1004.99,714.42
2018,9,2,13,15,920.5,109.0,2.1,27.65,881.5,996.68,711.07
2018,9,2,13,30,916.0,108.0,2.2,27.6,862.0,984.88,705.61
2018,9,2,13,45,909.5,106.5,2.3,27.5,835.5,967.25,696.63
2018,9,2,14,0,903.0,105.0,2.4,27.4,809.0,946.37,685.54
2018,9,2,14,15,856.5,119.5,2.5,27.15,764.5,909.24,664.17
2018,9,2,14,30,810.0,134.0,2.6,26.9,720.0,865.55,638.23
2018,9,2,14,45,835.0,116.0,2.7,26.7,691.0,846.46,628.34
2018,9,2,15,0,860.0,98.0,2.8,26.5,662.0,817.97,611.79
2018,9,2,15,15,843.5,95.5,2.8,26.5,617.0,779.09,586.91
2018,9,2,15,30,827.0,93.0,2.8,26.5,572.0,733.92,557.45
2018,9,2,15,45,805.5,89.5,3.0,25.65,522.5,682.78,525.99
2018,9,2,16,0,784.0,86.0,3.2,24.8,473.0,631.04,492.33
2018,9,2,16,15,754.5,81.5,3.2,24.1,420.5,572.89,450.51
2018,9,2,16,30,725.0,77.0,3.2,23.4,368.0,515.5,407.8
2018,9,2,16,45,682.5,72.0,3.25,22.7,314.5,453.67,360.06
2018,9,2,17,0,640.0,67.0,3.3,22.0,261.0,392.91,311.34
2018,9,2,17,15,566.5,61.0,3.15,20.9,207.5,321.0,252.32
2018,9,2,17,30,493.0,55.0,3.0,19.8,154.0,255.94,197.08
2018,9,2,17,45,403.5,44.0,2.9,18.75,109.0,187.78,138.65
2018,9,2,18,0,314.0,33.0,2.8,17.7,64.0,129.38,87.07
2018,9,2,18,15,179.5,19.5,2.65,17.0,35.0,62.71,0.0
2018,9,2,18,30,45.0,6.0,2.5,16.3,6.0,12.68,0.0
2018,9,2,18,45,22.5,3.0,2.4,15.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,45,93.5,12.0,0.9,11.45,18.0,11.8,0.0
2018,9,3,6,0,187.0,24.0,1.0,11.7,36.0,18.89,5.86
2018,9,3,6,15,303.0,36.5,1.05,12.25,77.0,28.52,19.14
2018,9,3,6,30,419.0,49.0,1.1,12.8,118.0,36.83,27.16
2018,9,3,6,45,492.0,58.0,1.2,13.35,168.0,58.92,34.32
2018,9,3,7,0,565.0,67.0,1.3,13.9,218.0,104.0,59.83
2018,9,3,7,15,614.0,73.5,1.3,14.7,270.5,151.85,95.38
2018,9,3,7,30,663.0,80.0,1.3,15.5,323.0,205.23,139.39
2018,9,3,7,45,697.0,85.0,1.3,16.3,375.0,258.59,185.42
2018,9,3,8,0,731.0,90.0,1.3,17.1,427.0,315.23,233.94
2018,9,3,8,15,756.0,94.0,1.25,17.95,477.0,372.41,281.81
2018,9,3,8,30,781.0,98.0,1.2,18.8,527.0,429.25,327.78
2018,9,3,8,45,799.5,102.0,1.2,19.65,573.5,484.39,370.98
2018,9,3,9,0,818.0,106.0,1.2,20.5,620.0,540.01,412.86
2018,9,3,9,15,831.0,109.0,1.25,21.1,661.0,591.66,451.08
2018,9,3,9,30,844.0,112.0,1.3,21.7,702.0,642.68,487.67
2018,9,3,9,45,853.5,114.5,1.4,22.3,737.0,689.99,521.01
2018,9,3,10,0,863.0,117.0,1.5,22.9,772.0,735.17,551.18
2018,9,3,10,15,871.0,117.5,1.55,23.45,800.0,775.81,576.72
2018,9,3,10,30,879.0,118.0,1.6,24.0,828.0,814.43,600.64
2018,9,3,10,45,884.0,120.0,1.7,24.5,849.5,849.86,622.85
2018,9,3,11,0,889.0,122.0,1.8,25.0,871.0,882.72,643.27
2018,9,3,11,15,893.0,122.0,1.85,25.4,884.5,909.97,659.69
2018,9,3,11,30,897.0,122.0,1.9,25.8,898.0,934.27,674.23
2018,9,3,11,45,898.5,122.5,1.95,26.2,904.0,953.73,685.7
2018,9,3,12,0,900.0,123.0,2.0,26.6,910.0,969.93,695.19
2018,9,3,12,15,900.0,122.5,2.05,26.8,907.5,980.37,701.68
2018,9,3,12,30,900.0,122.0,2.1,27.0,905.0,987.38,706.17
2018,9,3,12,45,898.0,121.0,2.2,27.15,894.0,988.51,707.77
2018,9,3,13,0,896.0,120.0,2.3,27.3,883.0,986.15,707.31
2018,9,3,13,15,891.5,119.5,2.35,27.35,864.5,978.49,703.36
2018,9,3,13,30,887.0,119.0,2.4,27.4,846.0,967.44,697.39
2018,9,3,13,45,880.0,117.5,2.45,27.4,819.5,949.7,687.35
2018,9,3,14,0,873.0,116.0,2.5,27.4,793.0,928.81,675.35
2018,9,3,14,15,863.0,114.0,2.55,27.25,759.5,901.68,659.67
2018,9,3,14,30,853.0,112.0,2.6,27.1,726.0,877.04,645.6
2018,9,3,14,45,840.0,110.0,2.7,26.9,686.5,841.96,624.88
2018,9,3,15,0,827.0,108.0,2.8,26.7,647.0,804.67,602.43
2018,9,3,15,15,809.5,105.0,2.8,26.7,602.0,760.78,574.04
2018,9,3,15,30,792.0,102.0,2.8,26.7,557.0,715.48,544.36
2018,9,3,15,45,768.0,98.5,2.85,26.0,508.0,663.88,511.37
2018,9,3,16,0,744.0,95.0,2.9,25.3,459.0,611.97,475.98
2018,9,3,16,15,711.5,90.5,2.9,24.7,407.0,555.86,435.48
2018,9,3,16,30,679.0,86.0,2.9,24.1,355.0,498.83,392.96
2018,9,3,16,45,634.0,79.5,2.9,23.55,302.0,434.48,343.25
2018,9,3,17,0,589.0,73.0,2.9,23.0,249.0,373.29,294.23
2018,9,3,17,15,523.0,64.5,2.8,22.1,197.5,304.56,237.9
2018,9,3,17,30,457.0,56.0,2.7,21.2,146.0,242.0,184.88
2018,9,3,17,45,357.5,44.5,2.6,20.25,101.5,172.43,126.05
2018,9,3,18,0,258.0,33.0,2.5,19.3,57.0,113.93,75.12
2018,9,3,18,15,145.0,19.0,2.4,18.7,31.0,54.08,0.0
2018,9,3,18,30,32.0,5.0,2.3,18.1,5.0,4.91,0.0
2018,9,3,18,45,16.0,2.5,2.15,17.5,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,0.9,12.5,16.0,11.3,0.0
2018,9,4,6,0,146.0,23.0,1.0,12.8,32.0,18.1,4.34
2018,9,4,6,15,252.5,38.0,1.0,13.35,71.5,29.27,19.61
2018,9,4,6,30,359.0,53.0,1.0,13.9,111.0,39.87,29.69
2018,9,4,6,45,432.5,64.0,1.05,14.45,160.0,62.12,38.45
2018,9,4,7,0,506.0,75.0,1.1,15.0,209.0,105.44,63.25
2018,9,4,7,15,558.0,83.5,1.0,15.8,261.5,151.99,97.4
2018,9,4,7,30,610.0,92.0,0.9,16.6,314.0,204.53,139.86
2018,9,4,7,45,647.0,98.0,0.8,17.4,366.0,256.56,183.69
2018,9,4,8,0,684.0,104.0,0.7,18.2,418.0,312.31,230.15
2018,9,4,8,15,711.5,109.0,0.65,19.15,468.0,367.0,274.79
2018,9,4,8,30,739.0,114.0,0.6,20.1,518.0,423.77,319.36
2018,9,4,8,45,760.0,117.5,0.5,21.0,564.0,477.78,359.83
2018,9,4,9,0,781.0,121.0,0.4,21.9,610.0,533.87,399.78
2018,9,4,9,15,806.5,119.5,0.35,22.75,654.0,586.68,436.32
2018,9,4,9,30,832.0,118.0,0.3,23.6,698.0,640.07,471.77
2018,9,4,9,45,855.5,114.5,0.3,24.5,737.0,690.36,504.37
2018,9,4,10,0,879.0,111.0,0.3,25.4,776.0,739.69,534.16
2018,9,4,10,15,887.5,111.5,0.4,25.9,804.5,781.25,559.93
2018,9,4,10,30,896.0,112.0,0.5,26.4,833.0,820.77,584.32
2018,9,4,10,45,901.5,113.0,0.6,26.95,854.5,856.09,605.82
2018,9,4,11,0,907.0,114.0,0.7,27.5,876.0,888.79,625.62
2018,9,4,11,15,910.5,115.0,0.75,27.8,890.0,916.97,642.29
2018,9,4,11,30,914.0,116.0,0.8,28.1,904.0,942.12,657.15
2018,9,4,11,45,916.0,115.5,0.9,28.4,909.5,961.23,669.32
2018,9,4,12,0,918.0,115.0,1.0,28.7,915.0,977.03,679.59
2018,9,4,12,15,916.0,115.5,1.1,28.8,911.5,986.7,686.78
2018,9,4,12,30,914.0,116.0,1.2,28.9,908.0,992.85,691.99
2018,9,4,12,45,910.0,116.5,1.3,29.0,896.5,993.59,694.01
2018,9,4,13,0,906.0,117.0,1.4,29.1,885.0,990.8,693.99
2018,9,4,13,15,901.0,116.0,1.5,29.0,865.5,982.0,690.9
2018,9,4,13,30,896.0,115.0,1.6,28.9,846.0,969.78,685.75
2018,9,4,13,45,889.0,113.0,1.7,28.8,819.0,951.3,676.69
2018,9,4,14,0,882.0,111.0,1.8,28.7,792.0,929.63,665.58
2018,9,4,14,15,872.5,109.5,1.85,28.5,758.5,903.23,651.07
2018,9,4,14,30,863.0,108.0,1.9,28.3,725.0,874.06,634.68
2018,9,4,14,45,850.5,105.5,2.0,28.05,685.5,843.65,617.92
2018,9,4,15,0,838.0,103.0,2.1,27.8,646.0,805.85,595.93
2018,9,4,15,15,820.5,100.5,2.1,27.8,601.0,762.12,568.25
2018,9,4,15,30,803.0,98.0,2.1,27.8,556.0,716.96,539.26
2018,9,4,15,45,781.0,94.0,2.25,27.1,507.0,665.8,507.85
2018,9,4,16,0,759.0,90.0,2.4,26.4,458.0,614.15,473.83
2018,9,4,16,15,728.5,85.0,2.4,25.75,406.0,555.94,432.41
2018,9,4,16,30,698.0,80.0,2.4,25.1,354.0,500.7,391.67
2018,9,4,16,45,654.0,74.5,2.45,24.45,301.0,437.21,343.21
2018,9,4,17,0,610.0,69.0,2.5,23.8,248.0,376.76,295.19
2018,9,4,17,15,544.0,61.0,2.45,22.7,196.5,307.72,239.02
2018,9,4,17,30,478.0,53.0,2.4,21.6,145.0,244.84,185.94
2018,9,4,17,45,375.5,42.5,2.3,20.5,100.5,174.63,126.68
2018,9,4,18,0,273.0,32.0,2.2,19.4,56.0,115.58,74.55
2018,9,4,18,15,153.0,19.0,2.1,18.7,30.5,48.78,0.0
2018,9,4,18,30,33.0,6.0,2.0,18.0,5.0,0.0,0.0
2018,9,4,18,45,16.5,3.0,1.9,17.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,5,5,45,86.5,11.5,1.05,12.15,16.5,11.3,0.0
2018,9,5,6,0,173.0,23.0,1.1,12.4,33.0,18.17,3.18
2018,9,5,6,15,295.5,35.0,1.1,12.9,73.5,27.42,17.98
2018,9,5,6,30,418.0,47.0,1.1,13.4,114.0,35.31,25.69
2018,9,5,6,45,493.5,55.5,1.1,13.95,163.5,55.38,31.97
2018,9,5,7,0,569.0,64.0,1.1,14.5,213.0,100.18,56.57
2018,9,5,7,15,619.5,70.5,1.1,15.3,266.0,148.4,92.0
2018,9,5,7,30,670.0,77.0,1.1,16.1,319.0,202.33,136.17
2018,9,5,7,45,705.5,81.0,1.1,16.95,371.0,255.51,181.83
2018,9,5,8,0,741.0,85.0,1.1,17.8,423.0,314.06,231.64
2018,9,5,8,15,766.5,88.5,1.1,18.7,473.0,369.38,278.01
2018,9,5,8,30,792.0,92.0,1.1,19.6,523.0,426.46,324.2
2018,9,5,8,45,811.0,95.0,1.1,20.5,569.5,481.39,367.12
2018,9,5,9,0,830.0,98.0,1.1,21.4,616.0,536.81,408.68
2018,9,5,9,15,842.0,101.0,1.2,22.1,656.5,588.37,446.93
2018,9,5,9,30,854.0,104.0,1.3,22.8,697.0,639.47,483.68
2018,9,5,9,45,861.0,108.0,1.4,23.5,731.5,686.45,516.49
2018,9,5,10,0,868.0,112.0,1.5,24.2,766.0,731.76,546.31
2018,9,5,10,15,876.0,113.0,1.6,24.75,794.5,772.98,572.6
2018,9,5,10,30,884.0,114.0,1.7,25.3,823.0,812.16,597.29
2018,9,5,10,45,890.0,115.0,1.8,25.8,844.5,847.47,619.34
2018,9,5,11,0,896.0,116.0,1.9,26.3,866.0,880.22,639.62
2018,9,5,11,15,899.5,116.0,2.0,26.55,879.0,907.06,656.63
2018,9,5,11,30,903.0,116.0,2.1,26.8,892.0,930.9,671.77
2018,9,5,11,45,904.5,116.5,2.25,27.05,897.5,950.31,684.62
2018,9,5,12,0,906.0,117.0,2.4,27.3,903.0,966.44,695.46
2018,9,5,12,15,905.0,116.5,2.5,27.3,899.5,975.83,702.29
2018,9,5,12,30,904.0,116.0,2.6,27.3,896.0,981.74,707.08
2018,9,5,12,45,901.0,116.0,2.7,27.3,885.0,982.8,708.89
2018,9,5,13,0,898.0,116.0,2.8,27.3,874.0,980.36,708.61
2018,9,5,13,15,893.5,114.5,2.9,27.2,854.5,971.46,704.54
2018,9,5,13,30,889.0,113.0,3.0,27.1,835.0,959.16,698.37
2018,9,5,13,45,881.5,112.0,3.1,26.95,808.5,941.29,688.74
2018,9,5,14,0,874.0,111.0,3.2,26.8,782.0,920.29,677.07
2018,9,5,14,15,864.5,109.0,3.25,26.55,748.5,893.44,661.4
2018,9,5,14,30,855.0,107.0,3.3,26.3,715.0,863.84,643.81
2018,9,5,14,45,842.5,104.5,3.3,26.05,675.5,833.57,625.38
2018,9,5,15,0,830.0,102.0,3.3,25.8,636.0,795.97,601.74
2018,9,5,15,15,812.0,99.0,3.3,25.8,591.0,751.52,572.52
2018,9,5,15,30,794.0,96.0,3.3,25.8,546.0,705.71,542.0
2018,9,5,15,45,770.5,92.5,3.35,25.05,497.0,654.4,508.74
2018,9,5,16,0,747.0,89.0,3.4,24.3,448.0,602.76,473.01
2018,9,5,16,15,715.0,84.5,3.4,23.65,396.5,546.7,431.97
2018,9,5,16,30,683.0,80.0,3.4,23.0,345.0,489.92,389.03
2018,9,5,16,45,637.5,74.5,3.4,22.35,292.5,426.48,339.35
2018,9,5,17,0,592.0,69.0,3.4,21.7,240.0,366.27,290.42
2018,9,5,17,15,524.5,61.0,3.25,20.8,189.5,297.73,233.42
2018,9,5,17,30,457.0,53.0,3.1,19.9,139.0,235.55,180.01
2018,9,5,17,45,352.0,42.0,3.0,18.95,95.5,165.54,120.39
2018,9,5,18,0,247.0,31.0,2.9,18.0,52.0,106.46,67.26
2018,9,5,18,15,136.5,18.0,2.8,17.4,28.0,44.06,0.0
2018,9,5,18,30,26.0,5.0,2.7,16.8,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.6,16.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,6,5,45,94.5,11.5,0.85,11.4,16.5,11.3,0.0
2018,9,6,6,0,189.0,23.0,0.9,11.7,33.0,18.24,1.74
2018,9,6,6,15,313.5,34.0,0.85,12.25,73.5,26.62,17.28
2018,9,6,6,30,438.0,45.0,0.8,12.8,114.0,33.61,24.24
2018,9,6,6,45,515.5,52.5,0.75,13.35,164.0,52.6,29.69
2018,9,6,7,0,593.0,60.0,0.7,13.9,214.0,97.91,53.96
2018,9,6,7,15,643.0,65.0,0.6,14.8,266.5,146.08,89.06
2018,9,6,7,30,693.0,70.0,0.5,15.7,319.0,202.06,134.64
2018,9,6,7,45,728.0,74.0,0.45,16.65,371.5,256.11,180.6
2018,9,6,8,0,763.0,78.0,0.4,17.6,424.0,313.54,228.87
2018,9,6,8,15,787.5,81.5,0.4,18.65,474.5,369.65,275.15
2018,9,6,8,30,812.0,85.0,0.4,19.7,525.0,427.38,320.92
2018,9,6,8,45,831.0,87.0,0.4,20.8,571.0,482.34,362.77
2018,9,6,9,0,850.0,89.0,0.4,21.9,617.0,538.9,403.91
2018,9,6,9,15,866.0,90.0,0.5,22.8,659.0,591.34,441.91
2018,9,6,9,30,882.0,91.0,0.6,23.7,701.0,643.3,478.38
2018,9,6,9,45,895.0,90.5,0.65,24.6,736.5,691.0,510.3
2018,9,6,10,0,908.0,90.0,0.7,25.5,772.0,737.39,538.53
2018,9,6,10,15,915.0,91.0,0.95,26.0,800.5,779.22,566.86
2018,9,6,10,30,922.0,92.0,1.2,26.5,829.0,818.81,593.47
2018,9,6,10,45,927.0,93.5,1.45,26.95,850.5,854.84,617.66
2018,9,6,11,0,932.0,95.0,1.7,27.4,872.0,888.14,639.91
2018,9,6,11,15,934.5,95.5,1.9,27.6,885.0,915.34,658.24
2018,9,6,11,30,937.0,96.0,2.1,27.8,898.0,939.38,674.58
2018,9,6,11,45,938.0,96.0,2.3,27.95,903.0,958.25,687.79
2018,9,6,12,0,939.0,96.0,2.5,28.1,908.0,973.69,698.87
2018,9,6,12,15,940.5,94.5,2.65,28.15,905.5,984.52,706.91
2018,9,6,12,30,942.0,93.0,2.8,28.2,903.0,991.77,712.8
2018,9,6,12,45,942.5,91.0,2.9,28.25,892.5,993.91,715.11
2018,9,6,13,0,943.0,89.0,3.0,28.3,882.0,992.38,715.23
2018,9,6,13,15,939.0,88.5,3.1,28.2,863.0,984.57,711.84
2018,9,6,13,30,935.0,88.0,3.2,28.1,844.0,973.19,706.27
2018,9,6,13,45,929.5,86.5,3.3,28.05,817.5,955.83,696.73
2018,9,6,14,0,924.0,85.0,3.4,28.0,791.0,935.12,685.03
2018,9,6,14,15,916.5,83.0,3.45,27.8,757.5,908.84,669.7
2018,9,6,14,30,909.0,81.0,3.5,27.6,724.0,879.54,652.32
2018,9,6,14,45,898.5,79.0,3.6,27.35,684.5,844.89,631.56
2018,9,6,15,0,888.0,77.0,3.7,27.1,645.0,807.77,608.85
2018,9,6,15,15,872.5,75.0,3.7,27.1,600.0,764.51,580.54
2018,9,6,15,30,857.0,73.0,3.7,27.1,555.0,719.6,550.77
2018,9,6,15,45,837.5,70.5,3.7,26.45,506.0,669.94,518.49
2018,9,6,16,0,818.0,68.0,3.7,25.8,457.0,619.53,484.63
2018,9,6,16,15,792.0,64.5,3.6,25.25,405.5,566.96,445.83
2018,9,6,16,30,766.0,61.0,3.5,24.7,354.0,511.16,403.39
2018,9,6,16,45,727.0,56.5,3.45,24.2,301.0,448.27,353.98
2018,9,6,17,0,688.0,52.0,3.4,23.7,248.0,387.8,304.6
2018,9,6,17,15,626.5,46.5,3.1,22.8,196.0,319.73,247.69
2018,9,6,17,30,565.0,41.0,2.8,21.9,144.0,257.2,193.49
2018,9,6,17,45,458.5,33.5,2.55,21.0,99.0,187.29,133.4
2018,9,6,18,0,352.0,26.0,2.3,20.1,54.0,125.52,75.12
2018,9,6,18,15,190.0,15.0,2.25,19.5,28.5,50.76,0.0
2018,9,6,18,30,28.0,4.0,2.2,18.9,3.0,0.0,0.0
2018,9,6,18,45,14.0,2.0,2.1,18.3,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,7,5,45,157.5,10.5,0.85,13.15,18.5,10.32,0.0
2018,9,7,6,0,315.0,21.0,0.8,13.6,37.0,17.22,0.0
2018,9,7,6,15,452.0,27.0,0.85,14.35,80.5,21.92,13.03
2018,9,7,6,30,589.0,33.0,0.9,15.1,124.0,25.13,16.51
2018,9,7,6,45,659.0,37.0,0.95,15.85,176.5,44.17,20.15
2018,9,7,7,0,729.0,41.0,1.0,16.6,229.0,96.59,47.13
2018,9,7,7,15,771.5,44.5,1.0,17.5,283.5,150.02,85.95
2018,9,7,7,30,814.0,48.0,1.0,18.4,338.0,207.92,133.72
2018,9,7,7,45,843.0,50.0,1.05,19.35,391.5,265.24,183.42
2018,9,7,8,0,872.0,52.0,1.1,20.3,445.0,325.0,234.91
2018,9,7,8,15,892.5,54.0,1.15,21.35,496.5,383.78,284.47
2018,9,7,8,30,913.0,56.0,1.2,22.4,548.0,443.52,332.97
2018,9,7,8,45,928.5,57.0,1.2,23.5,595.0,500.56,377.29
2018,9,7,9,0,944.0,58.0,1.2,24.6,642.0,557.44,419.54
2018,9,7,9,15,951.5,61.5,1.3,25.3,684.0,611.73,459.48
2018,9,7,9,30,959.0,65.0,1.4,26.0,726.0,664.58,497.08
2018,9,7,9,45,963.0,69.0,1.45,26.7,761.5,713.91,529.85
2018,9,7,10,0,967.0,73.0,1.5,27.4,797.0,761.04,559.05
2018,9,7,10,15,973.0,74.5,1.6,27.8,826.0,804.74,586.7
2018,9,7,10,30,979.0,76.0,1.7,28.2,855.0,845.95,612.5
2018,9,7,10,45,984.0,76.0,1.8,28.6,876.5,882.14,634.85
2018,9,7,11,0,989.0,76.0,1.9,29.0,898.0,915.39,655.25
2018,9,7,11,15,991.5,76.5,2.0,29.2,911.5,943.87,673.1
2018,9,7,11,30,994.0,77.0,2.1,29.4,925.0,968.97,688.87
2018,9,7,11,45,995.5,77.0,2.2,29.55,930.5,989.15,701.75
2018,9,7,12,0,997.0,77.0,2.3,29.7,936.0,1005.69,712.47
2018,9,7,12,15,996.0,77.5,2.4,29.7,933.0,1016.71,720.29
2018,9,7,12,30,995.0,78.0,2.5,29.7,930.0,1023.93,725.9
2018,9,7,12,45,992.0,78.0,2.6,29.7,918.0,1024.88,727.73
2018,9,7,13,0,989.0,78.0,2.7,29.7,906.0,1022.0,727.31
2018,9,7,13,15,985.5,77.0,2.8,29.55,886.5,1013.75,724.05
2018,9,7,13,30,982.0,76.0,2.9,29.4,867.0,1001.74,718.52
2018,9,7,13,45,976.0,75.5,3.0,29.25,839.5,984.3,709.56
2018,9,7,14,0,970.0,75.0,3.1,29.1,812.0,963.35,698.37
2018,9,7,14,15,962.5,73.5,3.2,28.85,778.0,936.59,683.6
2018,9,7,14,30,955.0,72.0,3.3,28.6,744.0,906.65,666.65
2018,9,7,14,45,944.5,71.0,3.4,28.3,703.5,871.79,646.34
2018,9,7,15,0,934.0,70.0,3.5,28.0,663.0,834.31,623.98
2018,9,7,15,15,919.5,68.0,3.5,28.0,617.0,790.21,595.54
2018,9,7,15,30,905.0,66.0,3.5,28.0,571.0,744.24,565.48
2018,9,7,15,45,885.5,64.0,3.6,27.15,520.5,693.22,533.54
2018,9,7,16,0,866.0,62.0,3.7,26.3,470.0,641.31,499.97
2018,9,7,16,15,838.5,59.0,3.7,25.6,416.5,582.82,457.56
2018,9,7,16,30,811.0,56.0,3.7,24.9,363.0,524.84,413.94
2018,9,7,16,45,770.0,52.5,3.75,24.2,308.0,463.15,365.67
2018,9,7,17,0,729.0,49.0,3.8,23.5,253.0,400.84,314.93
2018,9,7,17,15,664.0,44.5,3.6,22.4,199.5,330.52,256.15
2018,9,7,17,30,599.0,40.0,3.4,21.3,146.0,266.04,200.1
2018,9,7,17,45,484.5,32.5,3.25,20.25,99.5,189.84,134.66
2018,9,7,18,0,370.0,25.0,3.1,19.2,53.0,126.5,72.17
2018,9,7,18,15,199.5,14.0,2.95,18.55,27.5,50.87,0.0
2018,9,7,18,30,29.0,3.0,2.8,17.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.65,17.25,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,8,5,45,152.0,10.0,1.3,12.65,17.5,9.83,0.0
2018,9,8,6,0,304.0,20.0,1.4,13.1,35.0,16.35,0.0
2018,9,8,6,15,456.0,26.0,1.55,13.8,80.0,21.04,12.22
2018,9,8,6,30,608.0,32.0,1.7,14.5,125.0,24.32,15.8
2018,9,8,6,45,678.0,36.0,1.85,15.2,177.5,42.81,19.28
2018,9,8,7,0,748.0,40.0,2.0,15.9,230.0,96.28,46.49
2018,9,8,7,15,790.0,42.5,2.05,16.8,285.0,149.81,85.43
2018,9,8,7,30,832.0,45.0,2.1,17.7,340.0,207.72,133.71
2018,9,8,7,45,860.0,47.5,2.15,18.6,394.0,266.21,185.16
2018,9,8,8,0,888.0,50.0,2.2,19.5,448.0,327.03,238.46
2018,9,8,8,15,907.5,51.5,2.3,20.3,499.0,385.81,289.4
2018,9,8,8,30,927.0,53.0,2.4,21.1,550.0,445.4,339.37
2018,9,8,8,45,941.5,54.5,2.55,21.95,597.5,503.14,386.27
2018,9,8,9,0,956.0,56.0,2.7,22.8,645.0,560.59,431.28
2018,9,8,9,15,961.5,60.0,2.8,23.55,686.5,614.78,472.27
2018,9,8,9,30,967.0,64.0,2.9,24.3,728.0,667.31,510.68
2018,9,8,9,45,968.0,70.5,3.0,25.0,763.5,717.46,545.47
2018,9,8,10,0,969.0,77.0,3.1,25.7,799.0,765.16,576.39
2018,9,8,10,15,974.5,77.5,3.2,26.25,827.0,807.52,603.58
2018,9,8,10,30,980.0,78.0,3.3,26.8,855.0,847.35,628.79
2018,9,8,10,45,984.5,78.5,3.35,27.3,876.5,883.63,651.24
2018,9,8,11,0,989.0,79.0,3.4,27.8,898.0,916.94,671.55
2018,9,8,11,15,991.5,79.0,3.5,28.0,911.0,944.86,689.34
2018,9,8,11,30,994.0,79.0,3.6,28.2,924.0,969.39,704.96
2018,9,8,11,45,995.0,79.0,3.65,28.35,929.0,989.05,717.29
2018,9,8,12,0,996.0,79.0,3.7,28.5,934.0,1005.06,727.35
2018,9,8,12,15,995.0,78.5,3.8,28.5,930.0,1014.94,734.35
2018,9,8,12,30,994.0,78.0,3.9,28.5,926.0,1021.0,739.04
2018,9,8,12,45,993.0,76.5,4.0,28.5,914.0,1022.14,740.69
2018,9,8,13,0,992.0,75.0,4.1,28.5,902.0,1019.42,739.99
2018,9,8,13,15,988.0,74.5,4.2,28.35,882.0,1011.13,736.25
2018,9,8,13,30,984.0,74.0,4.3,28.2,862.0,999.08,730.16
2018,9,8,13,45,978.0,73.0,4.4,28.05,834.5,980.97,720.15
2018,9,8,14,0,972.0,72.0,4.5,27.9,807.0,959.34,707.85
2018,9,8,14,15,964.0,70.5,4.55,27.6,772.0,932.0,691.87
2018,9,8,14,30,956.0,69.0,4.6,27.3,737.0,901.51,673.78
2018,9,8,14,45,945.5,67.5,4.6,27.05,696.5,865.97,651.72
2018,9,8,15,0,935.0,66.0,4.6,26.8,656.0,827.81,627.68
2018,9,8,15,15,920.5,64.5,4.6,26.8,610.0,784.18,598.93
2018,9,8,15,30,906.0,63.0,4.6,26.8,564.0,738.7,568.56
2018,9,8,15,45,886.5,60.5,4.6,26.05,513.5,687.02,534.88
2018,9,8,16,0,867.0,58.0,4.6,25.3,463.0,634.45,499.67
2018,9,8,16,15,839.5,55.5,4.55,24.7,409.5,576.5,456.59
2018,9,8,16,30,812.0,53.0,4.5,24.1,356.0,519.08,412.41
2018,9,8,16,45,772.5,49.5,4.45,23.5,301.5,455.29,361.6
2018,9,8,17,0,733.0,46.0,4.4,22.9,247.0,396.59,312.74
2018,9,8,17,15,669.0,41.5,4.1,22.0,194.0,326.73,253.44
2018,9,8,17,30,605.0,37.0,3.8,21.1,141.0,262.67,197.08
2018,9,8,17,45,491.0,30.5,3.55,20.15,95.5,187.88,132.3
2018,9,8,18,0,377.0,24.0,3.3,19.2,50.0,124.76,65.97
2018,9,8,18,15,203.5,13.5,3.25,18.6,26.0,50.4,0.0
2018,9,8,18,30,30.0,3.0,3.2,18.0,2.0,0.0,0.0
2018,9,8,18,45,15.0,1.5,3.15,17.35,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,9,5,45,134.0,10.0,2.4,10.3,16.5,9.83,0.0
2018,9,9,6,0,268.0,20.0,2.6,10.6,33.0,16.52,0.0
2018,9,9,6,15,427.5,27.5,2.6,11.15,78.0,22.76,13.74
2018,9,9,6,30,587.0,35.0,2.6,11.7,123.0,27.32,18.65
2018,9,9,6,45,661.5,40.0,2.6,12.25,177.0,45.11,22.35
2018,9,9,7,0,736.0,45.0,2.6,12.8,231.0,96.02,47.54
2018,9,9,7,15,781.5,48.5,2.55,13.55,287.0,150.17,87.25
2018,9,9,7,30,827.0,52.0,2.5,14.3,343.0,211.95,139.15
2018,9,9,7,45,857.0,54.5,2.4,15.05,398.0,270.78,191.44
2018,9,9,8,0,887.0,57.0,2.3,15.8,453.0,332.15,245.8
2018,9,9,8,15,908.0,59.0,2.2,16.6,505.0,391.98,297.86
2018,9,9,8,30,929.0,61.0,2.1,17.4,557.0,452.77,348.81
2018,9,9,8,45,944.5,62.5,2.05,18.25,605.0,511.15,395.99
2018,9,9,9,0,960.0,64.0,2.0,19.1,653.0,569.32,441.02
2018,9,9,9,15,971.0,66.0,1.95,19.95,696.0,624.92,482.27
2018,9,9,9,30,982.0,68.0,1.9,20.8,739.0,679.32,520.97
2018,9,9,9,45,989.5,69.5,1.9,21.6,775.0,729.44,554.88
2018,9,9,10,0,997.0,71.0,1.9,22.4,811.0,777.54,584.88
2018,9,9,10,15,1003.5,71.5,2.0,23.0,840.5,821.64,612.93
2018,9,9,10,30,1010.0,72.0,2.1,23.6,870.0,863.17,638.98
2018,9,9,10,45,1014.0,72.0,2.25,24.15,891.0,899.4,661.87
2018,9,9,11,0,1018.0,72.0,2.4,24.7,912.0,932.51,682.62
2018,9,9,11,15,1020.0,72.0,2.5,25.05,924.5,960.62,700.14
2018,9,9,11,30,1022.0,72.0,2.6,25.4,937.0,985.21,715.42
2018,9,9,11,45,1023.0,72.0,2.75,25.7,942.0,1005.26,728.43
2018,9,9,12,0,1024.0,72.0,2.9,26.0,947.0,1021.55,739.12
2018,9,9,12,15,1021.5,73.0,3.0,26.15,943.0,1031.81,746.06
2018,9,9,12,30,1019.0,74.0,3.1,26.3,939.0,1038.14,750.64
2018,9,9,12,45,1014.0,76.0,3.25,26.4,927.0,1039.26,752.59
