Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,13,0,1009.0,78.0,3.4,26.5,915.0,1036.48,752.16
2018,9,9,13,15,1004.5,77.5,3.5,26.45,894.5,1027.58,747.94
2018,9,9,13,30,1000.0,77.0,3.6,26.4,874.0,1014.86,741.37
2018,9,9,13,45,994.0,76.0,3.7,26.35,846.0,996.5,731.17
2018,9,9,14,0,988.0,75.0,3.8,26.3,818.0,974.56,718.65
2018,9,9,14,15,979.0,73.5,3.85,26.1,782.0,945.97,701.8
2018,9,9,14,30,970.0,72.0,3.9,25.9,746.0,914.22,682.77
2018,9,9,14,45,959.0,71.0,3.95,25.65,705.0,878.42,660.97
2018,9,9,15,0,948.0,70.0,4.0,25.4,664.0,839.99,637.14
2018,9,9,15,15,933.5,68.0,4.0,25.4,617.0,795.34,607.84
2018,9,9,15,30,919.0,66.0,4.0,25.4,570.0,748.79,576.88
2018,9,9,15,45,898.5,63.5,4.0,24.65,518.5,695.91,542.49
2018,9,9,16,0,878.0,61.0,4.0,23.9,467.0,642.21,506.28
2018,9,9,16,15,848.5,58.5,3.95,23.25,412.5,582.61,462.13
2018,9,9,16,30,819.0,56.0,3.9,22.6,358.0,523.72,416.92
2018,9,9,16,45,776.0,52.5,3.8,22.0,302.5,460.78,366.55
2018,9,9,17,0,733.0,49.0,3.7,21.4,247.0,397.42,313.96
2018,9,9,17,15,663.0,44.0,3.5,20.3,192.5,324.69,252.56
2018,9,9,17,30,593.0,39.0,3.3,19.2,138.0,258.35,194.39
2018,9,9,17,45,456.5,31.0,3.05,18.1,91.0,176.39,124.17
2018,9,9,18,0,320.0,23.0,2.8,17.0,44.0,108.05,51.13
2018,9,9,18,15,160.0,11.5,2.75,16.4,22.0,39.94,0.0
2018,9,9,18,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,10,5,45,138.0,9.5,1.75,10.05,15.5,9.34,0.0
2018,9,10,6,0,276.0,19.0,1.9,10.5,31.0,15.65,0.0
2018,9,10,6,15,433.5,26.0,2.0,11.15,75.5,21.35,12.44
2018,9,10,6,30,591.0,33.0,2.1,11.8,120.0,25.52,17.03
2018,9,10,6,45,664.0,37.5,2.25,12.45,173.0,41.96,20.2
2018,9,10,7,0,737.0,42.0,2.4,13.1,226.0,92.39,44.58
2018,9,10,7,15,780.5,46.0,2.35,13.95,281.5,149.41,86.5
2018,9,10,7,30,824.0,50.0,2.3,14.8,337.0,208.44,135.97
2018,9,10,7,45,853.0,52.0,2.25,15.65,391.0,266.33,187.34
2018,9,10,8,0,882.0,54.0,2.2,16.5,445.0,326.62,240.7
2018,9,10,8,15,903.0,56.0,2.2,17.45,497.0,386.11,292.39
2018,9,10,8,30,924.0,58.0,2.2,18.4,549.0,446.57,343.07
2018,9,10,8,45,939.0,59.5,2.2,19.35,596.5,504.39,389.84
2018,9,10,9,0,954.0,61.0,2.2,20.3,644.0,561.96,434.52
2018,9,10,9,15,961.5,65.0,2.25,21.0,686.0,617.18,476.28
2018,9,10,9,30,969.0,69.0,2.3,21.7,728.0,670.92,515.51
2018,9,10,9,45,973.0,72.5,2.4,22.4,763.5,720.11,550.02
2018,9,10,10,0,977.0,76.0,2.5,23.1,799.0,767.05,580.49
2018,9,10,10,15,984.0,76.5,2.6,23.6,828.0,810.73,608.77
2018,9,10,10,30,991.0,77.0,2.7,24.1,857.0,851.95,635.1
2018,9,10,10,45,996.5,76.5,2.8,24.55,878.5,888.24,658.04
2018,9,10,11,0,1002.0,76.0,2.9,25.0,900.0,921.55,678.9
2018,9,10,11,15,1005.0,76.5,3.0,25.3,913.5,950.59,697.27
2018,9,10,11,30,1008.0,77.0,3.1,25.6,927.0,976.22,713.44
2018,9,10,11,45,1009.5,76.5,3.25,25.9,932.0,995.9,726.15
2018,9,10,12,0,1011.0,76.0,3.4,26.2,937.0,1011.87,736.56
2018,9,10,12,15,1008.5,77.0,3.5,26.4,933.0,1021.94,743.18
2018,9,10,12,30,1006.0,78.0,3.6,26.6,929.0,1028.13,747.45
2018,9,10,12,45,1001.0,79.0,3.7,26.75,916.0,1028.08,747.96
2018,9,10,13,0,996.0,80.0,3.8,26.9,903.0,1024.15,746.13
2018,9,10,13,15,991.5,79.5,3.85,26.9,882.5,1015.25,741.3
2018,9,10,13,30,987.0,79.0,3.9,26.9,862.0,1002.58,734.14
2018,9,10,13,45,981.5,77.5,3.95,26.9,834.0,984.21,723.34
2018,9,10,14,0,976.0,76.0,4.0,26.9,806.0,962.29,710.27
2018,9,10,14,15,967.0,74.5,4.05,26.7,770.5,933.88,693.43
2018,9,10,14,30,958.0,73.0,4.1,26.5,735.0,902.36,674.43
2018,9,10,14,45,946.0,71.5,4.1,26.35,693.0,865.43,651.23
2018,9,10,15,0,934.0,70.0,4.1,26.2,651.0,825.98,626.12
2018,9,10,15,15,918.5,68.5,4.1,26.2,604.5,781.57,596.93
2018,9,10,15,30,903.0,67.0,4.1,26.2,558.0,735.4,566.14
2018,9,10,15,45,881.5,65.0,4.15,25.45,507.0,683.05,532.16
2018,9,10,16,0,860.0,63.0,4.2,24.7,456.0,630.02,496.12
2018,9,10,16,15,829.0,60.0,4.1,24.0,401.5,569.8,451.38
2018,9,10,16,30,798.0,57.0,4.0,23.3,347.0,513.61,408.04
2018,9,10,16,45,752.0,53.5,3.9,22.6,292.0,447.13,355.1
2018,9,10,17,0,706.0,50.0,3.8,21.9,237.0,383.74,302.56
2018,9,10,17,15,633.5,44.5,3.55,20.8,183.5,311.07,241.17
2018,9,10,17,30,561.0,39.0,3.3,19.7,130.0,245.1,183.44
2018,9,10,17,45,424.0,31.0,3.05,18.6,85.0,168.1,117.33
2018,9,10,18,0,287.0,23.0,2.8,17.5,40.0,98.22,38.02
2018,9,10,18,15,143.5,11.5,2.8,16.85,20.0,36.49,0.0
2018,9,10,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,11,5,45,118.5,9.5,2.6,10.25,14.5,9.34,0.0
2018,9,11,6,0,237.0,19.0,2.7,10.5,29.0,18.68,0.0
2018,9,11,6,15,395.5,27.0,2.8,11.05,72.0,20.66,11.74
2018,9,11,6,30,554.0,35.0,2.9,11.6,115.0,27.62,18.86
2018,9,11,6,45,633.0,40.0,2.95,12.2,168.0,42.73,21.92
2018,9,11,7,0,712.0,45.0,3.0,12.8,221.0,92.14,45.62
2018,9,11,7,15,758.0,49.0,3.0,13.5,276.0,145.32,84.28
2018,9,11,7,30,804.0,53.0,3.0,14.2,331.0,206.13,135.27
2018,9,11,7,45,835.0,55.0,3.0,14.95,385.0,263.4,186.33
2018,9,11,8,0,866.0,57.0,3.0,15.7,439.0,323.31,239.79
2018,9,11,8,15,887.0,59.0,3.0,16.45,490.0,381.93,291.49
2018,9,11,8,30,908.0,61.0,3.0,17.2,541.0,441.52,342.37
2018,9,11,8,45,923.5,63.0,3.0,17.95,588.5,499.22,390.04
2018,9,11,9,0,939.0,65.0,3.0,18.7,636.0,556.75,435.8
2018,9,11,9,15,950.5,66.0,3.05,19.4,677.5,610.56,477.39
2018,9,11,9,30,962.0,67.0,3.1,20.1,719.0,663.24,516.76
2018,9,11,9,45,970.5,68.5,3.15,20.8,755.0,713.05,552.24
2018,9,11,10,0,979.0,70.0,3.2,21.5,791.0,760.97,583.75
2018,9,11,10,15,984.5,71.0,3.35,21.95,819.5,804.03,612.46
2018,9,11,10,30,990.0,72.0,3.5,22.4,848.0,844.5,639.17
2018,9,11,10,45,994.0,73.0,3.6,22.85,869.5,881.0,662.69
2018,9,11,11,0,998.0,74.0,3.7,23.3,891.0,914.44,684.01
2018,9,11,11,15,1000.0,74.0,3.75,23.55,903.5,941.91,701.47
2018,9,11,11,30,1002.0,74.0,3.8,23.8,916.0,965.92,716.66
2018,9,11,11,45,1002.0,74.5,3.9,24.05,920.5,985.1,728.97
2018,9,11,12,0,1002.0,75.0,4.0,24.3,925.0,1000.55,738.93
2018,9,11,12,15,1002.0,74.5,4.1,24.45,921.5,1011.16,746.09
2018,9,11,12,30,1002.0,74.0,4.2,24.6,918.0,1017.92,750.86
2018,9,11,12,45,1000.0,73.0,4.3,24.75,905.5,1018.4,751.62
2018,9,11,13,0,998.0,72.0,4.4,24.9,893.0,1014.98,749.97
2018,9,11,13,15,994.0,71.0,4.45,24.8,872.5,1005.84,745.11
2018,9,11,13,30,990.0,70.0,4.5,24.7,852.0,992.92,737.86
2018,9,11,13,45,984.0,70.0,4.6,24.65,824.5,975.59,728.11
2018,9,11,14,0,978.0,70.0,4.7,24.6,797.0,954.73,716.11
2018,9,11,14,15,970.0,68.5,4.7,24.35,762.0,927.04,699.24
2018,9,11,14,30,962.0,67.0,4.7,24.1,727.0,896.18,680.16
2018,9,11,14,45,951.0,65.5,4.75,23.85,686.0,859.88,657.5
2018,9,11,15,0,940.0,64.0,4.8,23.6,645.0,820.98,632.77
2018,9,11,15,15,925.0,62.5,4.8,23.6,598.5,776.68,602.98
2018,9,11,15,30,910.0,61.0,4.8,23.6,552.0,730.56,571.55
2018,9,11,15,45,890.5,58.5,4.7,22.7,501.0,678.67,536.91
2018,9,11,16,0,871.0,56.0,4.6,21.8,450.0,625.91,500.28
2018,9,11,16,15,843.0,53.5,4.5,21.1,396.5,567.56,456.0
2018,9,11,16,30,815.0,51.0,4.4,20.4,343.0,509.82,410.62
2018,9,11,16,45,773.0,47.5,4.3,19.7,288.5,444.92,357.84
2018,9,11,17,0,731.0,44.0,4.2,19.0,234.0,385.38,307.2
2018,9,11,17,15,662.0,39.5,4.0,18.1,181.0,314.27,245.73
2018,9,11,17,30,593.0,35.0,3.8,17.2,128.0,249.54,187.72
2018,9,11,17,45,456.0,28.5,3.6,16.25,83.5,170.15,118.26
2018,9,11,18,0,319.0,22.0,3.4,15.3,39.0,102.48,27.65
2018,9,11,18,15,159.5,11.0,3.3,14.75,19.5,38.27,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,12,5,45,116.5,9.0,2.35,9.2,13.5,0.0,0.0
2018,9,12,6,0,233.0,18.0,2.4,9.4,27.0,17.69,0.0
2018,9,12,6,15,389.5,26.0,2.45,9.9,69.0,19.86,11.0
2018,9,12,6,30,546.0,34.0,2.5,10.4,111.0,26.77,18.19
2018,9,12,6,45,624.0,39.0,2.55,10.95,163.0,40.78,21.09
2018,9,12,7,0,702.0,44.0,2.6,11.5,215.0,89.49,44.2
2018,9,12,7,15,749.0,47.0,2.65,12.15,269.5,141.27,81.68
2018,9,12,7,30,796.0,50.0,2.7,12.8,324.0,200.78,131.71
2018,9,12,7,45,827.0,52.5,2.75,13.5,377.5,257.97,182.94
2018,9,12,8,0,858.0,55.0,2.8,14.2,431.0,317.81,236.66
2018,9,12,8,15,878.5,57.0,2.85,14.85,481.5,375.75,288.25
2018,9,12,8,30,899.0,59.0,2.9,15.5,532.0,434.62,339.09
2018,9,12,8,45,914.0,61.0,2.9,16.2,578.5,491.55,386.59
2018,9,12,9,0,929.0,63.0,2.9,16.9,625.0,548.29,432.18
2018,9,12,9,15,938.5,65.5,2.95,17.3,666.5,601.9,474.46
2018,9,12,9,30,948.0,68.0,3.0,17.7,708.0,654.24,514.47
2018,9,12,9,45,954.0,70.5,3.05,18.05,742.5,702.75,550.28
2018,9,12,10,0,960.0,73.0,3.1,18.4,777.0,749.2,581.95
2018,9,12,10,15,966.5,73.5,3.2,18.6,805.5,791.73,611.07
2018,9,12,10,30,973.0,74.0,3.3,18.8,834.0,831.79,638.25
2018,9,12,10,45,978.0,74.0,3.35,19.0,855.0,867.46,661.93
2018,9,12,11,0,983.0,74.0,3.4,19.2,876.0,900.18,683.49
2018,9,12,11,15,986.0,74.0,3.5,19.35,889.0,928.06,702.13
2018,9,12,11,30,989.0,74.0,3.6,19.5,902.0,952.58,718.53
2018,9,12,11,45,990.5,74.0,3.65,19.6,907.0,972.26,731.53
2018,9,12,12,0,992.0,74.0,3.7,19.7,912.0,988.31,742.2
2018,9,12,12,15,990.0,75.0,3.8,19.75,908.0,998.47,749.52
2018,9,12,12,30,988.0,76.0,3.9,19.8,904.0,1004.83,754.44
2018,9,12,12,45,983.5,77.0,4.0,19.85,891.5,1005.03,755.37
2018,9,12,13,0,979.0,78.0,4.1,19.9,879.0,1001.42,753.9
2018,9,12,13,15,976.0,77.0,4.2,19.8,859.5,993.27,749.92
2018,9,12,13,30,973.0,76.0,4.3,19.7,840.0,981.38,743.53
2018,9,12,13,45,968.0,74.5,4.4,19.55,812.5,963.47,733.22
2018,9,12,14,0,963.0,73.0,4.5,19.4,785.0,942.03,720.88
2018,9,12,14,15,954.5,72.0,4.6,19.15,750.5,914.73,704.67
2018,9,12,14,30,946.0,71.0,4.7,18.9,716.0,884.34,686.15
2018,9,12,14,45,935.0,69.0,4.75,18.65,675.0,847.88,662.75
2018,9,12,15,0,924.0,67.0,4.8,18.4,634.0,808.86,637.28
2018,9,12,15,15,908.5,65.5,4.8,18.4,587.5,764.71,606.84
2018,9,12,15,30,893.0,64.0,4.8,18.4,541.0,718.84,574.8
2018,9,12,15,45,872.0,61.5,4.8,17.55,490.5,666.62,539.27
2018,9,12,16,0,851.0,59.0,4.8,16.7,440.0,613.72,501.37
2018,9,12,16,15,821.0,56.5,4.7,16.2,387.0,555.16,455.37
2018,9,12,16,30,791.0,54.0,4.6,15.7,334.0,500.61,410.95
2018,9,12,16,45,746.5,50.0,4.55,15.2,279.5,434.89,356.14
2018,9,12,17,0,702.0,46.0,4.5,14.7,225.0,372.18,301.76
2018,9,12,17,15,626.5,41.0,4.25,14.1,172.5,299.69,237.66
2018,9,12,17,30,551.0,36.0,4.0,13.5,120.0,234.26,178.11
2018,9,12,17,45,397.5,28.0,3.75,12.85,76.0,154.38,107.65
2018,9,12,18,0,244.0,20.0,3.5,12.2,32.0,81.89,6.7
2018,9,12,18,15,122.0,10.0,3.3,11.8,16.0,30.43,0.0
2018,9,12,18,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,9,13,5,45,101.0,8.5,1.85,9.05,12.5,0.0,0.0
2018,9,13,6,0,202.0,17.0,2.0,9.3,25.0,16.71,0.0
2018,9,13,6,15,354.5,26.0,2.1,9.8,65.5,19.99,10.97
2018,9,13,6,30,507.0,35.0,2.2,10.3,106.0,27.92,19.19
2018,9,13,6,45,587.5,41.0,2.3,10.8,157.0,41.19,22.58
2018,9,13,7,0,668.0,47.0,2.4,11.3,208.0,88.73,45.11
2018,9,13,7,15,717.0,50.5,2.4,11.9,261.5,139.16,81.38
2018,9,13,7,30,766.0,54.0,2.4,12.5,315.0,195.03,128.12
2018,9,13,7,45,799.0,57.0,2.4,13.15,368.5,253.98,180.51
2018,9,13,8,0,832.0,60.0,2.4,13.8,422.0,313.35,233.54
2018,9,13,8,15,855.0,62.0,2.4,14.4,472.5,370.79,284.44
2018,9,13,8,30,878.0,64.0,2.4,15.0,523.0,429.45,334.84
2018,9,13,8,45,895.0,65.5,2.4,15.65,569.5,485.76,381.71
2018,9,13,9,0,912.0,67.0,2.4,16.3,616.0,542.08,426.87
2018,9,13,9,15,923.0,68.5,2.35,16.8,657.0,594.72,467.73
2018,9,13,9,30,934.0,70.0,2.3,17.3,698.0,646.24,506.3
2018,9,13,9,45,941.5,72.0,2.3,17.85,733.0,694.59,541.25
2018,9,13,10,0,949.0,74.0,2.3,18.4,768.0,741.04,571.89
2018,9,13,10,15,955.5,75.5,2.3,18.75,796.5,784.11,600.11
2018,9,13,10,30,962.0,77.0,2.3,19.1,825.0,824.75,626.32
2018,9,13,10,45,967.0,77.0,2.3,19.45,845.5,860.03,648.57
2018,9,13,11,0,972.0,77.0,2.3,19.8,866.0,892.38,668.69
2018,9,13,11,15,974.5,77.0,2.4,20.05,878.5,919.5,686.38
2018,9,13,11,30,977.0,77.0,2.5,20.3,891.0,943.27,701.9
2018,9,13,11,45,977.5,77.5,2.55,20.55,895.5,962.31,713.88
2018,9,13,12,0,978.0,78.0,2.6,20.8,900.0,977.73,723.59
2018,9,13,12,15,976.5,78.0,2.75,20.9,896.0,987.09,730.78
2018,9,13,12,30,975.0,78.0,2.9,21.0,892.0,992.68,735.63
2018,9,13,12,45,972.5,78.0,3.05,21.1,880.0,993.56,737.48
2018,9,13,13,0,970.0,78.0,3.2,21.2,868.0,990.67,736.96
2018,9,13,13,15,966.0,77.0,3.3,21.1,848.0,981.55,732.57
2018,9,13,13,30,962.0,76.0,3.4,21.0,828.0,968.75,725.84
2018,9,13,13,45,955.5,75.5,3.5,20.85,800.5,950.65,715.74
2018,9,13,14,0,949.0,75.0,3.6,20.7,773.0,929.14,703.34
2018,9,13,14,15,940.5,74.0,3.7,20.5,738.5,902.06,687.21
2018,9,13,14,30,932.0,73.0,3.8,20.3,704.0,871.96,668.88
2018,9,13,14,45,920.5,71.0,3.9,20.05,663.0,835.43,645.97
2018,9,13,15,0,909.0,69.0,4.0,19.8,622.0,796.44,621.03
2018,9,13,15,15,893.0,67.0,4.0,19.8,576.0,751.83,590.7
2018,9,13,15,30,877.0,65.0,4.0,19.8,530.0,705.57,558.8
2018,9,13,15,45,855.0,63.0,4.05,19.0,480.0,653.92,524.14
2018,9,13,16,0,833.0,61.0,4.1,18.2,430.0,601.72,486.86
2018,9,13,16,15,803.0,57.5,4.1,17.6,377.0,542.86,441.59
2018,9,13,16,30,773.0,54.0,4.1,17.0,324.0,488.03,397.73
2018,9,13,16,45,726.5,50.5,4.1,16.45,270.5,422.92,343.9
2018,9,13,17,0,680.0,47.0,4.1,15.9,217.0,361.05,290.63
2018,9,13,17,15,605.0,41.5,4.0,15.15,165.5,289.57,228.03
2018,9,13,17,30,530.0,36.0,3.9,14.4,114.0,225.12,169.79
2018,9,13,17,45,379.0,27.5,3.75,13.7,71.5,147.33,100.89
2018,9,13,18,0,228.0,19.0,3.6,13.0,29.0,75.68,0.0
2018,9,13,18,15,114.0,9.5,3.5,12.55,14.5,9.34,0.0
2018,9,13,18,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,14,5,45,58.5,7.5,1.1,8.15,9.5,0.0,0.0
2018,9,14,6,0,117.0,15.0,1.2,8.4,19.0,14.74,0.0
2018,9,14,6,15,304.5,25.5,1.25,8.95,61.0,19.65,10.57
2018,9,14,6,30,492.0,36.0,1.3,9.5,103.0,26.61,18.09
2018,9,14,6,45,599.5,39.0,1.35,10.05,157.0,38.7,21.02
2018,9,14,7,0,707.0,42.0,1.4,10.6,211.0,86.13,41.74
2018,9,14,7,15,752.5,45.5,1.4,11.4,265.0,140.91,81.33
2018,9,14,7,30,798.0,49.0,1.4,12.2,319.0,198.07,129.02
2018,9,14,7,45,829.0,51.0,1.35,13.0,372.0,254.83,179.39
2018,9,14,8,0,860.0,53.0,1.3,13.8,425.0,314.22,232.01
2018,9,14,8,15,881.0,55.0,1.05,14.65,475.5,372.36,282.05
2018,9,14,8,30,902.0,57.0,0.8,15.5,526.0,431.48,330.38
2018,9,14,8,45,917.5,58.5,0.55,16.4,572.5,488.22,373.99
2018,9,14,9,0,933.0,60.0,0.3,17.3,619.0,544.79,414.46
2018,9,14,9,15,941.5,62.5,0.5,18.1,660.0,597.93,455.16
2018,9,14,9,30,950.0,65.0,0.7,18.9,701.0,649.68,493.77
2018,9,14,9,45,954.0,69.0,0.9,19.7,735.5,698.36,528.89
2018,9,14,10,0,958.0,73.0,1.1,20.5,770.0,744.82,559.84
2018,9,14,10,15,965.0,73.5,1.25,20.9,798.5,787.52,588.2
2018,9,14,10,30,972.0,74.0,1.4,21.3,827.0,827.78,614.73
2018,9,14,10,45,976.5,74.0,1.6,21.7,847.5,862.88,638.26
2018,9,14,11,0,981.0,74.0,1.8,22.1,868.0,894.99,659.75
2018,9,14,11,15,983.5,74.5,1.95,22.3,880.5,922.76,678.32
2018,9,14,11,30,986.0,75.0,2.1,22.5,893.0,947.16,694.73
2018,9,14,11,45,987.0,75.0,2.2,22.75,897.5,966.18,707.06
2018,9,14,12,0,988.0,75.0,2.3,23.0,902.0,981.56,717.14
2018,9,14,12,15,986.0,75.5,2.4,23.05,897.5,991.0,724.06
2018,9,14,12,30,984.0,76.0,2.5,23.1,893.0,996.63,728.69
2018,9,14,12,45,980.0,76.5,2.65,23.15,880.5,996.58,730.26
2018,9,14,13,0,976.0,77.0,2.8,23.2,868.0,992.74,729.46
2018,9,14,13,15,972.0,76.0,2.85,23.1,847.5,983.5,724.79
2018,9,14,13,30,968.0,75.0,2.9,23.0,827.0,970.56,717.81
2018,9,14,13,45,729.0,168.5,3.0,22.9,723.5,854.17,641.49
2018,9,14,14,0,490.0,262.0,3.1,22.8,620.0,728.62,552.54
2018,9,14,14,15,664.5,184.5,3.15,22.55,646.0,790.56,603.12
2018,9,14,14,30,839.0,107.0,3.2,22.3,672.0,834.04,635.16
2018,9,14,14,45,876.5,87.5,3.3,22.05,646.0,815.45,624.46
2018,9,14,15,0,914.0,68.0,3.4,21.8,620.0,796.28,613.8
2018,9,14,15,15,897.5,66.0,3.4,21.8,573.5,751.09,583.42
2018,9,14,15,30,881.0,64.0,3.4,21.8,527.0,704.29,551.64
2018,9,14,15,45,859.5,62.0,3.45,21.0,477.0,652.82,517.68
2018,9,14,16,0,838.0,60.0,3.5,20.2,427.0,600.75,480.91
2018,9,14,16,15,806.0,57.0,3.5,19.55,373.5,541.14,435.67
2018,9,14,16,30,774.0,54.0,3.5,18.9,320.0,485.73,391.89
2018,9,14,16,45,726.5,50.0,3.5,18.25,266.0,419.63,337.93
2018,9,14,17,0,679.0,46.0,3.5,17.6,212.0,356.9,284.51
2018,9,14,17,15,600.5,41.0,3.4,16.75,161.0,284.95,222.1
2018,9,14,17,30,522.0,36.0,3.3,15.9,110.0,220.34,164.22
2018,9,14,17,45,369.5,27.0,3.2,15.1,68.5,142.86,95.41
2018,9,14,18,0,217.0,18.0,3.1,14.3,27.0,64.2,0.0
2018,9,14,18,15,108.5,9.0,3.0,13.8,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,15,5,45,94.5,8.0,2.7,8.6,11.0,0.0,0.0
2018,9,15,6,0,189.0,16.0,2.8,8.8,22.0,15.73,0.0
2018,9,15,6,15,359.0,24.5,2.9,9.25,63.0,18.85,9.66
2018,9,15,6,30,529.0,33.0,3.0,9.7,104.0,26.24,17.67
2018,9,15,6,45,610.5,38.0,3.1,10.15,155.5,37.1,20.14
2018,9,15,7,0,692.0,43.0,3.2,10.6,207.0,84.98,41.58
2018,9,15,7,15,742.0,46.5,3.2,11.15,261.5,136.85,78.64
2018,9,15,7,30,792.0,50.0,3.2,11.7,316.0,196.73,128.87
2018,9,15,7,45,825.0,52.5,3.2,12.3,370.0,254.08,180.43
2018,9,15,8,0,858.0,55.0,3.2,12.9,424.0,314.31,234.87
2018,9,15,8,15,881.5,57.5,3.15,13.5,476.0,373.7,288.0
2018,9,15,8,30,905.0,60.0,3.1,14.1,528.0,434.36,340.6
2018,9,15,8,45,922.5,61.0,3.05,14.7,575.5,491.7,388.92
2018,9,15,9,0,940.0,62.0,3.0,15.3,623.0,549.04,435.48
2018,9,15,9,15,949.0,65.0,2.95,15.75,664.5,603.27,478.19
2018,9,15,9,30,958.0,68.0,2.9,16.2,706.0,656.14,518.4
2018,9,15,9,45,964.0,71.5,2.9,16.65,742.0,705.95,555.17
2018,9,15,10,0,970.0,75.0,2.9,17.1,778.0,753.67,587.35
2018,9,15,10,15,977.5,75.5,2.95,17.5,807.0,797.14,616.42
2018,9,15,10,30,985.0,76.0,3.0,17.9,836.0,838.17,643.49
2018,9,15,10,45,989.5,76.5,3.05,18.25,857.0,874.14,666.93
2018,9,15,11,0,994.0,77.0,3.1,18.6,878.0,907.08,688.18
2018,9,15,11,15,997.5,77.0,3.15,18.85,891.0,935.45,706.51
2018,9,15,11,30,1001.0,77.0,3.2,19.1,904.0,960.44,722.55
2018,9,15,11,45,1002.5,77.0,3.25,19.35,909.0,980.11,735.07
2018,9,15,12,0,1004.0,77.0,3.3,19.6,914.0,996.09,745.23
2018,9,15,12,15,1003.5,77.0,3.45,19.7,910.0,1006.46,752.96
2018,9,15,12,30,1003.0,77.0,3.6,19.8,906.0,1012.97,758.27
2018,9,15,12,45,1000.5,76.5,3.7,19.9,893.5,1013.21,759.16
2018,9,15,13,0,998.0,76.0,3.8,20.0,881.0,1009.55,757.61
2018,9,15,13,15,994.0,75.5,3.9,19.95,860.5,1000.66,753.11
2018,9,15,13,30,990.0,75.0,4.0,19.9,840.0,987.99,746.18
2018,9,15,13,45,984.0,73.5,4.05,19.85,811.5,968.71,734.53
2018,9,15,14,0,978.0,72.0,4.1,19.8,783.0,945.89,720.53
2018,9,15,14,15,969.5,71.0,4.15,19.65,747.5,918.08,703.35
2018,9,15,14,30,961.0,70.0,4.2,19.5,712.0,887.14,683.95
2018,9,15,14,45,949.0,68.5,4.25,19.3,670.5,849.87,660.05
2018,9,15,15,0,937.0,67.0,4.3,19.1,629.0,810.08,634.12
2018,9,15,15,15,921.0,65.5,4.3,19.1,582.0,765.03,603.4
2018,9,15,15,30,905.0,64.0,4.3,19.1,535.0,718.28,571.04
2018,9,15,15,45,882.5,62.0,4.4,18.35,483.5,665.18,535.49
2018,9,15,16,0,860.0,60.0,4.5,17.6,432.0,611.53,496.81
2018,9,15,16,15,828.0,56.5,4.55,17.05,377.5,550.39,449.45
2018,9,15,16,30,796.0,53.0,4.6,16.5,323.0,493.41,403.47
2018,9,15,16,45,748.0,49.0,4.65,15.9,268.0,426.11,347.43
2018,9,15,17,0,700.0,45.0,4.7,15.3,213.0,362.2,291.91
2018,9,15,17,15,620.0,39.5,4.55,14.6,160.5,288.31,226.49
2018,9,15,17,30,540.0,34.0,4.4,13.9,108.0,222.01,166.05
2018,9,15,17,45,381.5,25.5,4.3,13.15,66.5,142.81,93.75
2018,9,15,18,0,223.0,17.0,4.2,12.4,25.0,63.66,0.0
2018,9,15,18,15,111.5,8.5,4.05,11.95,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,9,16,5,45,101.5,8.0,2.0,7.15,11.0,0.0,0.0
2018,9,16,6,0,203.0,16.0,2.1,7.4,22.0,15.73,0.0
2018,9,16,6,15,380.5,24.5,2.2,8.05,64.0,19.01,9.6
2018,9,16,6,30,558.0,33.0,2.3,8.7,106.0,26.41,17.88
2018,9,16,6,45,639.5,38.0,2.4,9.3,158.5,36.61,20.2
2018,9,16,7,0,721.0,43.0,2.5,9.9,211.0,86.09,41.82
2018,9,16,7,15,769.0,46.5,2.6,10.75,266.5,139.35,79.65
2018,9,16,7,30,817.0,50.0,2.7,11.6,322.0,200.33,130.67
2018,9,16,7,45,848.5,52.0,2.75,12.4,376.0,258.26,182.64
2018,9,16,8,0,880.0,54.0,2.8,13.2,430.0,318.83,237.24
2018,9,16,8,15,901.5,56.0,2.75,13.9,481.5,378.21,290.19
2018,9,16,8,30,923.0,58.0,2.7,14.6,533.0,438.57,342.28
2018,9,16,8,45,937.5,60.0,2.65,15.3,580.0,496.37,390.56
2018,9,16,9,0,952.0,62.0,2.6,16.0,627.0,553.84,436.69
2018,9,16,9,15,963.0,63.5,2.5,16.65,669.0,608.24,478.63
2018,9,16,9,30,974.0,65.0,2.4,17.3,711.0,661.42,518.01
2018,9,16,9,45,981.5,66.0,2.3,17.9,746.0,710.31,552.67
2018,9,16,10,0,989.0,67.0,2.2,18.5,781.0,757.16,582.62
2018,9,16,10,15,995.0,68.0,2.1,19.05,809.5,800.64,609.64
2018,9,16,10,30,1001.0,69.0,2.0,19.6,838.0,841.52,634.31
2018,9,16,10,45,1005.0,70.0,1.9,20.15,859.0,877.99,655.5
2018,9,16,11,0,1009.0,71.0,1.8,20.7,880.0,911.36,674.23
2018,9,16,11,15,1011.5,71.0,1.8,21.1,892.5,939.13,690.58
2018,9,16,11,30,1014.0,71.0,1.8,21.5,905.0,963.41,704.65
2018,9,16,11,45,1014.0,71.0,1.8,21.85,908.5,981.85,715.11
2018,9,16,12,0,1014.0,71.0,1.8,22.2,912.0,996.5,723.25
2018,9,16,12,15,1011.5,71.5,1.9,22.35,907.0,1005.55,729.82
2018,9,16,12,30,1009.0,72.0,2.0,22.5,902.0,1010.68,734.06
2018,9,16,12,45,1005.0,73.0,2.1,22.65,889.5,1011.06,735.39
2018,9,16,13,0,1001.0,74.0,2.2,22.8,877.0,1007.55,734.38
2018,9,16,13,15,996.5,73.0,2.3,22.75,856.0,997.54,729.84
2018,9,16,13,30,992.0,72.0,2.4,22.7,835.0,983.73,722.95
2018,9,16,13,45,985.5,71.0,2.5,22.7,806.0,964.44,712.37
2018,9,16,14,0,979.0,70.0,2.6,22.7,777.0,941.62,699.46
2018,9,16,14,15,969.0,69.0,2.7,22.5,741.0,912.43,682.75
2018,9,16,14,30,959.0,68.0,2.8,22.3,705.0,880.18,663.82
2018,9,16,14,45,946.5,67.0,2.9,22.1,663.0,843.07,641.3
2018,9,16,15,0,934.0,66.0,3.0,21.9,621.0,803.49,616.74
2018,9,16,15,15,918.0,64.0,3.0,21.9,574.0,757.94,586.54
2018,9,16,15,30,902.0,62.0,3.0,21.9,527.0,710.69,554.74
2018,9,16,15,45,879.0,60.0,3.2,21.1,475.5,657.38,520.34
2018,9,16,16,0,856.0,58.0,3.4,20.3,424.0,603.58,482.6
2018,9,16,16,15,823.5,55.0,3.4,19.65,370.0,542.98,436.53
2018,9,16,16,30,791.0,52.0,3.4,19.0,316.0,486.61,391.86
2018,9,16,16,45,741.0,48.0,3.45,18.35,261.0,418.76,336.38
2018,9,16,17,0,691.0,44.0,3.5,17.7,206.0,354.52,281.49
2018,9,16,17,15,608.5,39.0,3.4,16.75,154.5,281.03,217.62
2018,9,16,17,30,526.0,34.0,3.3,15.8,103.0,215.3,158.61
2018,9,16,17,45,356.0,24.5,3.2,14.85,62.0,132.42,83.19
2018,9,16,18,0,186.0,15.0,3.1,13.9,21.0,53.19,0.0
2018,9,16,18,15,93.0,7.5,3.05,13.4,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,9,17,5,45,97.5,7.5,1.55,8.15,10.0,0.0,0.0
2018,9,17,6,0,195.0,15.0,1.7,8.4,20.0,14.74,0.0
2018,9,17,6,15,369.0,23.0,1.8,9.0,60.5,19.32,9.49
2018,9,17,6,30,543.0,31.0,1.9,9.6,101.0,24.55,16.13
2018,9,17,6,45,624.5,36.5,2.05,10.2,153.0,34.17,18.83
2018,9,17,7,0,706.0,42.0,2.2,10.8,205.0,83.13,39.95
2018,9,17,7,15,754.0,45.0,2.15,11.5,259.0,137.46,78.47
2018,9,17,7,30,802.0,48.0,2.1,12.2,313.0,194.56,125.94
2018,9,17,7,45,834.0,51.0,2.1,12.95,367.0,252.59,177.63
2018,9,17,8,0,866.0,54.0,2.1,13.7,421.0,313.37,231.96
2018,9,17,8,15,888.0,55.5,2.05,14.4,472.0,371.62,283.54
2018,9,17,8,30,910.0,57.0,2.0,15.1,523.0,430.92,334.32
2018,9,17,8,45,925.5,59.0,1.95,15.85,570.0,488.44,381.79
2018,9,17,9,0,941.0,61.0,1.9,16.6,617.0,545.77,427.16
2018,9,17,9,15,949.5,64.0,1.85,17.25,658.0,599.66,468.29
2018,9,17,9,30,958.0,67.0,1.8,17.9,699.0,652.14,506.76
2018,9,17,9,45,962.5,70.5,1.8,18.55,734.0,700.86,541.42
2018,9,17,10,0,967.0,74.0,1.8,19.2,769.0,747.36,571.43
2018,9,17,10,15,973.5,75.0,1.85,19.7,797.5,790.35,599.18
2018,9,17,10,30,980.0,76.0,1.9,20.2,826.0,830.83,624.91
2018,9,17,10,45,984.5,76.0,2.0,20.7,846.0,865.97,647.29
2018,9,17,11,0,989.0,76.0,2.1,21.2,866.0,898.09,667.56
2018,9,17,11,15,991.0,77.0,2.25,21.45,878.5,925.94,686.08
2018,9,17,11,30,993.0,78.0,2.4,21.7,891.0,950.36,702.39
2018,9,17,11,45,994.0,77.5,2.55,22.0,895.0,968.75,714.67
2018,9,17,12,0,995.0,77.0,2.7,22.3,899.0,983.45,724.63
2018,9,17,12,15,993.5,78.0,2.85,22.3,895.0,993.72,732.66
2018,9,17,12,30,992.0,79.0,3.0,22.3,891.0,1000.16,738.31
2018,9,17,12,45,989.0,78.5,3.15,22.35,878.0,999.76,739.44
2018,9,17,13,0,986.0,78.0,3.3,22.4,865.0,995.5,738.16
2018,9,17,13,15,981.0,77.5,3.4,22.25,844.0,985.61,733.45
2018,9,17,13,30,976.0,77.0,3.5,22.1,823.0,972.0,726.36
2018,9,17,13,45,970.0,75.5,3.65,21.95,794.5,952.77,715.86
2018,9,17,14,0,964.0,74.0,3.8,21.8,766.0,930.05,702.97
2018,9,17,14,15,955.0,73.0,3.85,21.5,731.0,901.99,686.17
2018,9,17,14,30,946.0,72.0,3.9,21.2,696.0,870.88,667.18
2018,9,17,14,45,933.5,70.5,4.0,20.85,654.0,833.54,643.99
2018,9,17,15,0,921.0,69.0,4.1,20.5,612.0,793.78,618.75
2018,9,17,15,15,904.5,67.0,4.1,20.5,565.0,748.31,587.81
2018,9,17,15,30,888.0,65.0,4.1,20.5,518.0,701.22,555.3
2018,9,17,15,45,864.5,62.5,4.2,19.55,467.0,647.6,519.54
2018,9,17,16,0,841.0,60.0,4.3,18.6,416.0,593.57,480.35
2018,9,17,16,15,808.0,57.0,4.3,17.9,362.5,536.83,436.38
2018,9,17,16,30,775.0,54.0,4.3,17.2,309.0,477.61,388.81
2018,9,17,16,45,724.0,50.0,4.3,16.5,254.5,410.2,332.73
2018,9,17,17,0,673.0,46.0,4.3,15.8,200.0,346.5,277.45
2018,9,17,17,15,586.0,40.0,4.25,14.95,148.5,271.4,211.46
2018,9,17,17,30,499.0,34.0,4.2,14.1,97.0,204.59,151.03
2018,9,17,17,45,330.5,24.5,4.1,13.3,58.0,123.31,74.29
2018,9,17,18,0,162.0,15.0,4.0,12.5,19.0,47.63,0.0
2018,9,17,18,15,81.0,7.5,3.85,12.0,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,18,5,45,84.5,7.5,1.8,7.7,9.5,0.0,0.0
2018,9,18,6,0,169.0,15.0,1.9,7.9,19.0,14.74,0.0
2018,9,18,6,15,337.5,24.0,2.0,8.35,58.0,18.83,8.77
2018,9,18,6,30,506.0,33.0,2.1,8.8,97.0,26.73,18.08
2018,9,18,6,45,591.0,39.5,2.2,9.25,148.5,35.83,26.77
2018,9,18,7,0,676.0,46.0,2.3,9.7,200.0,83.81,42.08
2018,9,18,7,15,728.0,50.0,2.25,10.35,254.5,135.24,78.12
2018,9,18,7,30,780.0,54.0,2.2,11.0,309.0,192.44,125.58
2018,9,18,7,45,813.5,56.5,2.15,11.65,362.5,251.49,178.16
2018,9,18,8,0,847.0,59.0,2.1,12.3,416.0,311.13,231.66
2018,9,18,8,15,870.5,61.5,2.05,13.0,467.5,369.84,283.73
2018,9,18,8,30,894.0,64.0,2.0,13.7,519.0,429.79,335.15
2018,9,18,8,45,911.0,66.0,1.9,14.4,566.0,487.2,382.61
2018,9,18,9,0,928.0,68.0,1.8,15.1,613.0,544.57,428.03
2018,9,18,9,15,941.0,69.0,1.8,15.8,655.0,598.37,469.45
2018,9,18,9,30,954.0,70.0,1.8,16.5,697.0,651.17,508.63
2018,9,18,9,45,964.0,70.0,1.8,17.2,732.0,699.73,543.42
2018,9,18,10,0,974.0,70.0,1.8,17.9,767.0,746.47,573.76
2018,9,18,10,15,980.5,71.0,1.9,18.4,795.5,789.63,602.21
2018,9,18,10,30,987.0,72.0,2.0,18.9,824.0,830.25,628.66
2018,9,18,10,45,990.5,73.0,2.1,19.4,844.0,865.76,651.43
2018,9,18,11,0,994.0,74.0,2.2,19.9,864.0,898.16,672.02
2018,9,18,11,15,996.0,74.5,2.3,20.2,876.5,925.52,689.72
2018,9,18,11,30,998.0,75.0,2.4,20.5,889.0,949.41,705.16
2018,9,18,11,45,998.0,75.5,2.5,20.85,892.5,967.96,717.0
2018,9,18,12,0,998.0,76.0,2.6,21.2,896.0,982.78,726.51
2018,9,18,12,15,995.5,76.5,2.7,21.35,891.0,991.54,732.73
2018,9,18,12,30,993.0,77.0,2.8,21.5,886.0,996.44,736.58
2018,9,18,12,45,988.0,78.0,2.9,21.7,873.0,995.74,736.75
2018,9,18,13,0,983.0,79.0,3.0,21.9,860.0,991.21,734.56
2018,9,18,13,15,978.0,78.5,3.1,21.85,839.0,981.26,729.62
2018,9,18,13,30,973.0,78.0,3.2,21.8,818.0,967.61,722.32
2018,9,18,13,45,966.0,77.0,3.3,21.8,789.0,948.02,710.95
2018,9,18,14,0,959.0,76.0,3.4,21.8,760.0,925.0,697.28
2018,9,18,14,15,948.5,75.5,3.45,21.6,724.5,896.28,679.9
2018,9,18,14,30,938.0,75.0,3.5,21.4,689.0,864.62,660.41
2018,9,18,14,45,924.0,73.5,3.6,21.15,646.5,826.29,636.46
2018,9,18,15,0,910.0,72.0,3.7,20.9,604.0,785.65,610.54
2018,9,18,15,15,892.5,69.5,3.7,20.9,557.0,739.25,579.06
2018,9,18,15,30,875.0,67.0,3.7,20.9,510.0,691.34,546.08
2018,9,18,15,45,850.0,64.5,3.8,20.1,458.5,637.3,509.75
2018,9,18,16,0,825.0,62.0,3.9,19.3,407.0,583.02,469.89
2018,9,18,16,15,788.0,59.0,3.9,18.55,353.0,524.8,424.94
2018,9,18,16,30,751.0,56.0,3.9,17.8,299.0,464.5,376.69
2018,9,18,16,45,695.5,51.5,3.95,17.1,245.0,395.72,319.72
2018,9,18,17,0,640.0,47.0,4.0,16.4,191.0,331.15,263.95
2018,9,18,17,15,547.5,41.0,3.95,15.5,140.5,258.43,200.26
2018,9,18,17,30,455.0,35.0,3.9,14.6,90.0,193.07,141.51
2018,9,18,17,45,293.5,24.0,3.85,13.7,53.0,110.97,61.98
2018,9,18,18,0,132.0,13.0,3.8,12.8,16.0,39.08,0.0
2018,9,18,18,15,66.0,6.5,3.7,12.25,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,19,5,45,54.5,7.5,1.75,7.7,8.5,0.0,0.0
2018,9,19,6,0,109.0,15.0,1.8,7.9,17.0,14.74,0.0
2018,9,19,6,15,270.0,27.0,1.95,8.35,54.5,22.06,10.73
2018,9,19,6,30,431.0,39.0,2.1,8.8,92.0,30.34,21.22
2018,9,19,6,45,526.0,46.5,2.2,9.25,143.0,38.3,28.96
2018,9,19,7,0,621.0,54.0,2.3,9.7,194.0,84.16,44.63
2018,9,19,7,15,679.5,58.5,2.35,10.3,248.5,136.13,81.08
2018,9,19,7,30,738.0,63.0,2.4,10.9,303.0,192.07,127.01
2018,9,19,7,45,777.0,66.5,2.45,11.5,357.5,248.66,177.18
2018,9,19,8,0,816.0,70.0,2.5,12.1,412.0,308.98,231.08
2018,9,19,8,15,843.0,73.0,2.45,12.9,464.0,367.94,283.18
2018,9,19,8,30,870.0,76.0,2.4,13.7,516.0,430.18,336.3
2018,9,19,8,45,890.0,78.0,2.35,14.45,564.0,487.79,384.13
2018,9,19,9,0,910.0,80.0,2.3,15.2,612.0,545.68,430.37
2018,9,19,9,15,923.5,81.5,2.3,16.0,654.0,599.44,471.87
2018,9,19,9,30,937.0,83.0,2.3,16.8,696.0,652.27,511.19
2018,9,19,9,45,947.5,84.5,2.35,17.55,732.0,701.96,547.26
2018,9,19,10,0,958.0,86.0,2.4,18.3,768.0,749.93,579.69
2018,9,19,10,15,965.0,87.0,2.5,19.1,796.5,792.89,607.48
2018,9,19,10,30,972.0,88.0,2.6,19.9,825.0,833.38,633.25
2018,9,19,10,45,977.0,88.5,2.7,20.7,845.5,869.12,655.48
2018,9,19,11,0,982.0,89.0,2.8,21.5,866.0,901.88,675.53
2018,9,19,11,15,984.5,89.5,2.95,22.05,878.5,929.38,692.98
2018,9,19,11,30,987.0,90.0,3.1,22.6,891.0,953.48,708.17
2018,9,19,11,45,987.5,90.5,3.2,23.1,895.0,972.3,719.65
2018,9,19,12,0,988.0,91.0,3.3,23.6,899.0,987.44,728.8
2018,9,19,12,15,987.0,90.5,3.4,23.85,894.5,996.41,734.71
2018,9,19,12,30,986.0,90.0,3.5,24.1,890.0,1001.57,738.28
2018,9,19,12,45,982.5,90.5,3.6,24.3,877.0,1001.68,738.81
2018,9,19,13,0,979.0,91.0,3.7,24.5,864.0,997.98,737.0
2018,9,19,13,15,974.0,90.5,3.75,24.55,843.0,988.06,731.3
