Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,13,30,942.0,80.0,3.0,20.2,749.0,909.55,688.56
2018,9,29,13,45,827.0,115.5,3.05,20.2,685.5,843.39,644.37
2018,9,29,14,0,712.0,151.0,3.1,20.2,622.0,775.56,598.54
2018,9,29,14,15,817.0,109.5,3.15,20.0,622.5,797.37,616.51
2018,9,29,14,30,922.0,68.0,3.2,19.8,623.0,808.38,626.33
2018,9,29,14,45,907.5,66.5,3.25,19.6,581.0,769.86,601.02
2018,9,29,15,0,893.0,65.0,3.3,19.4,539.0,729.19,574.17
2018,9,29,15,15,872.5,63.0,3.3,19.4,492.0,681.9,541.4
2018,9,29,15,30,852.0,61.0,3.3,19.4,445.0,633.47,507.24
2018,9,29,15,45,804.5,61.5,3.3,18.7,390.5,574.38,463.02
2018,9,29,16,0,757.0,62.0,3.3,18.0,336.0,513.1,415.74
2018,9,29,16,15,731.0,56.0,3.2,17.45,287.0,457.8,371.21
2018,9,29,16,30,705.0,50.0,3.1,16.9,238.0,403.25,325.34
2018,9,29,16,45,602.5,46.5,3.0,16.35,182.5,320.02,254.95
2018,9,29,17,0,500.0,43.0,2.9,15.8,127.0,248.8,192.78
2018,9,29,17,15,398.5,33.5,2.65,15.05,85.0,178.96,130.97
2018,9,29,17,30,297.0,24.0,2.4,14.3,43.0,114.77,58.31
2018,9,29,17,45,148.5,12.0,2.2,13.6,21.5,43.11,0.0
2018,9,29,18,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,30,5,45,8.0,2.0,0.7,10.45,2.0,0.0,0.0
2018,9,30,6,0,16.0,4.0,0.7,10.5,4.0,0.0,0.0
2018,9,30,6,15,122.5,19.0,0.8,10.7,29.5,18.68,0.0
2018,9,30,6,30,229.0,34.0,0.9,10.9,55.0,26.5,16.67
2018,9,30,6,45,353.0,43.0,1.05,11.05,99.5,32.69,23.43
2018,9,30,7,0,477.0,52.0,1.2,11.2,144.0,65.44,36.08
2018,9,30,7,15,431.5,72.5,1.25,11.6,175.0,108.65,68.67
2018,9,30,7,30,386.0,93.0,1.3,12.0,206.0,146.59,102.43
2018,9,30,7,45,409.0,109.5,1.4,12.45,249.5,191.01,140.42
2018,9,30,8,0,432.0,126.0,1.5,12.9,293.0,237.81,180.78
2018,9,30,8,15,428.5,145.0,1.45,13.55,328.5,280.23,217.47
2018,9,30,8,30,425.0,164.0,1.4,14.2,364.0,321.85,252.37
2018,9,30,8,45,392.0,193.0,1.4,14.85,391.5,358.49,282.29
2018,9,30,9,0,359.0,222.0,1.4,15.5,419.0,391.45,307.99
2018,9,30,9,15,430.0,217.5,1.3,16.0,470.5,446.07,349.76
2018,9,30,9,30,501.0,213.0,1.2,16.5,522.0,505.15,393.82
2018,9,30,9,45,649.0,170.5,1.05,17.0,593.5,581.38,450.18
2018,9,30,10,0,797.0,128.0,0.9,17.5,665.0,665.21,509.89
2018,9,30,10,15,725.5,166.5,0.85,17.65,670.0,685.3,521.06
2018,9,30,10,30,654.0,205.0,0.8,17.8,675.0,697.87,527.18
2018,9,30,10,45,635.5,219.5,0.75,18.0,686.0,720.48,541.07
2018,9,30,11,0,617.0,234.0,0.7,18.2,697.0,739.93,552.36
2018,9,30,11,15,561.5,262.5,0.7,18.3,688.5,738.88,549.75
2018,9,30,11,30,506.0,291.0,0.7,18.4,680.0,735.2,545.51
2018,9,30,11,45,379.5,309.0,0.75,18.5,601.5,649.89,485.57
2018,9,30,12,0,253.0,327.0,0.8,18.6,523.0,565.82,425.37
2018,9,30,12,15,304.0,313.0,0.75,18.6,546.5,600.04,451.41
2018,9,30,12,30,355.0,299.0,0.7,18.6,570.0,633.54,475.41
2018,9,30,12,45,418.5,291.5,0.7,18.6,605.5,691.83,516.52
2018,9,30,13,0,482.0,284.0,0.7,18.6,641.0,740.49,550.41
2018,9,30,13,15,288.5,267.0,0.7,18.6,479.0,542.76,410.69
2018,9,30,13,30,95.0,250.0,0.7,18.6,317.0,346.65,265.73
2018,9,30,13,45,234.0,261.0,0.75,18.65,417.0,485.55,373.62
2018,9,30,14,0,373.0,272.0,0.8,18.7,517.0,610.52,465.02
2018,9,30,14,15,419.0,240.5,0.9,18.6,502.0,614.93,469.96
2018,9,30,14,30,465.0,209.0,1.0,18.5,487.0,607.04,467.67
2018,9,30,14,45,397.0,197.5,1.1,18.35,423.0,530.38,413.24
2018,9,30,15,0,329.0,186.0,1.2,18.2,359.0,447.49,353.1
2018,9,30,15,15,299.5,177.5,1.2,18.2,324.0,407.19,323.3
2018,9,30,15,30,270.0,169.0,1.2,18.2,289.0,368.23,293.66
2018,9,30,15,45,204.5,155.0,1.4,17.8,240.0,302.61,243.03
2018,9,30,16,0,139.0,141.0,1.6,17.4,191.0,235.14,189.54
2018,9,30,16,15,127.0,121.0,1.55,17.0,161.0,201.38,162.45
2018,9,30,16,30,115.0,101.0,1.5,16.6,131.0,168.43,135.19
2018,9,30,16,45,86.0,79.5,1.4,16.2,99.0,127.33,100.54
2018,9,30,17,0,57.0,58.0,1.3,15.8,67.0,88.79,67.63
2018,9,30,17,15,32.5,38.5,1.25,15.35,43.0,52.71,36.6
2018,9,30,17,30,8.0,19.0,1.2,14.9,19.0,21.77,5.71
2018,9,30,17,45,4.0,9.5,1.15,14.5,9.5,10.17,0.0
2018,9,30,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,11.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,11.25,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,5,45,25.5,3.5,0.7,11.35,3.0,0.0,0.0
2018,10,1,6,0,51.0,7.0,0.7,11.4,6.0,0.0,0.0
2018,10,1,6,15,207.0,18.0,0.65,11.75,34.0,17.69,0.0
2018,10,1,6,30,363.0,29.0,0.6,12.1,62.0,22.82,13.33
2018,10,1,6,45,470.5,36.5,0.55,12.45,108.0,26.83,18.12
2018,10,1,7,0,578.0,44.0,0.5,12.8,154.0,64.56,32.45
2018,10,1,7,15,641.0,48.5,0.55,13.4,205.5,110.62,60.86
2018,10,1,7,30,704.0,53.0,0.6,14.0,257.0,163.81,102.03
2018,10,1,7,45,744.0,56.5,0.6,14.6,308.5,217.68,148.07
2018,10,1,8,0,784.0,60.0,0.6,15.2,360.0,275.31,198.09
2018,10,1,8,15,811.5,62.5,0.75,16.05,409.0,331.24,246.82
2018,10,1,8,30,839.0,65.0,0.9,16.9,458.0,390.24,296.76
2018,10,1,8,45,858.5,67.0,1.0,17.75,503.0,445.02,341.89
2018,10,1,9,0,878.0,69.0,1.1,18.6,548.0,500.03,385.63
2018,10,1,9,15,893.5,70.0,1.15,19.2,588.5,551.85,425.63
2018,10,1,9,30,909.0,71.0,1.2,19.8,629.0,602.92,463.76
2018,10,1,9,45,920.5,72.0,1.3,20.45,663.0,650.47,498.51
2018,10,1,10,0,932.0,73.0,1.4,21.1,697.0,696.4,530.81
2018,10,1,10,15,940.0,73.5,1.45,21.55,724.0,737.49,557.48
2018,10,1,10,30,948.0,74.0,1.5,22.0,751.0,776.22,582.28
2018,10,1,10,45,953.5,74.5,1.5,22.4,770.5,810.46,603.43
2018,10,1,11,0,959.0,75.0,1.5,22.8,790.0,841.79,622.49
2018,10,1,11,15,961.5,75.0,1.65,23.0,801.0,867.08,639.67
2018,10,1,11,30,964.0,75.0,1.8,23.2,812.0,889.0,654.72
2018,10,1,11,45,964.5,75.5,1.9,23.45,815.0,906.31,666.15
2018,10,1,12,0,965.0,76.0,2.0,23.7,818.0,920.01,675.34
2018,10,1,12,15,963.5,75.5,2.1,23.75,812.0,927.21,680.95
2018,10,1,12,30,962.0,75.0,2.2,23.8,806.0,930.68,684.29
2018,10,1,12,45,958.5,74.5,2.35,23.8,792.0,928.65,684.77
2018,10,1,13,0,955.0,74.0,2.5,23.8,778.0,922.9,682.89
2018,10,1,13,15,878.5,101.5,2.55,23.75,734.5,880.96,656.15
2018,10,1,13,30,802.0,129.0,2.6,23.7,691.0,842.06,631.52
2018,10,1,13,45,792.0,125.0,2.65,23.6,661.0,818.57,617.31
2018,10,1,14,0,782.0,121.0,2.7,23.5,631.0,792.34,601.03
2018,10,1,14,15,845.0,94.5,2.65,23.35,618.0,797.26,605.94
2018,10,1,14,30,908.0,68.0,2.6,23.2,605.0,790.7,602.79
2018,10,1,14,45,893.0,66.0,2.6,23.0,563.0,751.62,577.41
2018,10,1,15,0,878.0,64.0,2.6,22.8,521.0,710.48,550.5
2018,10,1,15,15,709.0,94.5,2.6,22.8,442.0,605.98,475.54
2018,10,1,15,30,540.0,125.0,2.6,22.8,363.0,500.44,395.32
2018,10,1,15,45,429.5,126.5,2.55,22.2,301.5,413.67,329.19
2018,10,1,16,0,319.0,128.0,2.5,21.6,240.0,327.67,261.88
2018,10,1,16,15,333.0,106.0,2.35,20.9,206.5,303.18,242.64
2018,10,1,16,30,347.0,84.0,2.2,20.2,173.0,269.05,214.36
2018,10,1,16,45,293.5,68.5,2.0,19.55,132.0,212.15,166.54
2018,10,1,17,0,240.0,53.0,1.8,18.9,91.0,160.35,122.02
2018,10,1,17,15,165.5,36.5,1.7,18.1,58.0,106.39,75.53
2018,10,1,17,30,91.0,20.0,1.6,17.3,25.0,53.18,13.82
2018,10,1,17,45,45.5,10.0,1.45,16.55,12.5,19.1,0.0
2018,10,1,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,2,6,15,0.0,2.5,0.55,12.75,2.5,2.46,0.0
2018,10,2,6,30,0.0,5.0,0.6,13.1,5.0,4.82,0.0
2018,10,2,6,45,54.0,15.0,0.6,13.4,25.0,12.77,5.63
2018,10,2,7,0,108.0,25.0,0.6,13.7,45.0,24.69,12.35
2018,10,2,7,15,68.0,40.5,0.5,14.2,54.5,45.15,30.11
2018,10,2,7,30,28.0,56.0,0.4,14.7,64.0,58.38,42.99
2018,10,2,7,45,33.5,79.5,0.3,15.2,91.0,83.34,63.7
2018,10,2,8,0,39.0,103.0,0.2,15.7,118.0,109.08,84.66
2018,10,2,8,15,96.5,142.5,0.45,16.45,186.0,167.3,130.63
2018,10,2,8,30,154.0,182.0,0.7,17.2,254.0,232.8,181.95
2018,10,2,8,45,125.0,185.5,0.95,17.95,247.5,233.07,182.35
2018,10,2,9,0,96.0,189.0,1.2,18.7,241.0,229.96,179.87
2018,10,2,9,15,208.0,222.0,1.35,19.25,345.5,327.52,255.9
2018,10,2,9,30,320.0,255.0,1.5,19.8,450.0,437.18,338.84
2018,10,2,9,45,461.5,222.5,1.65,20.4,521.0,511.73,395.4
2018,10,2,10,0,603.0,190.0,1.8,21.0,592.0,595.57,458.16
2018,10,2,10,15,508.0,241.0,1.9,21.35,588.5,602.78,460.79
2018,10,2,10,30,413.0,292.0,2.0,21.7,585.0,599.85,456.29
2018,10,2,10,45,431.0,289.0,2.05,22.05,602.0,629.75,477.56
2018,10,2,11,0,449.0,286.0,2.1,22.4,619.0,655.36,495.47
2018,10,2,11,15,401.5,308.0,2.25,22.6,609.0,646.96,488.56
2018,10,2,11,30,354.0,330.0,2.4,22.8,599.0,640.41,482.93
2018,10,2,11,45,514.0,266.0,2.5,22.95,658.0,724.39,546.66
2018,10,2,12,0,674.0,202.0,2.6,23.1,717.0,806.9,607.7
2018,10,2,12,15,669.0,200.5,2.65,23.2,708.5,808.66,608.43
2018,10,2,12,30,664.0,199.0,2.7,23.3,700.0,807.65,608.04
2018,10,2,12,45,466.5,270.5,2.8,23.35,619.5,709.41,535.62
2018,10,2,13,0,269.0,342.0,2.9,23.4,539.0,605.92,457.87
2018,10,2,13,15,343.5,296.5,3.0,23.35,540.5,621.07,472.98
2018,10,2,13,30,418.0,251.0,3.1,23.3,542.0,642.15,491.44
2018,10,2,13,45,527.0,208.0,3.2,23.2,559.5,682.51,524.49
2018,10,2,14,0,636.0,165.0,3.3,23.1,577.0,720.82,555.66
2018,10,2,14,15,459.5,201.0,3.4,22.85,490.0,601.59,467.06
2018,10,2,14,30,283.0,237.0,3.5,22.6,403.0,484.57,378.12
2018,10,2,14,45,509.5,166.5,3.6,22.35,439.5,577.49,454.82
2018,10,2,15,0,736.0,96.0,3.7,22.1,476.0,646.55,511.03
2018,10,2,15,15,771.0,80.0,3.7,22.1,445.5,626.73,497.4
2018,10,2,15,30,806.0,64.0,3.7,22.1,415.0,601.53,479.17
2018,10,2,15,45,775.5,61.0,3.75,21.2,365.5,546.93,438.75
2018,10,2,16,0,745.0,58.0,3.8,20.3,316.0,492.8,397.21
2018,10,2,16,15,618.5,61.0,3.7,19.6,252.0,399.3,322.22
2018,10,2,16,30,492.0,64.0,3.6,18.9,188.0,314.41,252.34
2018,10,2,16,45,339.0,55.0,3.45,18.25,131.0,213.61,168.6
2018,10,2,17,0,186.0,46.0,3.3,17.6,74.0,131.55,100.01
2018,10,2,17,15,170.5,32.0,3.05,16.95,50.0,101.78,71.56
2018,10,2,17,30,155.0,18.0,2.8,16.3,26.0,66.56,6.31
2018,10,2,17,45,77.5,9.0,2.55,15.65,13.0,24.37,0.0
2018,10,2,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.45,12.55,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.5,12.6,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.7,12.9,3.0,2.95,0.0
2018,10,3,6,30,0.0,5.0,1.9,13.2,5.0,4.82,0.0
2018,10,3,6,45,0.0,6.0,2.15,13.5,6.0,5.78,0.0
2018,10,3,7,0,0.0,7.0,2.4,13.8,7.0,6.74,0.1
2018,10,3,7,15,0.0,9.0,2.6,14.15,9.0,8.67,1.79
2018,10,3,7,30,0.0,11.0,2.8,14.5,11.0,10.61,3.45
2018,10,3,7,45,0.0,13.0,2.95,14.85,13.0,12.54,5.08
2018,10,3,8,0,0.0,15.0,3.1,15.2,15.0,14.47,6.68
2018,10,3,8,15,0.0,30.0,3.3,15.7,30.0,28.96,18.88
2018,10,3,8,30,0.0,45.0,3.5,16.2,45.0,43.47,30.93
2018,10,3,8,45,6.5,111.0,3.65,16.7,114.5,109.99,85.77
2018,10,3,9,0,13.0,177.0,3.8,17.2,184.0,176.87,139.61
2018,10,3,9,15,36.5,218.5,3.9,17.5,240.0,231.15,182.63
2018,10,3,9,30,60.0,260.0,4.0,17.8,296.0,287.69,226.89
2018,10,3,9,45,89.5,284.5,4.1,18.1,342.0,333.79,262.68
2018,10,3,10,0,119.0,309.0,4.2,18.4,388.0,385.21,302.25
2018,10,3,10,15,128.5,319.0,4.2,18.5,407.0,408.16,319.5
2018,10,3,10,30,138.0,329.0,4.2,18.6,426.0,431.46,337.02
2018,10,3,10,45,98.5,293.5,4.2,18.7,364.0,366.93,286.85
2018,10,3,11,0,59.0,258.0,4.2,18.8,302.0,303.43,237.0
2018,10,3,11,15,40.5,260.0,4.2,18.7,290.5,292.67,228.17
2018,10,3,11,30,22.0,262.0,4.2,18.6,279.0,275.71,214.37
2018,10,3,11,45,38.5,291.5,4.15,18.5,321.0,326.65,254.26
2018,10,3,12,0,55.0,321.0,4.1,18.4,363.0,373.21,290.29
2018,10,3,12,15,74.5,328.0,4.05,18.2,384.5,399.22,310.89
2018,10,3,12,30,94.0,335.0,4.0,18.0,406.0,425.36,331.61
2018,10,3,12,45,162.0,341.0,3.9,17.85,460.0,501.08,390.98
2018,10,3,13,0,230.0,347.0,3.8,17.7,514.0,568.13,442.92
2018,10,3,13,15,227.0,336.0,3.7,17.55,497.0,553.77,432.45
2018,10,3,13,30,224.0,325.0,3.6,17.4,480.0,538.5,421.71
2018,10,3,13,45,183.0,306.0,3.5,17.25,429.0,481.62,378.7
2018,10,3,14,0,142.0,287.0,3.4,17.1,378.0,425.24,335.69
2018,10,3,14,15,99.5,249.5,3.3,17.0,311.5,339.3,269.32
2018,10,3,14,30,57.0,212.0,3.2,16.9,245.0,263.82,209.77
2018,10,3,14,45,66.5,197.0,3.1,16.8,233.0,254.01,203.06
2018,10,3,15,0,76.0,182.0,3.0,16.7,221.0,243.4,195.46
2018,10,3,15,15,115.5,158.0,3.0,16.7,211.0,249.48,201.93
2018,10,3,15,30,155.0,134.0,3.0,16.7,201.0,244.41,199.17
2018,10,3,15,45,228.0,129.0,2.8,16.45,214.0,284.7,232.93
2018,10,3,16,0,301.0,124.0,2.6,16.2,227.0,310.97,254.33
2018,10,3,16,15,272.0,105.5,2.4,16.0,187.0,262.31,213.84
2018,10,3,16,30,243.0,87.0,2.2,15.8,147.0,215.74,174.41
2018,10,3,16,45,198.5,68.0,1.95,15.55,109.5,164.53,130.38
2018,10,3,17,0,154.0,49.0,1.7,15.3,72.0,117.39,89.3
2018,10,3,17,15,153.0,33.0,1.5,14.9,48.0,97.68,68.31
2018,10,3,17,30,152.0,17.0,1.3,14.5,24.0,63.36,0.0
2018,10,3,17,45,76.0,8.5,1.05,14.05,12.0,8.36,0.0
2018,10,3,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,4,5,45,16.0,2.0,0.7,10.4,1.5,0.0,0.0
2018,10,4,6,0,32.0,4.0,0.7,10.4,3.0,0.0,0.0
2018,10,4,6,15,206.5,14.5,0.85,10.9,29.5,14.25,0.0
2018,10,4,6,30,381.0,25.0,1.0,11.4,56.0,19.43,9.9
2018,10,4,6,45,489.5,32.0,1.15,11.85,102.0,25.35,16.72
2018,10,4,7,0,598.0,39.0,1.3,12.3,148.0,57.92,27.45
2018,10,4,7,15,584.5,48.0,1.35,12.8,182.5,99.46,54.37
2018,10,4,7,30,571.0,57.0,1.4,13.3,217.0,141.09,89.26
2018,10,4,7,45,587.5,62.5,1.45,13.8,255.0,184.04,127.16
2018,10,4,8,0,604.0,68.0,1.5,14.3,293.0,228.25,167.05
2018,10,4,8,15,624.0,72.0,1.55,14.85,332.0,273.24,207.24
2018,10,4,8,30,644.0,76.0,1.6,15.4,371.0,320.55,248.47
2018,10,4,8,45,647.0,88.5,1.7,15.95,410.0,367.55,288.48
2018,10,4,9,0,650.0,101.0,1.8,16.5,449.0,414.88,327.39
2018,10,4,9,15,636.5,112.5,1.85,16.9,474.0,451.49,356.96
2018,10,4,9,30,623.0,124.0,1.9,17.3,499.0,485.48,383.57
2018,10,4,9,45,610.0,130.5,1.95,17.7,514.5,512.11,403.99
2018,10,4,10,0,597.0,137.0,2.0,18.1,530.0,536.04,421.86
2018,10,4,10,15,359.5,203.0,2.1,18.35,442.5,459.53,360.71
2018,10,4,10,30,122.0,269.0,2.2,18.6,355.0,359.18,279.6
2018,10,4,10,45,96.0,299.0,2.3,18.85,367.5,370.49,287.43
2018,10,4,11,0,70.0,329.0,2.4,19.1,380.0,384.48,296.61
2018,10,4,11,15,55.0,314.5,2.5,19.15,355.0,360.31,277.96
2018,10,4,11,30,40.0,300.0,2.6,19.2,330.0,335.1,258.57
2018,10,4,11,45,37.5,272.5,2.7,19.2,300.5,306.12,236.76
2018,10,4,12,0,35.0,245.0,2.8,19.2,271.0,276.76,214.51
2018,10,4,12,15,34.0,232.0,2.95,19.15,257.5,263.4,204.51
2018,10,4,12,30,33.0,219.0,3.1,19.1,244.0,249.8,194.25
2018,10,4,12,45,24.0,203.5,3.2,19.0,221.5,226.41,176.0
2018,10,4,13,0,15.0,188.0,3.3,18.9,199.0,197.66,153.43
2018,10,4,13,15,11.5,156.0,3.4,18.7,164.0,162.5,125.91
2018,10,4,13,30,8.0,124.0,3.5,18.5,129.0,127.51,98.19
2018,10,4,13,45,196.5,141.5,3.55,18.35,266.5,319.83,257.75
2018,10,4,14,0,385.0,159.0,3.6,18.2,404.0,500.0,400.99
2018,10,4,14,15,618.0,120.0,3.6,17.95,488.0,638.84,509.83
2018,10,4,14,30,851.0,81.0,3.6,17.7,572.0,751.73,594.5
2018,10,4,14,45,834.0,78.5,3.6,17.5,530.5,712.36,566.73
2018,10,4,15,0,817.0,76.0,3.6,17.3,489.0,675.58,541.6
2018,10,4,15,15,793.0,73.0,3.6,17.3,443.0,627.54,507.16
2018,10,4,15,30,769.0,70.0,3.6,17.3,397.0,578.82,469.84
2018,10,4,15,45,736.0,66.5,3.45,16.85,348.5,523.83,426.99
2018,10,4,16,0,703.0,63.0,3.3,16.4,300.0,469.59,383.43
2018,10,4,16,15,654.5,58.0,3.2,16.1,249.5,406.98,331.61
2018,10,4,16,30,606.0,53.0,3.1,15.8,199.0,349.78,282.38
2018,10,4,16,45,525.5,46.5,2.95,15.55,151.0,279.36,221.02
2018,10,4,17,0,445.0,40.0,2.8,15.3,103.0,216.24,164.5
2018,10,4,17,15,303.5,29.0,2.65,14.95,64.0,138.09,94.94
2018,10,4,17,30,162.0,18.0,2.5,14.6,25.0,57.31,0.0
2018,10,4,17,45,81.0,9.0,2.35,14.25,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,5,5,45,14.5,2.0,1.15,7.4,1.5,0.0,0.0
2018,10,5,6,0,29.0,4.0,1.2,7.5,3.0,0.0,0.0
2018,10,5,6,15,202.0,15.0,1.4,7.95,29.0,14.74,0.0
2018,10,5,6,30,375.0,26.0,1.6,8.4,55.0,20.6,10.65
2018,10,5,6,45,490.0,33.0,1.8,8.9,101.5,26.55,17.96
2018,10,5,7,0,605.0,40.0,2.0,9.4,148.0,58.23,28.29
2018,10,5,7,15,669.5,44.0,2.0,10.0,199.5,105.07,56.27
2018,10,5,7,30,734.0,48.0,2.0,10.6,251.0,159.12,98.32
2018,10,5,7,45,775.5,50.5,2.05,11.25,303.0,213.64,145.95
2018,10,5,8,0,817.0,53.0,2.1,11.9,355.0,273.71,199.66
2018,10,5,8,15,843.5,55.5,2.0,12.6,404.5,330.48,250.63
2018,10,5,8,30,870.0,58.0,1.9,13.3,454.0,388.74,301.47
2018,10,5,8,45,888.0,60.0,1.75,14.0,499.0,444.04,348.17
2018,10,5,9,0,906.0,62.0,1.6,14.7,544.0,499.34,392.86
2018,10,5,9,15,918.5,63.5,1.55,15.45,583.0,550.96,433.23
2018,10,5,9,30,931.0,65.0,1.5,16.2,622.0,601.49,471.18
2018,10,5,9,45,939.5,66.5,1.4,16.95,655.5,648.22,504.51
2018,10,5,10,0,948.0,68.0,1.3,17.7,689.0,693.02,535.0
2018,10,5,10,15,954.0,69.5,1.4,18.25,715.0,733.94,562.19
2018,10,5,10,30,960.0,71.0,1.5,18.8,741.0,772.32,587.39
2018,10,5,10,45,946.0,79.0,1.65,19.35,754.0,799.7,605.38
2018,10,5,11,0,932.0,87.0,1.8,19.9,767.0,823.15,620.74
2018,10,5,11,15,917.0,96.0,1.95,20.15,773.0,842.94,634.37
2018,10,5,11,30,902.0,105.0,2.1,20.4,779.0,858.84,645.46
2018,10,5,11,45,936.0,89.5,2.2,20.7,791.0,886.17,663.78
2018,10,5,12,0,970.0,74.0,2.3,21.0,803.0,910.54,680.02
2018,10,5,12,15,966.0,75.0,2.4,21.1,796.0,916.95,684.86
2018,10,5,12,30,962.0,76.0,2.5,21.2,789.0,919.62,687.5
2018,10,5,12,45,955.0,77.0,2.55,21.3,774.0,915.97,685.62
2018,10,5,13,0,948.0,78.0,2.6,21.4,759.0,908.65,681.46
2018,10,5,13,15,933.0,81.5,2.65,21.35,735.0,893.7,672.67
2018,10,5,13,30,918.0,85.0,2.7,21.3,711.0,875.49,661.79
2018,10,5,13,45,847.0,105.5,2.75,21.25,664.0,831.68,633.26
2018,10,5,14,0,776.0,126.0,2.8,21.2,617.0,781.73,600.27
2018,10,5,14,15,657.0,150.0,2.95,21.0,549.5,701.02,545.41
2018,10,5,14,30,538.0,174.0,3.1,20.8,482.0,616.19,483.49
2018,10,5,14,45,689.5,123.0,3.25,20.65,487.5,660.34,521.22
2018,10,5,15,0,841.0,72.0,3.4,20.5,493.0,680.42,538.48
2018,10,5,15,15,828.0,67.5,3.4,20.5,449.0,637.36,507.97
2018,10,5,15,30,815.0,63.0,3.4,20.5,405.0,596.64,477.5
2018,10,5,15,45,783.0,59.5,3.55,19.75,355.0,540.49,435.57
2018,10,5,16,0,751.0,56.0,3.7,19.0,305.0,484.93,392.39
2018,10,5,16,15,703.0,51.5,3.5,18.35,253.5,421.19,340.2
2018,10,5,16,30,655.0,47.0,3.3,17.7,202.0,360.35,288.42
2018,10,5,16,45,575.0,41.0,3.1,17.0,152.5,288.32,226.11
2018,10,5,17,0,495.0,35.0,2.9,16.3,103.0,226.32,170.43
2018,10,5,17,15,343.5,26.0,2.7,15.6,63.5,145.4,97.28
2018,10,5,17,30,192.0,17.0,2.5,14.9,24.0,62.93,0.0
2018,10,5,17,45,96.0,8.5,2.3,14.2,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,6,5,45,7.0,0.5,2.55,9.85,0.5,0.0,0.0
2018,10,6,6,0,14.0,1.0,2.6,9.9,1.0,0.0,0.0
2018,10,6,6,15,58.0,13.5,2.7,10.15,17.5,13.27,0.0
2018,10,6,6,30,102.0,26.0,2.8,10.4,34.0,21.74,10.97
2018,10,6,6,45,236.0,40.0,2.95,10.7,76.5,30.47,21.18
2018,10,6,7,0,370.0,54.0,3.1,11.0,119.0,58.22,34.59
2018,10,6,7,15,398.5,67.5,3.1,11.4,158.5,96.79,60.51
2018,10,6,7,30,427.0,81.0,3.1,11.8,198.0,138.52,94.0
2018,10,6,7,45,612.0,68.0,3.1,12.2,272.5,192.37,134.15
2018,10,6,8,0,797.0,55.0,3.1,12.6,347.0,268.68,196.1
2018,10,6,8,15,826.0,57.0,3.2,13.2,396.0,324.61,246.77
2018,10,6,8,30,855.0,59.0,3.3,13.8,445.0,382.31,297.98
2018,10,6,8,45,876.5,60.5,3.35,14.45,490.5,437.76,346.02
2018,10,6,9,0,898.0,62.0,3.4,15.1,536.0,493.58,392.81
2018,10,6,9,15,912.0,63.5,3.55,15.7,576.0,545.51,435.41
2018,10,6,9,30,926.0,65.0,3.7,16.3,616.0,596.51,476.03
2018,10,6,9,45,935.5,66.5,3.9,16.95,649.5,643.55,512.56
2018,10,6,10,0,945.0,68.0,4.1,17.6,683.0,688.75,546.8
2018,10,6,10,15,953.0,69.0,4.2,17.9,710.0,730.33,576.11
2018,10,6,10,30,961.0,70.0,4.3,18.2,737.0,769.5,603.38
2018,10,6,10,45,966.0,71.0,4.4,18.5,756.5,803.79,627.15
2018,10,6,11,0,971.0,72.0,4.5,18.8,776.0,835.11,648.74
2018,10,6,11,15,974.5,72.5,4.6,18.9,787.5,861.55,667.37
2018,10,6,11,30,978.0,73.0,4.7,19.0,799.0,884.64,683.71
2018,10,6,11,45,979.0,73.0,4.8,19.1,802.0,901.62,695.84
2018,10,6,12,0,980.0,73.0,4.9,19.2,805.0,914.95,705.56
2018,10,6,12,15,979.5,73.0,4.95,19.2,799.5,923.29,711.85
2018,10,6,12,30,979.0,73.0,5.0,19.2,794.0,927.86,715.67
2018,10,6,12,45,975.5,73.0,5.1,19.15,780.0,926.06,715.65
2018,10,6,13,0,972.0,73.0,5.2,19.1,766.0,920.5,713.14
2018,10,6,13,15,966.0,72.5,5.25,19.0,744.0,908.54,706.03
2018,10,6,13,30,960.0,72.0,5.3,18.9,722.0,893.0,696.48
2018,10,6,13,45,951.5,71.0,5.3,18.75,692.0,871.34,682.46
2018,10,6,14,0,943.0,70.0,5.3,18.6,662.0,846.43,666.13
2018,10,6,14,15,930.5,69.0,5.3,18.4,625.5,815.28,645.36
2018,10,6,14,30,918.0,68.0,5.3,18.2,589.0,781.44,622.51
2018,10,6,14,45,901.0,67.0,5.3,18.0,546.5,741.84,595.17
2018,10,6,15,0,884.0,66.0,5.3,17.8,504.0,700.32,566.09
2018,10,6,15,15,861.5,63.5,5.3,17.8,456.5,651.75,530.77
2018,10,6,15,30,839.0,61.0,5.3,17.8,409.0,602.26,492.54
2018,10,6,15,45,805.5,58.0,5.2,17.2,358.0,548.83,450.36
2018,10,6,16,0,772.0,55.0,5.1,16.6,307.0,492.18,404.33
2018,10,6,16,15,720.5,51.0,4.8,16.15,254.5,426.51,348.86
2018,10,6,16,30,669.0,47.0,4.5,15.7,202.0,364.0,294.23
2018,10,6,16,45,585.0,41.0,4.2,15.2,151.5,289.96,228.93
2018,10,6,17,0,501.0,35.0,3.9,14.7,101.0,226.52,171.06
2018,10,6,17,15,334.5,25.5,3.55,14.05,61.0,139.67,91.15
2018,10,6,17,30,168.0,16.0,3.2,13.4,21.0,55.55,0.0
2018,10,6,17,45,84.0,8.0,2.9,12.8,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,10,7,5,45,16.0,1.5,2.1,8.05,1.0,0.0,0.0
2018,10,7,6,0,32.0,3.0,2.1,8.1,2.0,0.0,0.0
2018,10,7,6,15,213.5,13.5,2.35,8.85,27.5,13.27,0.0
2018,10,7,6,30,395.0,24.0,2.6,9.6,53.0,20.79,9.77
2018,10,7,6,45,510.0,31.0,2.85,10.4,99.5,24.89,16.26
2018,10,7,7,0,625.0,38.0,3.1,11.2,146.0,55.09,25.82
2018,10,7,7,15,689.5,42.5,3.4,11.85,198.5,103.3,53.82
2018,10,7,7,30,754.0,47.0,3.7,12.5,251.0,158.68,96.44
2018,10,7,7,45,793.5,50.5,3.95,13.15,303.5,214.62,145.25
2018,10,7,8,0,833.0,54.0,4.2,13.8,356.0,275.82,200.21
2018,10,7,8,15,860.0,56.5,4.35,14.45,406.0,333.45,252.62
2018,10,7,8,30,887.0,59.0,4.5,15.1,456.0,392.58,305.32
2018,10,7,8,45,906.0,61.0,4.6,15.75,502.0,449.0,354.55
2018,10,7,9,0,925.0,63.0,4.7,16.4,548.0,505.48,402.31
2018,10,7,9,15,938.5,64.0,4.65,16.9,588.0,557.84,445.3
2018,10,7,9,30,952.0,65.0,4.6,17.4,628.0,609.14,486.06
2018,10,7,9,45,962.0,66.5,4.6,17.9,662.5,657.48,523.47
2018,10,7,10,0,972.0,68.0,4.6,18.4,697.0,703.96,558.44
2018,10,7,10,15,978.5,69.0,4.6,18.8,723.5,745.39,587.12
2018,10,7,10,30,985.0,70.0,4.6,19.2,750.0,784.23,613.49
2018,10,7,10,45,989.5,70.5,4.55,19.55,769.0,818.25,635.96
2018,10,7,11,0,994.0,71.0,4.5,19.9,788.0,849.18,656.06
2018,10,7,11,15,996.0,71.5,4.45,20.2,798.5,874.85,672.45
2018,10,7,11,30,998.0,72.0,4.4,20.5,809.0,897.03,686.37
2018,10,7,11,45,997.5,72.0,4.4,20.75,810.5,912.99,696.5
2018,10,7,12,0,997.0,72.0,4.4,21.0,812.0,925.19,704.15
2018,10,7,12,15,995.0,72.0,4.35,21.1,805.5,932.3,708.68
2018,10,7,12,30,993.0,72.0,4.3,21.2,799.0,935.58,710.66
2018,10,7,12,45,988.5,72.5,4.3,21.35,784.5,933.41,709.19
2018,10,7,13,0,984.0,73.0,4.3,21.5,770.0,927.46,705.3
2018,10,7,13,15,976.5,72.5,4.3,21.5,746.5,914.09,696.85
2018,10,7,13,30,969.0,72.0,4.3,21.5,723.0,897.13,686.06
2018,10,7,13,45,959.5,71.0,4.35,21.5,692.5,874.49,671.62
2018,10,7,14,0,950.0,70.0,4.4,21.5,662.0,848.61,654.92
2018,10,7,14,15,936.5,69.0,4.4,21.35,624.5,816.52,633.99
2018,10,7,14,30,923.0,68.0,4.4,21.2,587.0,781.77,611.04
2018,10,7,14,45,904.0,67.0,4.45,21.05,543.5,740.59,583.48
2018,10,7,15,0,885.0,66.0,4.5,20.9,500.0,697.62,554.21
2018,10,7,15,15,862.0,63.0,4.5,20.9,452.0,648.15,519.04
2018,10,7,15,30,839.0,60.0,4.5,20.9,404.0,597.81,480.79
2018,10,7,15,45,802.5,57.5,4.3,20.3,352.5,543.33,438.27
2018,10,7,16,0,766.0,55.0,4.1,19.7,301.0,485.91,392.36
2018,10,7,16,15,708.5,51.5,3.55,18.85,248.0,418.33,336.68
2018,10,7,16,30,651.0,48.0,3.0,18.0,195.0,354.46,282.12
2018,10,7,16,45,559.0,42.0,2.45,17.15,145.0,281.19,218.67
2018,10,7,17,0,467.0,36.0,1.9,16.3,95.0,214.15,159.12
2018,10,7,17,15,307.5,25.0,1.75,15.55,56.5,128.88,79.74
2018,10,7,17,30,148.0,14.0,1.6,14.8,18.0,48.29,0.0
2018,10,7,17,45,74.0,7.0,1.45,14.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,8,5,45,14.0,1.5,1.1,10.0,1.0,0.0,0.0
2018,10,8,6,0,28.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,10,8,6,15,200.5,13.0,1.1,10.6,25.5,12.78,0.0
2018,10,8,6,30,373.0,23.0,1.1,11.2,49.0,19.88,8.42
2018,10,8,6,45,490.5,29.5,1.1,11.85,94.0,23.54,14.95
2018,10,8,7,0,608.0,36.0,1.1,12.5,139.0,51.5,23.58
2018,10,8,7,15,673.0,40.5,1.15,13.2,190.5,98.64,50.38
2018,10,8,7,30,738.0,45.0,1.2,13.9,242.0,152.98,91.45
2018,10,8,7,45,778.5,48.5,1.25,14.6,294.0,209.87,140.01
2018,10,8,8,0,819.0,52.0,1.3,15.3,346.0,268.57,191.54
2018,10,8,8,15,846.0,54.0,1.45,16.05,395.0,324.81,241.46
2018,10,8,8,30,873.0,56.0,1.6,16.8,444.0,382.56,291.56
2018,10,8,8,45,891.5,57.5,1.75,17.55,488.5,437.42,338.11
2018,10,8,9,0,910.0,59.0,1.9,18.3,533.0,492.31,383.16
2018,10,8,9,15,923.5,60.5,1.95,18.75,572.5,544.32,424.69
2018,10,8,9,30,937.0,62.0,2.0,19.2,612.0,595.33,464.12
2018,10,8,9,45,946.0,63.0,2.0,19.6,645.0,641.8,498.88
2018,10,8,10,0,955.0,64.0,2.0,20.0,678.0,686.35,531.25
2018,10,8,10,15,961.5,65.0,2.0,20.35,704.0,727.04,558.33
2018,10,8,10,30,968.0,66.0,2.0,20.7,730.0,765.19,583.14
2018,10,8,10,45,972.5,66.5,2.0,21.05,748.5,798.58,604.41
2018,10,8,11,0,977.0,67.0,2.0,21.4,767.0,828.93,623.48
2018,10,8,11,15,979.0,67.5,2.0,21.6,777.5,854.1,639.33
2018,10,8,11,30,981.0,68.0,2.0,21.8,788.0,875.84,652.92
2018,10,8,11,45,981.5,68.0,2.05,22.05,790.0,892.25,663.37
2018,10,8,12,0,982.0,68.0,2.1,22.3,792.0,904.99,671.54
2018,10,8,12,15,980.5,68.0,2.1,22.4,786.0,912.31,676.16
2018,10,8,12,30,979.0,68.0,2.1,22.5,780.0,915.85,678.46
2018,10,8,12,45,975.5,68.0,2.15,22.65,766.0,913.9,677.68
2018,10,8,13,0,972.0,68.0,2.2,22.8,752.0,908.2,674.59
2018,10,8,13,15,966.0,67.5,2.25,22.75,729.5,896.12,667.93
2018,10,8,13,30,960.0,67.0,2.3,22.7,707.0,880.46,659.01
2018,10,8,13,45,951.5,66.0,2.3,22.7,677.5,858.71,645.49
2018,10,8,14,0,943.0,65.0,2.3,22.7,648.0,833.72,629.85
2018,10,8,14,15,931.0,64.0,2.3,22.5,611.5,802.93,610.67
2018,10,8,14,30,919.0,63.0,2.3,22.3,575.0,769.43,589.52
2018,10,8,14,45,902.5,61.5,2.35,22.15,532.5,729.6,563.89
2018,10,8,15,0,886.0,60.0,2.4,22.0,490.0,687.82,536.49
2018,10,8,15,15,863.5,57.5,2.4,22.0,443.0,639.25,503.05
2018,10,8,15,30,841.0,55.0,2.4,22.0,396.0,589.78,466.54
2018,10,8,15,45,807.5,52.5,2.4,21.25,345.5,533.42,424.57
2018,10,8,16,0,774.0,50.0,2.4,20.5,295.0,481.24,384.01
2018,10,8,16,15,721.0,46.5,2.15,19.6,243.0,415.8,331.01
2018,10,8,16,30,668.0,43.0,1.9,18.7,191.0,353.71,278.65
2018,10,8,16,45,580.5,37.5,1.6,17.8,141.5,279.73,215.23
2018,10,8,17,0,493.0,32.0,1.3,16.9,92.0,213.41,156.43
2018,10,8,17,15,326.5,22.5,1.25,16.2,54.5,129.35,74.75
2018,10,8,17,30,160.0,13.0,1.2,15.5,17.0,49.53,0.0
2018,10,8,17,45,80.0,6.5,1.15,14.75,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,6,15,168.0,11.5,1.05,10.4,22.5,11.3,0.0
2018,10,9,6,30,330.0,23.0,1.1,11.0,45.0,18.35,6.63
2018,10,9,6,45,459.5,30.5,1.15,11.65,90.5,24.74,15.95
2018,10,9,7,0,589.0,38.0,1.2,12.3,136.0,51.75,24.76
2018,10,9,7,15,656.5,42.5,1.2,12.95,187.0,97.81,50.57
2018,10,9,7,30,724.0,47.0,1.2,13.6,238.0,151.42,90.8
2018,10,9,7,45,765.5,51.0,1.2,14.3,290.0,206.31,137.55
2018,10,9,8,0,807.0,55.0,1.2,15.0,342.0,265.05,188.97
2018,10,9,8,15,835.5,57.0,1.15,15.85,391.0,322.65,239.36
2018,10,9,8,30,864.0,59.0,1.1,16.7,440.0,380.33,288.49
2018,10,9,8,45,884.0,61.5,1.0,17.5,485.5,436.29,334.44
2018,10,9,9,0,904.0,64.0,0.9,18.3,531.0,492.45,378.47
2018,10,9,9,15,916.0,65.5,0.9,18.8,570.0,543.36,417.87
2018,10,9,9,30,928.0,67.0,0.9,19.3,609.0,593.12,455.03
2018,10,9,9,45,935.0,70.0,0.85,19.75,642.0,640.0,488.36
2018,10,9,10,0,942.0,73.0,0.8,20.2,675.0,684.86,519.05
2018,10,9,10,15,948.5,74.5,0.8,20.6,701.0,725.58,545.45
2018,10,9,10,30,955.0,76.0,0.8,21.0,727.0,763.79,569.16
2018,10,9,10,45,960.0,76.0,0.75,21.35,745.5,796.62,588.36
2018,10,9,11,0,965.0,76.0,0.7,21.7,764.0,826.47,605.38
2018,10,9,11,15,967.5,76.5,0.8,21.95,774.5,851.74,622.08
2018,10,9,11,30,970.0,77.0,0.9,22.2,785.0,873.64,636.7
2018,10,9,11,45,970.5,77.0,1.0,22.45,787.0,889.86,647.75
2018,10,9,12,0,971.0,77.0,1.1,22.7,789.0,902.46,656.62
2018,10,9,12,15,969.0,77.0,1.2,22.8,782.5,909.27,662.27
2018,10,9,12,30,967.0,77.0,1.3,22.9,776.0,912.33,665.68
2018,10,9,12,45,962.5,77.0,1.45,23.0,761.5,909.52,666.09
2018,10,9,13,0,958.0,77.0,1.6,23.1,747.0,903.02,664.14
2018,10,9,13,15,951.5,76.5,1.75,23.0,724.5,890.65,658.84
2018,10,9,13,30,945.0,76.0,1.9,22.9,702.0,874.76,651.17
2018,10,9,13,45,899.0,86.5,2.0,22.8,661.0,835.69,627.28
2018,10,9,14,0,853.0,97.0,2.1,22.7,620.0,799.73,605.33
2018,10,9,14,15,744.5,122.0,2.25,22.4,559.0,728.08,558.71
2018,10,9,14,30,636.0,147.0,2.4,22.1,498.0,655.87,509.16
