Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,14,45,690.5,120.5,2.55,21.8,475.0,647.85,507.08
2018,10,9,15,0,745.0,94.0,2.7,21.5,452.0,633.25,499.32
2018,10,9,15,15,765.0,80.5,2.7,21.5,416.5,602.5,477.27
2018,10,9,15,30,785.0,67.0,2.7,21.5,381.0,570.2,453.32
2018,10,9,15,45,760.5,62.0,2.95,20.55,333.5,518.25,415.23
2018,10,9,16,0,736.0,57.0,3.2,19.6,286.0,466.33,375.25
2018,10,9,16,15,606.5,59.0,3.15,18.8,225.0,374.42,300.9
2018,10,9,16,30,477.0,61.0,3.1,18.0,164.0,290.88,231.51
2018,10,9,16,45,430.5,48.0,3.0,17.2,122.0,234.26,181.86
2018,10,9,17,0,384.0,35.0,2.9,16.4,80.0,181.92,133.9
2018,10,9,17,15,251.0,24.0,2.8,15.7,47.5,107.37,56.7
2018,10,9,17,30,118.0,13.0,2.7,15.0,15.0,39.47,0.0
2018,10,9,17,45,59.0,6.5,2.55,14.3,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,10,6,15,81.0,11.0,1.8,8.8,16.0,10.81,0.0
2018,10,10,6,30,162.0,22.0,1.9,9.0,32.0,17.19,5.08
2018,10,10,6,45,341.0,32.5,1.95,9.2,80.0,24.67,16.0
2018,10,10,7,0,520.0,43.0,2.0,9.4,128.0,51.02,26.49
2018,10,10,7,15,552.5,49.0,2.0,9.75,167.5,91.44,50.27
2018,10,10,7,30,585.0,55.0,2.0,10.1,207.0,135.34,84.67
2018,10,10,7,45,586.5,61.0,1.95,10.45,240.5,176.11,121.59
2018,10,10,8,0,588.0,67.0,1.9,10.8,274.0,216.43,159.33
2018,10,10,8,15,611.0,69.0,1.9,11.25,311.0,259.12,198.3
2018,10,10,8,30,634.0,71.0,1.9,11.7,348.0,304.3,238.7
2018,10,10,8,45,649.5,78.5,1.9,12.2,388.0,351.83,279.96
2018,10,10,9,0,665.0,86.0,1.9,12.7,428.0,399.69,320.2
2018,10,10,9,15,676.5,90.0,1.9,13.15,460.5,442.06,355.08
2018,10,10,9,30,688.0,94.0,1.9,13.6,493.0,483.88,388.5
2018,10,10,9,45,652.0,114.5,1.9,14.1,509.5,512.93,410.51
2018,10,10,10,0,616.0,135.0,1.9,14.6,526.0,537.86,428.62
2018,10,10,10,15,668.0,140.5,1.85,15.0,580.0,602.78,476.87
2018,10,10,10,30,720.0,146.0,1.8,15.4,634.0,669.27,524.7
2018,10,10,10,45,775.0,135.0,1.8,15.8,673.0,720.65,560.99
2018,10,10,11,0,830.0,124.0,1.8,16.2,712.0,773.32,596.41
2018,10,10,11,15,897.0,101.5,1.8,16.45,745.0,819.66,627.19
2018,10,10,11,30,964.0,79.0,1.8,16.7,778.0,867.96,658.99
2018,10,10,11,45,964.5,79.0,1.8,17.0,780.0,884.03,668.49
2018,10,10,12,0,965.0,79.0,1.8,17.3,782.0,896.5,675.98
2018,10,10,12,15,961.5,79.5,1.85,17.4,775.0,902.48,680.33
2018,10,10,12,30,958.0,80.0,1.9,17.5,768.0,904.75,682.4
2018,10,10,12,45,893.5,98.5,1.9,17.65,730.5,871.32,659.79
2018,10,10,13,0,829.0,117.0,1.9,17.8,693.0,839.64,638.7
2018,10,10,13,15,692.0,151.5,1.95,17.75,622.0,760.4,585.2
2018,10,10,13,30,555.0,186.0,2.0,17.7,551.0,677.59,526.52
2018,10,10,13,45,643.5,151.0,2.05,17.7,556.0,704.4,549.42
2018,10,10,14,0,732.0,116.0,2.1,17.7,561.0,724.31,564.88
2018,10,10,14,15,808.0,95.0,2.2,17.55,559.5,741.28,579.14
2018,10,10,14,30,884.0,74.0,2.3,17.4,558.0,749.15,587.08
2018,10,10,14,45,865.0,71.5,2.35,17.25,515.0,707.54,559.06
2018,10,10,15,0,846.0,69.0,2.4,17.1,472.0,664.25,529.74
2018,10,10,15,15,820.5,67.0,2.4,17.1,425.5,620.0,497.79
2018,10,10,15,30,795.0,65.0,2.4,17.1,379.0,570.93,460.31
2018,10,10,15,45,755.5,62.0,2.5,16.4,328.5,512.44,415.84
2018,10,10,16,0,716.0,59.0,2.6,15.7,278.0,455.22,370.5
2018,10,10,16,15,655.0,54.0,2.6,15.15,226.5,387.12,314.14
2018,10,10,16,30,594.0,49.0,2.6,14.6,175.0,325.92,261.25
2018,10,10,16,45,493.5,42.0,2.55,14.05,127.0,249.94,195.09
2018,10,10,17,0,393.0,35.0,2.5,13.5,79.0,183.36,135.3
2018,10,10,17,15,238.5,23.0,2.45,12.95,45.5,100.91,46.43
2018,10,10,17,30,84.0,11.0,2.4,12.4,12.0,29.53,0.0
2018,10,10,17,45,42.0,5.5,2.4,11.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,10,11,6,15,97.5,12.5,0.35,9.55,18.5,12.29,0.0
2018,10,11,6,30,195.0,25.0,0.4,9.8,37.0,19.81,5.48
2018,10,11,6,45,327.0,36.5,0.4,10.0,79.0,28.81,19.54
2018,10,11,7,0,459.0,48.0,0.4,10.2,121.0,52.98,29.9
2018,10,11,7,15,390.5,60.5,0.55,10.5,138.5,86.4,52.57
2018,10,11,7,30,322.0,73.0,0.7,10.8,156.0,112.1,76.2
2018,10,11,7,45,203.5,98.5,0.85,11.1,155.0,132.54,99.45
2018,10,11,8,0,85.0,124.0,1.0,11.4,154.0,138.96,109.82
2018,10,11,8,15,93.5,149.0,1.1,11.8,186.0,170.88,136.33
2018,10,11,8,30,102.0,174.0,1.2,12.2,218.0,203.9,163.3
2018,10,11,8,45,114.5,198.0,1.25,12.55,252.5,238.68,191.23
2018,10,11,9,0,127.0,222.0,1.3,12.9,287.0,274.78,219.8
2018,10,11,9,15,153.5,242.5,1.35,13.3,327.0,315.91,251.96
2018,10,11,9,30,180.0,263.0,1.4,13.7,367.0,359.32,285.45
2018,10,11,9,45,172.0,278.5,1.4,14.05,382.0,379.16,299.92
2018,10,11,10,0,164.0,294.0,1.4,14.4,397.0,398.03,313.49
2018,10,11,10,15,168.5,304.0,1.45,14.85,414.0,418.89,328.72
2018,10,11,10,30,173.0,314.0,1.5,15.3,431.0,439.61,343.68
2018,10,11,10,45,184.0,321.5,1.55,15.75,448.5,462.39,360.24
2018,10,11,11,0,195.0,329.0,1.6,16.2,466.0,485.23,376.7
2018,10,11,11,15,148.0,334.0,1.6,16.55,439.0,459.73,355.88
2018,10,11,11,30,101.0,339.0,1.6,16.9,412.0,425.41,328.73
2018,10,11,11,45,124.5,343.5,1.6,17.25,433.5,459.26,354.2
2018,10,11,12,0,148.0,348.0,1.6,17.6,455.0,486.99,374.59
2018,10,11,12,15,334.0,291.5,1.6,17.7,530.5,593.81,457.75
2018,10,11,12,30,520.0,235.0,1.6,17.8,606.0,702.03,538.8
2018,10,11,12,45,701.0,167.0,1.6,17.95,656.5,787.6,600.98
2018,10,11,13,0,882.0,99.0,1.6,18.1,707.0,856.7,647.58
2018,10,11,13,15,902.5,89.0,1.55,18.15,694.0,856.96,647.01
2018,10,11,13,30,923.0,79.0,1.5,18.2,681.0,853.19,644.64
2018,10,11,13,45,914.5,77.0,1.45,18.25,651.5,830.89,629.87
2018,10,11,14,0,906.0,75.0,1.4,18.3,622.0,805.49,613.24
2018,10,11,14,15,893.0,74.0,1.35,18.15,586.0,774.84,593.47
2018,10,11,14,30,880.0,73.0,1.3,18.0,550.0,741.68,571.91
2018,10,11,14,45,862.5,70.5,1.25,17.9,508.0,701.29,544.98
2018,10,11,15,0,845.0,68.0,1.2,17.8,466.0,659.15,516.53
2018,10,11,15,15,819.5,65.0,1.2,17.8,419.0,613.82,484.63
2018,10,11,15,30,794.0,62.0,1.2,17.8,372.0,563.71,447.44
2018,10,11,15,45,757.0,59.0,0.95,17.3,322.5,506.85,403.05
2018,10,11,16,0,720.0,56.0,0.7,16.8,273.0,451.08,358.14
2018,10,11,16,15,662.5,51.0,0.7,16.15,222.0,384.76,305.26
2018,10,11,16,30,605.0,46.0,0.7,15.5,171.0,322.27,253.09
2018,10,11,16,45,507.5,39.5,0.7,14.9,124.0,250.49,191.86
2018,10,11,17,0,410.0,33.0,0.7,14.3,77.0,185.3,133.94
2018,10,11,17,15,250.0,21.5,0.75,13.65,44.0,100.66,35.75
2018,10,11,17,30,90.0,10.0,0.8,13.0,11.0,29.59,0.0
2018,10,11,17,45,45.0,5.0,0.9,12.35,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,6,15,105.0,11.5,1.15,8.95,17.5,11.3,0.0
2018,10,12,6,30,210.0,23.0,1.3,9.5,35.0,18.96,3.48
2018,10,12,6,45,338.5,33.5,1.45,10.1,76.0,26.05,16.98
2018,10,12,7,0,467.0,44.0,1.6,10.7,117.0,48.62,26.34
2018,10,12,7,15,541.5,51.0,1.65,11.35,165.5,90.35,49.76
2018,10,12,7,30,616.0,58.0,1.7,12.0,214.0,140.44,86.86
2018,10,12,7,45,664.0,62.5,1.7,12.7,263.5,190.89,129.4
2018,10,12,8,0,712.0,67.0,1.7,13.4,313.0,247.4,178.65
2018,10,12,8,15,744.0,71.0,1.7,14.35,361.0,301.2,226.04
2018,10,12,8,30,776.0,75.0,1.7,15.3,409.0,357.29,274.28
2018,10,12,8,45,799.0,78.0,1.7,16.25,453.0,410.61,319.05
2018,10,12,9,0,822.0,81.0,1.7,17.2,497.0,464.62,362.75
2018,10,12,9,15,845.5,80.5,1.6,18.0,537.0,515.74,402.56
2018,10,12,9,30,869.0,80.0,1.5,18.8,577.0,566.68,440.65
2018,10,12,9,45,889.0,78.0,1.45,19.6,611.5,613.59,474.69
2018,10,12,10,0,909.0,76.0,1.4,20.4,646.0,659.55,506.85
2018,10,12,10,15,917.0,77.0,1.45,20.9,671.5,699.31,534.33
2018,10,12,10,30,925.0,78.0,1.5,21.4,697.0,736.76,558.64
2018,10,12,10,45,930.5,78.5,1.55,21.95,715.5,769.33,579.27
2018,10,12,11,0,936.0,79.0,1.6,22.5,734.0,799.07,597.88
2018,10,12,11,15,939.5,79.5,1.7,22.75,744.5,824.23,614.56
2018,10,12,11,30,943.0,80.0,1.8,23.0,755.0,846.17,629.15
2018,10,12,11,45,944.0,79.5,1.9,23.25,757.0,861.64,639.51
2018,10,12,12,0,945.0,79.0,2.0,23.5,759.0,873.6,647.68
2018,10,12,12,15,942.5,79.0,2.15,23.55,752.0,879.6,653.0
2018,10,12,12,30,940.0,79.0,2.3,23.6,745.0,881.97,656.04
2018,10,12,12,45,935.0,79.0,2.45,23.7,730.5,878.61,655.21
2018,10,12,13,0,930.0,79.0,2.6,23.8,716.0,871.67,652.08
2018,10,12,13,15,923.5,78.5,2.75,23.75,694.0,859.42,645.79
2018,10,12,13,30,917.0,78.0,2.9,23.7,672.0,843.78,637.22
2018,10,12,13,45,906.5,77.0,3.0,23.65,642.0,821.08,623.46
2018,10,12,14,0,896.0,76.0,3.1,23.6,612.0,795.39,607.59
2018,10,12,14,15,882.5,74.0,3.2,23.4,575.5,763.45,587.54
2018,10,12,14,30,869.0,72.0,3.3,23.2,539.0,729.05,565.52
2018,10,12,14,45,850.0,70.0,3.4,23.0,497.0,688.54,538.75
2018,10,12,15,0,831.0,68.0,3.5,22.8,455.0,646.43,510.34
2018,10,12,15,15,787.5,69.0,3.5,22.8,405.5,594.84,472.17
2018,10,12,15,30,744.0,70.0,3.5,22.8,356.0,539.78,429.93
2018,10,12,15,45,684.0,68.0,3.6,22.1,303.5,475.46,380.64
2018,10,12,16,0,624.0,66.0,3.7,21.4,251.0,412.47,330.68
2018,10,12,16,15,600.5,56.0,3.25,20.55,206.5,361.13,287.78
2018,10,12,16,30,577.0,46.0,2.8,19.7,162.0,310.7,243.68
2018,10,12,16,45,486.0,39.0,2.4,18.9,117.0,240.02,182.48
2018,10,12,17,0,395.0,32.0,2.0,18.1,72.0,177.89,126.3
2018,10,12,17,15,239.5,21.0,1.85,17.35,41.0,95.37,19.55
2018,10,12,17,30,84.0,10.0,1.7,16.6,10.0,27.99,0.0
2018,10,12,17,45,42.0,5.0,1.55,15.9,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,15,142.5,11.0,1.15,11.7,18.5,10.81,0.0
2018,10,13,6,30,285.0,22.0,1.2,12.2,37.0,18.14,1.15
2018,10,13,6,45,421.0,29.5,1.2,12.65,80.0,22.41,13.57
2018,10,13,7,0,557.0,37.0,1.2,13.1,123.0,45.84,22.49
2018,10,13,7,15,628.5,42.5,1.4,13.85,173.0,90.65,46.22
2018,10,13,7,30,700.0,48.0,1.6,14.6,223.0,143.47,84.8
2018,10,13,7,45,744.0,51.0,1.75,15.35,273.5,196.03,129.06
2018,10,13,8,0,788.0,54.0,1.9,16.1,324.0,252.71,178.7
2018,10,13,8,15,817.5,57.0,2.0,16.9,372.5,309.99,229.34
2018,10,13,8,30,847.0,60.0,2.1,17.7,421.0,367.59,279.31
2018,10,13,8,45,867.5,62.5,2.15,18.45,466.0,422.47,325.88
2018,10,13,9,0,888.0,65.0,2.2,19.2,511.0,477.62,371.09
2018,10,13,9,15,903.5,66.5,2.3,19.65,550.5,529.18,412.72
2018,10,13,9,30,919.0,68.0,2.4,20.1,590.0,579.94,452.49
2018,10,13,9,45,930.5,68.5,2.5,20.6,623.0,626.19,487.79
2018,10,13,10,0,942.0,69.0,2.6,21.1,656.0,670.75,520.93
2018,10,13,10,15,950.0,70.0,2.75,21.35,682.0,711.55,550.51
2018,10,13,10,30,958.0,71.0,2.9,21.6,708.0,749.94,577.0
2018,10,13,10,45,963.0,71.5,3.0,21.85,726.5,782.98,599.35
2018,10,13,11,0,968.0,72.0,3.1,22.1,745.0,813.05,619.57
2018,10,13,11,15,971.0,72.0,3.25,22.25,755.0,837.88,636.69
2018,10,13,11,30,974.0,72.0,3.4,22.4,765.0,859.34,651.57
2018,10,13,11,45,974.5,72.5,3.5,22.5,767.5,875.84,662.97
2018,10,13,12,0,975.0,73.0,3.6,22.6,770.0,888.72,672.03
2018,10,13,12,15,974.5,72.0,3.7,22.6,763.5,895.42,677.27
2018,10,13,12,30,974.0,71.0,3.8,22.6,757.0,898.38,680.12
2018,10,13,12,45,970.5,70.5,3.85,22.6,742.5,895.63,678.94
2018,10,13,13,0,967.0,70.0,3.9,22.6,728.0,889.16,675.38
2018,10,13,13,15,961.5,69.0,3.9,22.45,705.5,876.8,668.01
2018,10,13,13,30,956.0,68.0,3.9,22.3,683.0,860.89,658.32
2018,10,13,13,45,947.5,67.5,3.95,22.2,653.5,839.71,645.14
2018,10,13,14,0,939.0,67.0,4.0,22.1,624.0,815.33,629.73
2018,10,13,14,15,927.0,65.0,4.0,21.85,587.0,783.52,609.11
2018,10,13,14,30,915.0,63.0,4.0,21.6,550.0,749.03,586.44
2018,10,13,14,45,898.0,61.5,4.0,21.4,508.0,709.16,559.49
2018,10,13,15,0,881.0,60.0,4.0,21.2,466.0,667.43,530.81
2018,10,13,15,15,856.0,57.5,4.0,21.2,418.5,617.83,494.49
2018,10,13,15,30,831.0,55.0,4.0,21.2,371.0,567.57,455.65
2018,10,13,15,45,796.0,52.0,3.85,20.35,321.0,510.86,411.66
2018,10,13,16,0,761.0,49.0,3.7,19.5,271.0,458.37,369.19
2018,10,13,16,15,705.0,44.5,3.3,18.65,219.5,392.0,313.72
2018,10,13,16,30,649.0,40.0,2.9,17.8,168.0,329.35,259.24
2018,10,13,16,45,551.0,34.5,2.45,16.9,120.5,254.21,193.62
2018,10,13,17,0,453.0,29.0,2.0,16.0,73.0,187.53,132.16
2018,10,13,17,15,266.5,18.5,1.85,15.25,40.5,98.4,0.51
2018,10,13,17,30,80.0,8.0,1.7,14.5,8.0,24.91,0.0
2018,10,13,17,45,40.0,4.0,1.55,13.7,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,10,14,6,15,142.5,10.5,0.75,8.1,18.0,10.32,0.0
2018,10,14,6,30,285.0,21.0,0.8,8.6,36.0,17.3,0.0
2018,10,14,6,45,424.5,28.5,0.85,9.05,78.5,21.65,13.07
2018,10,14,7,0,564.0,36.0,0.9,9.5,121.0,44.06,21.79
2018,10,14,7,15,637.0,41.5,0.8,10.1,171.5,89.23,45.58
2018,10,14,7,30,710.0,47.0,0.7,10.7,222.0,142.57,84.63
2018,10,14,7,45,755.0,50.5,0.65,11.3,273.5,196.22,129.92
2018,10,14,8,0,800.0,54.0,0.6,11.9,325.0,254.1,180.48
2018,10,14,8,15,829.5,56.5,0.6,12.65,373.5,311.4,230.92
2018,10,14,8,30,859.0,59.0,0.6,13.4,422.0,369.01,280.44
2018,10,14,8,45,879.5,61.0,0.6,14.2,467.0,423.88,326.28
2018,10,14,9,0,900.0,63.0,0.6,15.0,512.0,478.99,370.51
2018,10,14,9,15,914.0,65.5,0.7,15.75,551.5,531.23,411.79
2018,10,14,9,30,928.0,68.0,0.8,16.5,591.0,582.53,451.02
2018,10,14,9,45,937.5,69.5,0.95,17.25,624.0,628.91,486.01
2018,10,14,10,0,947.0,71.0,1.1,18.0,657.0,673.42,518.77
2018,10,14,10,15,954.5,72.0,1.1,18.55,683.0,713.98,546.21
2018,10,14,10,30,962.0,73.0,1.1,19.1,709.0,752.08,570.16
2018,10,14,10,45,966.5,73.5,1.1,19.65,727.0,784.8,590.16
2018,10,14,11,0,971.0,74.0,1.1,20.2,745.0,814.51,607.98
2018,10,14,11,15,973.5,75.0,1.0,20.5,755.5,840.03,622.06
2018,10,14,11,30,976.0,76.0,0.9,20.8,766.0,862.16,633.72
2018,10,14,11,45,977.0,75.5,0.85,21.1,768.0,877.97,641.99
2018,10,14,12,0,978.0,75.0,0.8,21.4,770.0,890.14,648.02
2018,10,14,12,15,976.5,75.0,0.8,21.55,763.5,897.09,652.1
2018,10,14,12,30,975.0,75.0,0.8,21.7,757.0,900.3,653.99
2018,10,14,12,45,971.5,74.0,0.8,21.85,742.0,896.98,651.89
2018,10,14,13,0,968.0,73.0,0.8,22.0,727.0,889.92,647.64
2018,10,14,13,15,962.0,72.5,0.9,22.0,704.5,877.71,642.35
2018,10,14,13,30,956.0,72.0,1.0,22.0,682.0,861.96,634.79
2018,10,14,13,45,947.5,70.5,1.1,22.0,652.0,839.65,622.84
2018,10,14,14,0,939.0,69.0,1.2,22.0,622.0,814.13,608.65
2018,10,14,14,15,926.5,67.5,1.25,21.85,585.0,782.56,589.9
2018,10,14,14,30,914.0,66.0,1.3,21.7,548.0,748.35,569.14
2018,10,14,14,45,896.5,63.5,1.4,21.6,505.0,707.05,543.45
2018,10,14,15,0,879.0,61.0,1.5,21.5,462.0,663.91,515.85
2018,10,14,15,15,853.5,59.0,1.5,21.5,415.0,614.77,481.15
2018,10,14,15,30,828.0,57.0,1.5,21.5,368.0,565.04,444.19
2018,10,14,15,45,791.0,53.5,1.65,20.8,317.0,510.42,403.98
2018,10,14,16,0,754.0,50.0,1.8,20.1,266.0,453.08,359.66
2018,10,14,16,15,695.5,46.0,1.6,19.05,215.0,386.66,305.5
2018,10,14,16,30,637.0,42.0,1.4,18.0,164.0,324.1,252.21
2018,10,14,16,45,534.5,35.5,1.25,16.95,116.5,247.05,186.27
2018,10,14,17,0,432.0,29.0,1.1,15.9,69.0,183.46,127.24
2018,10,14,17,15,251.5,18.0,1.1,15.15,38.0,92.16,0.0
2018,10,14,17,30,71.0,7.0,1.1,14.4,7.0,6.88,0.0
2018,10,14,17,45,35.5,3.5,1.05,13.65,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,15,6,15,144.0,10.0,1.35,8.7,17.0,9.83,0.0
2018,10,15,6,30,288.0,20.0,1.4,9.4,34.0,16.46,0.0
2018,10,15,6,45,448.0,27.0,1.45,10.1,79.0,22.27,13.4
2018,10,15,7,0,608.0,34.0,1.5,10.8,124.0,42.11,19.85
2018,10,15,7,15,680.0,39.0,1.7,11.65,175.5,89.12,43.75
2018,10,15,7,30,752.0,44.0,1.9,12.5,227.0,144.11,83.72
2018,10,15,7,45,795.5,47.0,2.15,13.35,279.0,200.8,131.73
2018,10,15,8,0,839.0,50.0,2.4,14.2,331.0,259.77,183.93
2018,10,15,8,15,867.5,52.5,2.45,14.95,381.0,317.24,235.6
2018,10,15,8,30,896.0,55.0,2.5,15.7,431.0,376.31,287.62
2018,10,15,8,45,915.5,56.5,2.55,16.45,476.0,431.99,335.67
2018,10,15,9,0,935.0,58.0,2.6,17.2,521.0,487.73,382.13
2018,10,15,9,15,948.5,60.0,2.45,17.85,561.0,540.69,424.41
2018,10,15,9,30,962.0,62.0,2.3,18.5,601.0,592.57,464.13
2018,10,15,9,45,970.5,64.0,2.2,19.1,634.5,640.14,499.4
2018,10,15,10,0,979.0,66.0,2.1,19.7,668.0,685.69,531.91
2018,10,15,10,15,986.0,67.5,1.95,20.05,694.5,727.45,560.05
2018,10,15,10,30,993.0,69.0,1.8,20.4,721.0,766.64,584.38
2018,10,15,10,45,997.5,69.0,1.65,20.75,739.0,799.62,603.88
2018,10,15,11,0,1002.0,69.0,1.5,21.1,757.0,829.48,620.84
2018,10,15,11,15,1003.5,70.0,1.5,21.25,767.0,854.8,636.7
2018,10,15,11,30,1005.0,71.0,1.5,21.4,777.0,876.61,650.27
2018,10,15,11,45,1005.0,71.0,1.5,21.6,778.5,892.48,659.87
2018,10,15,12,0,1005.0,71.0,1.5,21.8,780.0,904.6,667.16
2018,10,15,12,15,1003.0,70.5,1.6,21.85,773.0,910.71,672.34
2018,10,15,12,30,1001.0,70.0,1.7,21.9,766.0,912.97,675.17
2018,10,15,12,45,995.5,70.0,1.75,21.95,750.0,909.02,673.48
2018,10,15,13,0,990.0,70.0,1.8,22.0,734.0,901.28,669.48
2018,10,15,13,15,984.0,69.5,1.9,22.0,711.0,888.85,663.16
2018,10,15,13,30,978.0,69.0,2.0,22.0,688.0,872.81,654.49
2018,10,15,13,45,969.0,68.0,2.1,21.95,657.5,850.32,641.57
2018,10,15,14,0,960.0,67.0,2.2,21.9,627.0,824.58,626.37
2018,10,15,14,15,947.5,65.0,2.3,21.7,589.5,791.96,606.6
2018,10,15,14,30,935.0,63.0,2.4,21.5,552.0,756.62,584.65
2018,10,15,14,45,917.5,61.5,2.45,21.35,509.0,715.92,558.08
2018,10,15,15,0,900.0,60.0,2.5,21.2,466.0,673.33,529.7
2018,10,15,15,15,875.0,57.5,2.5,21.2,418.0,623.25,493.42
2018,10,15,15,30,850.0,55.0,2.5,21.2,370.0,572.47,454.85
2018,10,15,15,45,812.5,52.0,2.5,20.45,318.5,513.91,410.21
2018,10,15,16,0,775.0,49.0,2.5,19.7,267.0,459.65,366.89
2018,10,15,16,15,716.0,44.5,2.2,18.65,215.0,391.69,310.73
2018,10,15,16,30,657.0,40.0,1.9,17.6,163.0,327.67,255.53
2018,10,15,16,45,552.0,33.5,1.6,16.5,115.0,249.25,187.72
2018,10,15,17,0,447.0,27.0,1.3,15.4,67.0,180.15,122.66
2018,10,15,17,15,260.0,17.0,1.3,14.7,36.5,83.36,0.0
2018,10,15,17,30,73.0,7.0,1.3,14.0,6.0,0.0,0.0
2018,10,15,17,45,36.5,3.5,1.25,13.3,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,16,6,15,137.5,10.0,0.45,9.8,16.0,9.83,0.0
2018,10,16,6,30,275.0,20.0,0.4,10.3,32.0,16.68,0.0
2018,10,16,6,45,436.5,27.5,0.4,10.85,76.5,23.01,13.89
2018,10,16,7,0,598.0,35.0,0.4,11.4,121.0,41.77,20.41
2018,10,16,7,15,671.5,40.0,0.45,12.15,172.5,88.08,43.35
2018,10,16,7,30,745.0,45.0,0.5,12.9,224.0,142.6,82.28
2018,10,16,7,45,790.0,48.0,0.55,13.7,276.0,197.45,127.89
2018,10,16,8,0,835.0,51.0,0.6,14.5,328.0,257.89,180.14
2018,10,16,8,15,864.0,53.5,0.65,15.4,377.5,315.19,230.34
2018,10,16,8,30,893.0,56.0,0.7,16.3,427.0,374.13,280.73
2018,10,16,8,45,913.5,58.0,0.7,17.2,472.5,430.47,327.39
2018,10,16,9,0,934.0,60.0,0.7,18.1,518.0,486.97,372.27
2018,10,16,9,15,948.5,61.0,0.65,18.7,558.0,539.28,412.34
2018,10,16,9,30,963.0,62.0,0.6,19.3,598.0,590.57,449.96
2018,10,16,9,45,973.0,63.5,0.5,19.9,631.5,638.45,482.98
2018,10,16,10,0,983.0,65.0,0.4,20.5,665.0,684.4,513.18
2018,10,16,10,15,989.0,66.0,0.45,20.9,690.5,725.02,540.6
2018,10,16,10,30,995.0,67.0,0.5,21.3,716.0,762.97,564.57
2018,10,16,10,45,999.0,67.5,0.5,21.7,734.0,796.08,584.34
2018,10,16,11,0,1003.0,68.0,0.5,22.1,752.0,826.04,601.93
2018,10,16,11,15,1005.0,68.5,0.6,22.35,762.0,851.15,618.53
2018,10,16,11,30,1007.0,69.0,0.7,22.6,772.0,872.74,632.99
2018,10,16,11,45,1006.5,69.0,0.8,22.8,773.0,888.16,643.74
2018,10,16,12,0,1006.0,69.0,0.9,23.0,774.0,899.81,652.25
2018,10,16,12,15,1003.5,68.5,1.05,23.1,766.5,905.45,658.13
2018,10,16,12,30,1001.0,68.0,1.2,23.2,759.0,907.23,661.61
2018,10,16,12,45,997.5,67.5,1.3,23.3,744.0,904.33,661.4
2018,10,16,13,0,994.0,67.0,1.4,23.4,729.0,897.62,658.82
2018,10,16,13,15,987.5,66.5,1.5,23.35,706.0,884.7,652.65
2018,10,16,13,30,981.0,66.0,1.6,23.3,683.0,868.18,644.14
2018,10,16,13,45,972.0,65.0,1.7,23.25,652.5,845.62,631.57
2018,10,16,14,0,963.0,64.0,1.8,23.2,622.0,819.8,616.72
2018,10,16,14,15,949.5,63.0,1.9,23.05,584.5,787.54,597.5
2018,10,16,14,30,936.0,62.0,2.0,22.9,547.0,752.62,576.16
2018,10,16,14,45,918.0,60.0,2.05,22.7,503.5,711.0,549.44
2018,10,16,15,0,900.0,58.0,2.1,22.5,460.0,667.52,520.9
2018,10,16,15,15,875.0,55.5,2.1,22.5,412.0,617.51,484.91
2018,10,16,15,30,850.0,53.0,2.1,22.5,364.0,566.82,446.75
2018,10,16,15,45,811.0,50.5,2.05,21.7,313.0,508.19,402.3
2018,10,16,16,0,772.0,48.0,2.0,20.9,262.0,454.02,359.29
2018,10,16,16,15,701.0,44.5,1.8,19.7,209.0,382.16,300.85
2018,10,16,16,30,630.0,41.0,1.6,18.5,156.0,315.27,244.11
2018,10,16,16,45,513.5,34.0,1.4,17.35,108.0,233.85,174.69
2018,10,16,17,0,397.0,27.0,1.2,16.2,60.0,166.78,110.78
2018,10,16,17,15,232.5,16.5,1.2,15.5,32.5,75.0,0.0
2018,10,16,17,30,68.0,6.0,1.2,14.8,5.0,0.0,0.0
2018,10,16,17,45,34.0,3.0,1.2,14.15,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,17,6,15,117.5,9.5,0.5,10.4,14.5,9.34,0.0
2018,10,17,6,30,235.0,19.0,0.5,10.7,29.0,18.68,0.0
2018,10,17,6,45,390.5,27.5,0.55,11.05,71.0,21.23,12.2
2018,10,17,7,0,546.0,36.0,0.6,11.4,113.0,40.67,20.9
2018,10,17,7,15,623.5,41.5,0.7,12.0,163.0,84.51,42.47
2018,10,17,7,30,701.0,47.0,0.8,12.6,213.0,137.08,79.8
2018,10,17,7,45,747.0,50.5,0.95,13.25,263.5,189.98,123.91
2018,10,17,8,0,793.0,54.0,1.1,13.9,314.0,247.2,173.9
2018,10,17,8,15,823.5,56.5,1.1,14.9,362.5,303.96,223.83
2018,10,17,8,30,854.0,59.0,1.1,15.9,411.0,361.23,273.08
2018,10,17,8,45,875.5,61.5,1.1,16.85,456.0,416.41,319.33
2018,10,17,9,0,897.0,64.0,1.1,17.8,501.0,471.93,364.04
2018,10,17,9,15,912.5,66.0,1.1,18.45,540.5,523.97,404.89
2018,10,17,9,30,928.0,68.0,1.1,19.1,580.0,575.18,443.61
2018,10,17,9,45,939.0,69.0,1.05,19.7,613.0,621.62,477.22
2018,10,17,10,0,950.0,70.0,1.0,20.3,646.0,666.3,508.35
2018,10,17,10,15,957.0,70.5,1.05,20.65,671.0,705.82,536.27
2018,10,17,10,30,964.0,71.0,1.1,21.0,696.0,742.83,560.35
2018,10,17,10,45,969.0,72.0,1.15,21.35,714.5,776.23,581.81
2018,10,17,11,0,974.0,73.0,1.2,21.7,733.0,806.64,601.19
2018,10,17,11,15,976.5,73.0,1.3,21.9,742.5,830.91,617.42
2018,10,17,11,30,979.0,73.0,1.4,22.1,752.0,851.78,631.51
2018,10,17,11,45,979.5,73.0,1.5,22.3,754.0,867.54,642.32
2018,10,17,12,0,980.0,73.0,1.6,22.5,756.0,879.66,650.88
2018,10,17,12,15,978.0,73.0,1.65,22.5,749.0,886.05,655.72
2018,10,17,12,30,976.0,73.0,1.7,22.5,742.0,888.68,658.29
2018,10,17,12,45,972.0,72.5,1.8,22.55,727.0,885.37,657.52
2018,10,17,13,0,968.0,72.0,1.9,22.6,712.0,878.35,654.44
2018,10,17,13,15,961.0,71.5,1.95,22.5,689.0,865.25,647.26
2018,10,17,13,30,954.0,71.0,2.0,22.4,666.0,848.66,637.84
2018,10,17,13,45,944.5,69.5,2.05,22.25,635.5,825.58,624.18
2018,10,17,14,0,935.0,68.0,2.1,22.1,605.0,799.36,608.35
2018,10,17,14,15,921.5,66.5,2.1,21.85,568.0,767.2,588.12
2018,10,17,14,30,908.0,65.0,2.1,21.6,531.0,732.48,565.95
2018,10,17,14,45,889.0,63.5,2.1,21.4,488.5,691.67,539.03
2018,10,17,15,0,870.0,62.0,2.1,21.2,446.0,649.17,510.48
2018,10,17,15,15,843.5,59.0,2.1,21.2,398.5,598.85,473.39
2018,10,17,15,30,817.0,56.0,2.1,21.2,351.0,551.76,437.44
2018,10,17,15,45,777.5,52.5,2.1,20.3,300.5,492.91,392.72
2018,10,17,16,0,738.0,49.0,2.1,19.4,250.0,435.38,347.05
2018,10,17,16,15,675.0,44.5,1.85,18.35,199.5,367.79,291.06
2018,10,17,16,30,612.0,40.0,1.6,17.3,149.0,304.55,236.44
2018,10,17,16,45,501.5,33.5,1.4,16.25,103.5,227.11,169.58
2018,10,17,17,0,391.0,27.0,1.2,15.2,58.0,162.26,104.84
2018,10,17,17,15,212.0,15.5,1.15,14.45,30.5,68.12,0.0
2018,10,17,17,30,33.0,4.0,1.1,13.7,3.0,0.0,0.0
2018,10,17,17,45,16.5,2.0,1.1,13.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.35,10.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,6,15,116.0,9.0,1.0,9.4,13.5,0.0,0.0
2018,10,18,6,30,232.0,18.0,1.0,9.8,27.0,17.69,0.0
2018,10,18,6,45,387.5,26.5,1.0,10.25,68.5,20.46,11.38
2018,10,18,7,0,543.0,35.0,1.0,10.7,110.0,38.61,19.91
2018,10,18,7,15,621.5,40.0,1.2,11.35,159.5,81.68,40.53
2018,10,18,7,30,700.0,45.0,1.4,12.0,209.0,133.58,77.21
2018,10,18,7,45,747.0,48.5,1.6,12.6,259.5,186.45,121.47
2018,10,18,8,0,794.0,52.0,1.8,13.2,310.0,243.74,171.92
2018,10,18,8,15,825.0,55.5,1.8,14.1,359.0,301.53,223.35
2018,10,18,8,30,856.0,59.0,1.8,15.0,408.0,359.88,274.29
2018,10,18,8,45,878.5,61.0,1.8,15.85,453.0,414.95,321.36
2018,10,18,9,0,901.0,63.0,1.8,16.7,498.0,470.43,367.09
2018,10,18,9,15,916.0,64.5,1.8,17.5,537.0,521.79,408.12
2018,10,18,9,30,931.0,66.0,1.8,18.3,576.0,572.24,446.97
2018,10,18,9,45,942.0,67.0,1.8,19.05,609.0,618.68,481.59
2018,10,18,10,0,953.0,68.0,1.8,19.8,642.0,663.36,513.79
2018,10,18,10,15,960.5,69.0,1.75,20.25,668.0,703.73,542.1
2018,10,18,10,30,968.0,70.0,1.7,20.7,694.0,741.62,566.23
2018,10,18,10,45,973.0,70.5,1.65,21.15,712.0,774.51,586.54
2018,10,18,11,0,978.0,71.0,1.6,21.6,730.0,804.39,604.58
2018,10,18,11,15,980.5,71.5,1.55,21.85,740.0,829.2,619.51
2018,10,18,11,30,983.0,72.0,1.5,22.1,750.0,850.6,632.14
2018,10,18,11,45,983.5,72.0,1.45,22.35,751.5,866.35,641.01
2018,10,18,12,0,984.0,72.0,1.4,22.6,753.0,878.46,647.58
2018,10,18,12,15,982.0,72.0,1.35,22.75,746.0,884.81,650.74
2018,10,18,12,30,980.0,72.0,1.3,22.9,739.0,887.41,651.62
2018,10,18,12,45,976.0,71.5,1.2,23.0,724.0,884.06,648.2
2018,10,18,13,0,972.0,71.0,1.1,23.1,709.0,876.99,642.53
2018,10,18,13,15,965.5,70.0,1.05,23.1,686.0,863.67,633.96
2018,10,18,13,30,959.0,69.0,1.0,23.1,663.0,846.83,623.27
2018,10,18,13,45,949.5,68.5,0.9,23.1,633.0,824.83,608.57
2018,10,18,14,0,940.0,68.0,0.8,23.1,603.0,799.68,591.9
2018,10,18,14,15,926.5,66.0,0.8,22.9,565.5,766.86,572.09
2018,10,18,14,30,913.0,64.0,0.8,22.7,528.0,731.46,550.42
2018,10,18,14,45,894.0,62.5,0.8,22.5,485.5,690.56,524.66
2018,10,18,15,0,875.0,61.0,0.8,22.3,443.0,647.97,497.25
2018,10,18,15,15,848.5,58.0,0.8,22.3,395.5,597.57,461.45
2018,10,18,15,30,822.0,55.0,0.8,22.3,348.0,546.67,424.15
2018,10,18,15,45,781.5,52.0,0.85,21.5,297.5,491.56,383.73
2018,10,18,16,0,741.0,49.0,0.9,20.7,247.0,434.1,339.54
2018,10,18,16,15,676.0,44.0,0.9,19.55,196.0,365.15,284.49
2018,10,18,16,30,611.0,39.0,0.9,18.4,145.0,300.77,230.46
2018,10,18,16,45,497.0,32.0,0.95,17.25,99.5,222.14,163.82
2018,10,18,17,0,383.0,25.0,1.0,16.1,54.0,155.34,95.61
2018,10,18,17,15,207.0,14.5,1.05,15.4,28.5,65.2,0.0
2018,10,18,17,30,31.0,4.0,1.1,14.7,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.1,13.95,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,6,15,100.5,9.0,1.05,10.7,12.5,0.0,0.0
2018,10,19,6,30,201.0,18.0,1.0,11.2,25.0,17.69,0.0
2018,10,19,6,45,352.5,27.0,1.0,11.65,64.5,21.13,11.62
2018,10,19,7,0,504.0,36.0,1.0,12.1,104.0,35.76,18.6
2018,10,19,7,15,586.0,42.0,1.2,12.9,153.0,79.8,40.28
2018,10,19,7,30,668.0,48.0,1.4,13.7,202.0,130.85,75.82
2018,10,19,7,45,718.0,52.5,1.6,14.5,252.5,183.29,119.0
2018,10,19,8,0,768.0,57.0,1.8,15.3,303.0,240.54,168.59
2018,10,19,8,15,801.0,60.0,1.85,16.15,351.5,295.74,217.42
2018,10,19,8,30,834.0,63.0,1.9,17.0,400.0,353.17,267.29
2018,10,19,8,45,858.0,65.0,1.95,17.85,445.0,408.58,314.4
2018,10,19,9,0,882.0,67.0,2.0,18.7,490.0,463.65,359.71
2018,10,19,9,15,899.5,68.5,2.05,19.5,529.5,515.29,401.0
2018,10,19,9,30,917.0,70.0,2.1,20.3,569.0,566.29,440.39
2018,10,19,9,45,929.5,71.5,2.15,21.15,602.5,613.47,475.6
2018,10,19,10,0,942.0,73.0,2.2,22.0,636.0,659.04,508.54
2018,10,19,10,15,950.0,73.5,2.2,22.5,661.5,698.77,536.82
2018,10,19,10,30,958.0,74.0,2.2,23.0,687.0,736.08,561.26
2018,10,19,10,45,963.0,74.5,2.2,23.5,705.0,768.62,581.83
2018,10,19,11,0,968.0,75.0,2.2,24.0,723.0,798.19,600.22
2018,10,19,11,15,971.0,75.5,2.1,24.3,733.0,823.11,615.02
2018,10,19,11,30,974.0,76.0,2.0,24.6,743.0,844.68,627.47
2018,10,19,11,45,974.5,76.0,1.95,24.95,744.5,860.26,636.21
2018,10,19,12,0,975.0,76.0,1.9,25.3,746.0,872.23,642.66
2018,10,19,12,15,972.5,76.0,1.75,25.4,739.0,878.1,644.77
2018,10,19,12,30,970.0,76.0,1.6,25.5,732.0,880.24,644.49
2018,10,19,12,45,964.5,76.0,1.45,25.65,716.5,876.22,640.13
