Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,13,0,959.0,76.0,1.3,25.8,701.0,868.55,633.49
2018,10,19,13,15,952.5,75.0,1.2,25.7,678.0,855.36,624.67
2018,10,19,13,30,946.0,74.0,1.1,25.6,655.0,838.7,613.73
2018,10,19,13,45,935.5,73.0,0.95,25.55,624.5,815.59,597.83
2018,10,19,14,0,925.0,72.0,0.8,25.5,594.0,789.41,580.01
2018,10,19,14,15,910.0,70.0,0.8,25.25,556.5,755.89,559.95
2018,10,19,14,30,895.0,68.0,0.8,25.0,519.0,719.93,538.1
2018,10,19,14,45,875.5,66.0,0.8,24.8,476.5,678.74,512.24
2018,10,19,15,0,856.0,64.0,0.8,24.6,434.0,635.93,484.38
2018,10,19,15,15,828.0,61.5,0.8,24.6,387.0,589.92,451.7
2018,10,19,15,30,800.0,59.0,0.8,24.6,340.0,539.41,414.83
2018,10,19,15,45,757.5,55.0,0.85,23.55,289.5,479.37,371.5
2018,10,19,16,0,715.0,51.0,0.9,22.5,239.0,420.92,327.09
2018,10,19,16,15,647.0,46.0,0.95,21.35,189.0,352.02,272.46
2018,10,19,16,30,579.0,41.0,1.0,20.2,139.0,287.88,218.96
2018,10,19,16,45,461.0,33.5,1.05,19.0,94.5,212.99,155.55
2018,10,19,17,0,343.0,26.0,1.1,17.8,50.0,141.91,81.79
2018,10,19,17,15,184.0,14.5,1.15,17.2,26.0,58.93,0.0
2018,10,19,17,30,25.0,3.0,1.2,16.6,2.0,0.0,0.0
2018,10,19,17,45,12.5,1.5,1.2,15.95,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,20,6,15,97.0,8.5,1.05,11.6,11.5,0.0,0.0
2018,10,20,6,30,194.0,17.0,1.0,12.1,23.0,16.71,0.0
2018,10,20,6,45,355.5,26.0,0.95,12.6,63.0,20.35,10.65
2018,10,20,7,0,517.0,35.0,0.9,13.1,103.0,36.25,19.5
2018,10,20,7,15,599.0,41.0,1.1,14.0,152.0,78.57,38.86
2018,10,20,7,30,681.0,47.0,1.3,14.9,201.0,130.14,74.29
2018,10,20,7,45,731.0,50.5,1.5,15.8,251.5,182.17,116.77
2018,10,20,8,0,781.0,54.0,1.7,16.7,302.0,238.99,165.71
2018,10,20,8,15,813.5,57.0,1.7,17.6,350.5,294.57,214.57
2018,10,20,8,30,846.0,60.0,1.7,18.5,399.0,353.23,265.04
2018,10,20,8,45,868.5,62.0,1.7,19.4,443.5,407.57,310.89
2018,10,20,9,0,891.0,64.0,1.7,20.3,488.0,462.33,355.43
2018,10,20,9,15,906.5,66.0,1.65,21.15,527.0,513.76,395.73
2018,10,20,9,30,922.0,68.0,1.6,22.0,566.0,564.37,433.79
2018,10,20,9,45,932.5,69.5,1.5,22.9,598.5,610.49,466.74
2018,10,20,10,0,943.0,71.0,1.4,23.8,631.0,654.82,497.04
2018,10,20,10,15,950.5,72.0,1.3,24.15,656.5,694.68,524.11
2018,10,20,10,30,958.0,73.0,1.2,24.5,682.0,732.09,547.29
2018,10,20,10,45,963.0,73.5,1.15,24.85,699.5,764.54,566.84
2018,10,20,11,0,968.0,74.0,1.1,25.2,717.0,794.02,584.2
2018,10,20,11,15,970.5,74.5,1.1,25.35,727.0,818.48,599.23
2018,10,20,11,30,973.0,75.0,1.1,25.5,737.0,839.57,612.11
2018,10,20,11,45,973.5,75.0,1.1,25.6,738.5,855.08,621.56
2018,10,20,12,0,974.0,75.0,1.1,25.7,740.0,866.97,628.84
2018,10,20,12,15,972.0,74.5,1.1,25.65,732.5,872.63,632.63
2018,10,20,12,30,970.0,74.0,1.1,25.6,725.0,874.57,634.25
2018,10,20,12,45,966.0,73.5,1.15,25.6,710.0,871.18,633.23
2018,10,20,13,0,962.0,73.0,1.2,25.6,695.0,864.11,630.02
2018,10,20,13,15,955.0,72.0,1.25,25.45,672.0,850.47,623.02
2018,10,20,13,30,948.0,71.0,1.3,25.3,649.0,833.37,613.85
2018,10,20,13,45,938.0,70.0,1.3,25.15,619.0,810.6,600.36
2018,10,20,14,0,928.0,69.0,1.3,25.0,589.0,784.76,584.85
2018,10,20,14,15,914.0,67.5,1.35,24.8,552.0,752.51,565.58
2018,10,20,14,30,900.0,66.0,1.4,24.6,515.0,717.78,544.36
2018,10,20,14,45,879.5,64.0,1.45,24.35,472.0,675.82,517.79
2018,10,20,15,0,859.0,62.0,1.5,24.1,429.0,632.3,489.02
2018,10,20,15,15,831.0,59.5,1.5,24.1,382.0,582.4,452.73
2018,10,20,15,30,803.0,57.0,1.5,24.1,335.0,535.79,417.64
2018,10,20,15,45,761.0,53.0,1.45,23.2,285.0,476.08,372.65
2018,10,20,16,0,719.0,49.0,1.4,22.3,235.0,417.93,326.91
2018,10,20,16,15,650.5,44.0,1.3,21.15,185.0,348.95,270.94
2018,10,20,16,30,582.0,39.0,1.2,20.0,135.0,284.84,216.57
2018,10,20,16,45,462.0,31.5,1.1,18.85,91.0,209.52,152.15
2018,10,20,17,0,342.0,24.0,1.0,17.7,47.0,137.49,72.66
2018,10,20,17,15,183.0,13.5,1.05,17.1,24.5,57.13,0.0
2018,10,20,17,30,24.0,3.0,1.1,16.5,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,1.15,15.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,21,6,15,86.5,8.0,0.85,10.7,10.5,0.0,0.0
2018,10,21,6,30,173.0,16.0,0.8,11.1,21.0,15.73,0.0
2018,10,21,6,45,337.5,25.5,0.75,11.5,60.0,20.05,10.15
2018,10,21,7,0,502.0,35.0,0.7,11.9,99.0,32.85,17.63
2018,10,21,7,15,585.0,40.5,0.8,12.5,147.0,75.9,37.67
2018,10,21,7,30,668.0,46.0,0.9,13.1,195.0,126.09,71.95
2018,10,21,7,45,718.0,50.0,1.0,13.65,245.0,177.71,114.21
2018,10,21,8,0,768.0,54.0,1.1,14.2,295.0,234.12,163.03
2018,10,21,8,15,801.0,57.0,1.2,15.05,343.0,289.01,211.6
2018,10,21,8,30,834.0,60.0,1.3,15.9,391.0,347.03,261.96
2018,10,21,8,45,856.5,62.5,1.35,16.7,435.0,401.14,308.1
2018,10,21,9,0,879.0,65.0,1.4,17.5,479.0,455.69,353.05
2018,10,21,9,15,894.5,66.5,1.5,18.35,517.5,505.97,393.42
2018,10,21,9,30,910.0,68.0,1.6,19.2,556.0,555.43,431.85
2018,10,21,9,45,921.0,69.5,1.65,20.1,588.5,601.24,466.0
2018,10,21,10,0,932.0,71.0,1.7,21.0,621.0,645.34,497.81
2018,10,21,10,15,939.5,72.5,1.7,21.35,646.5,685.24,526.43
2018,10,21,10,30,947.0,74.0,1.7,21.7,672.0,722.74,551.59
2018,10,21,10,45,952.0,74.5,1.7,22.05,689.5,754.79,572.11
2018,10,21,11,0,957.0,75.0,1.7,22.4,707.0,783.92,590.5
2018,10,21,11,15,959.0,75.5,1.75,22.6,716.5,807.7,606.02
2018,10,21,11,30,961.0,76.0,1.8,22.8,726.0,828.13,619.36
2018,10,21,11,45,961.0,76.0,1.8,23.05,727.0,843.01,628.45
2018,10,21,12,0,961.0,76.0,1.8,23.3,728.0,854.32,635.29
2018,10,21,12,15,956.5,77.0,1.85,23.3,720.5,859.5,639.31
2018,10,21,12,30,952.0,78.0,1.9,23.3,713.0,861.02,641.09
2018,10,21,12,45,944.0,79.5,1.95,23.3,697.5,856.63,639.1
2018,10,21,13,0,936.0,81.0,2.0,23.3,682.0,848.71,634.9
2018,10,21,13,15,928.5,80.0,2.05,23.15,659.0,834.93,627.24
2018,10,21,13,30,921.0,79.0,2.1,23.0,636.0,817.8,617.41
2018,10,21,13,45,910.5,77.5,2.2,22.9,606.0,794.56,603.68
2018,10,21,14,0,900.0,76.0,2.3,22.8,576.0,768.37,587.81
2018,10,21,14,15,885.0,74.0,2.4,22.5,539.0,735.54,567.52
2018,10,21,14,30,870.0,72.0,2.5,22.2,502.0,700.37,545.27
2018,10,21,14,45,849.0,70.0,2.55,21.9,460.0,663.31,520.97
2018,10,21,15,0,828.0,68.0,2.6,21.6,418.0,620.41,490.64
2018,10,21,15,15,798.0,64.5,2.6,21.6,371.0,569.12,452.01
2018,10,21,15,30,768.0,61.0,2.6,21.6,324.0,517.66,412.14
2018,10,21,15,45,723.5,57.0,2.6,20.65,274.5,458.2,366.09
2018,10,21,16,0,679.0,53.0,2.6,19.7,225.0,400.53,319.46
2018,10,21,16,15,608.0,47.0,2.3,18.65,176.0,331.3,261.45
2018,10,21,16,30,537.0,41.0,2.0,17.6,127.0,270.64,208.41
2018,10,21,16,45,404.5,32.5,1.7,16.5,84.0,189.64,138.62
2018,10,21,17,0,272.0,24.0,1.4,15.4,41.0,115.09,53.9
2018,10,21,17,15,136.0,12.0,1.35,14.8,20.5,43.98,0.0
2018,10,21,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,6,15,79.5,7.5,1.1,7.75,9.5,0.0,0.0
2018,10,22,6,30,159.0,15.0,1.2,8.2,19.0,14.74,0.0
2018,10,22,6,45,321.0,25.0,1.3,8.65,57.0,19.76,9.63
2018,10,22,7,0,483.0,35.0,1.4,9.1,95.0,31.68,17.69
2018,10,22,7,15,568.5,41.0,1.45,9.6,143.0,74.11,37.49
2018,10,22,7,30,654.0,47.0,1.5,10.1,191.0,123.9,71.66
2018,10,22,7,45,705.5,51.0,1.55,10.55,240.5,174.83,113.75
2018,10,22,8,0,757.0,55.0,1.6,11.0,290.0,230.73,162.79
2018,10,22,8,15,791.0,58.0,1.65,11.7,337.5,285.19,211.8
2018,10,22,8,30,825.0,61.0,1.7,12.4,385.0,341.99,262.13
2018,10,22,8,45,848.5,63.0,1.75,13.1,429.0,396.3,309.45
2018,10,22,9,0,872.0,65.0,1.8,13.8,473.0,450.29,355.06
2018,10,22,9,15,888.5,67.5,1.8,14.55,512.0,501.63,396.9
2018,10,22,9,30,905.0,70.0,1.8,15.3,551.0,552.28,436.71
2018,10,22,9,45,917.5,70.5,1.85,16.0,583.5,597.62,471.61
2018,10,22,10,0,930.0,71.0,1.9,16.7,616.0,641.37,504.29
2018,10,22,10,15,938.5,72.0,1.9,17.2,641.5,681.22,533.3
2018,10,22,10,30,947.0,73.0,1.9,17.7,667.0,718.74,558.93
2018,10,22,10,45,952.0,73.5,1.95,18.25,684.5,750.71,579.83
2018,10,22,11,0,957.0,74.0,2.0,18.8,702.0,779.75,598.58
2018,10,22,11,15,959.5,74.5,1.95,19.25,711.5,803.83,613.21
2018,10,22,11,30,962.0,75.0,1.9,19.7,721.0,824.59,625.51
2018,10,22,11,45,962.5,75.5,1.9,20.15,723.0,840.36,634.89
2018,10,22,12,0,963.0,76.0,1.9,20.6,725.0,852.59,641.97
2018,10,22,12,15,961.5,75.5,1.95,20.8,718.0,858.5,646.02
2018,10,22,12,30,960.0,75.0,2.0,21.0,711.0,860.74,647.8
2018,10,22,12,45,956.5,74.5,2.0,21.25,696.5,857.71,645.58
2018,10,22,13,0,953.0,74.0,2.0,21.5,682.0,851.06,641.12
2018,10,22,13,15,946.0,73.0,2.1,21.4,659.0,837.49,633.87
2018,10,22,13,30,939.0,72.0,2.2,21.3,636.0,820.51,624.35
2018,10,22,13,45,928.5,71.0,2.25,21.25,605.5,797.54,610.17
2018,10,22,14,0,918.0,70.0,2.3,21.2,575.0,771.57,593.88
2018,10,22,14,15,903.0,68.0,2.4,20.95,538.0,738.34,573.1
2018,10,22,14,30,888.0,66.0,2.5,20.7,501.0,702.71,550.29
2018,10,22,14,45,867.0,64.0,2.6,20.45,458.5,660.94,522.54
2018,10,22,15,0,846.0,62.0,2.7,20.2,416.0,617.69,492.08
2018,10,22,15,15,816.5,59.0,2.7,20.2,369.0,570.84,456.27
2018,10,22,15,30,787.0,56.0,2.7,20.2,322.0,519.71,416.23
2018,10,22,15,45,741.5,52.5,2.85,19.15,272.5,459.77,369.82
2018,10,22,16,0,696.0,49.0,3.0,18.1,223.0,401.72,322.65
2018,10,22,16,15,622.0,44.5,2.95,17.15,174.0,332.46,264.08
2018,10,22,16,30,548.0,40.0,2.9,16.2,125.0,271.89,210.5
2018,10,22,16,45,410.5,31.5,2.85,15.2,82.0,189.22,138.36
2018,10,22,17,0,273.0,23.0,2.8,14.2,39.0,112.51,43.34
2018,10,22,17,15,136.5,11.5,2.8,13.55,19.5,43.21,0.0
2018,10,22,17,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,23,6,15,76.5,7.0,1.65,6.8,9.0,0.0,0.0
2018,10,23,6,30,153.0,14.0,1.7,7.1,18.0,13.76,0.0
2018,10,23,6,45,315.0,24.0,1.8,7.45,55.0,18.96,8.56
2018,10,23,7,0,477.0,34.0,1.9,7.8,92.0,29.73,20.74
2018,10,23,7,15,564.0,40.5,1.85,8.35,140.0,72.15,36.48
2018,10,23,7,30,651.0,47.0,1.8,8.9,188.0,122.12,70.67
2018,10,23,7,45,703.5,51.5,1.75,9.45,237.5,173.37,112.98
2018,10,23,8,0,756.0,56.0,1.7,10.0,287.0,229.7,162.39
2018,10,23,8,15,790.0,58.5,1.7,10.75,334.5,283.48,210.95
2018,10,23,8,30,824.0,61.0,1.7,11.5,382.0,339.58,260.82
2018,10,23,8,45,847.5,63.5,1.65,12.25,426.0,394.19,308.3
2018,10,23,9,0,871.0,66.0,1.6,13.0,470.0,448.51,353.9
2018,10,23,9,15,886.5,68.0,1.6,13.8,508.0,498.72,394.83
2018,10,23,9,30,902.0,70.0,1.6,14.6,546.0,548.14,433.67
2018,10,23,9,45,913.0,71.5,1.65,15.4,578.0,593.44,468.37
2018,10,23,10,0,924.0,73.0,1.7,16.2,610.0,637.05,500.76
2018,10,23,10,15,930.0,75.0,1.7,16.75,635.0,676.07,528.99
2018,10,23,10,30,936.0,77.0,1.7,17.3,660.0,712.62,554.11
2018,10,23,10,45,924.0,84.0,1.7,17.9,672.5,739.23,570.71
2018,10,23,11,0,912.0,91.0,1.7,18.5,685.0,762.13,584.7
2018,10,23,11,15,794.5,136.0,1.85,18.85,659.0,745.69,573.06
2018,10,23,11,30,677.0,181.0,2.0,19.2,633.0,721.22,554.68
2018,10,23,11,45,662.5,187.0,2.1,19.5,630.0,727.94,559.61
2018,10,23,12,0,648.0,193.0,2.2,19.8,627.0,731.75,562.18
2018,10,23,12,15,625.5,198.0,2.35,19.85,613.5,725.33,558.3
2018,10,23,12,30,603.0,203.0,2.5,19.9,600.0,716.14,552.48
2018,10,23,12,45,671.0,174.0,2.65,19.95,606.5,741.56,573.57
2018,10,23,13,0,739.0,145.0,2.8,20.0,613.0,762.95,590.39
2018,10,23,13,15,664.0,160.5,2.9,19.8,570.0,715.81,557.71
2018,10,23,13,30,589.0,176.0,3.0,19.6,527.0,667.07,522.6
2018,10,23,13,45,411.5,207.0,3.1,19.45,446.5,554.44,437.27
2018,10,23,14,0,234.0,238.0,3.2,19.3,366.0,433.41,343.32
2018,10,23,14,15,293.0,213.5,3.2,19.0,363.0,453.11,361.35
2018,10,23,14,30,352.0,189.0,3.2,18.7,360.0,460.1,369.02
2018,10,23,14,45,249.0,180.0,3.2,18.4,295.5,372.35,299.89
2018,10,23,15,0,146.0,171.0,3.2,18.1,231.0,282.49,227.92
2018,10,23,15,15,250.0,137.0,3.2,18.1,226.0,309.18,251.63
2018,10,23,15,30,354.0,103.0,3.2,18.1,221.0,327.61,267.32
2018,10,23,15,45,456.0,81.5,2.9,17.35,209.0,341.64,278.47
2018,10,23,16,0,558.0,60.0,2.6,16.6,197.0,348.92,282.13
2018,10,23,16,15,298.0,54.0,2.3,15.75,125.5,202.19,161.25
2018,10,23,16,30,38.0,48.0,2.0,14.9,54.0,66.22,49.21
2018,10,23,16,45,42.0,31.5,1.7,14.05,35.5,52.46,36.08
2018,10,23,17,0,46.0,15.0,1.4,13.2,17.0,33.0,5.46
2018,10,23,17,15,23.0,7.5,1.35,12.65,8.5,12.68,0.0
2018,10,23,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,6,15,24.0,4.5,0.75,7.45,5.0,0.0,0.0
2018,10,24,6,30,48.0,9.0,0.7,8.0,10.0,8.85,0.0
2018,10,24,6,45,83.0,21.5,0.65,8.5,29.0,18.13,7.29
2018,10,24,7,0,118.0,34.0,0.6,9.0,48.0,29.07,20.03
2018,10,24,7,15,70.0,52.5,0.65,9.8,62.0,52.12,36.66
2018,10,24,7,30,22.0,71.0,0.7,10.6,76.0,69.22,53.0
2018,10,24,7,45,121.5,83.5,0.7,11.4,119.5,99.78,74.74
2018,10,24,8,0,221.0,96.0,0.7,12.2,163.0,141.65,106.72
2018,10,24,8,15,519.5,78.5,0.6,13.1,269.5,223.42,166.66
2018,10,24,8,30,818.0,61.0,0.5,14.0,376.0,335.47,252.35
2018,10,24,8,45,858.0,59.0,0.45,14.85,423.0,391.49,298.42
2018,10,24,9,0,898.0,57.0,0.4,15.7,470.0,448.71,344.16
2018,10,24,9,15,911.0,59.5,0.45,16.75,508.0,499.28,383.8
2018,10,24,9,30,924.0,62.0,0.5,17.8,546.0,548.79,421.18
2018,10,24,9,45,932.0,64.0,0.55,18.8,577.5,593.65,453.95
2018,10,24,10,0,940.0,66.0,0.6,19.8,609.0,636.55,484.22
2018,10,24,10,15,947.5,67.0,0.8,20.25,634.0,675.9,514.01
2018,10,24,10,30,955.0,68.0,1.0,20.7,659.0,712.82,540.75
2018,10,24,10,45,959.0,69.5,1.2,21.15,676.5,745.2,563.26
2018,10,24,11,0,963.0,71.0,1.4,21.6,694.0,774.6,583.65
2018,10,24,11,15,964.5,71.5,1.55,21.65,703.0,797.91,600.26
2018,10,24,11,30,966.0,72.0,1.7,21.7,712.0,817.86,614.71
2018,10,24,11,45,965.5,72.5,1.85,21.75,713.0,832.8,625.87
2018,10,24,12,0,965.0,73.0,2.0,21.8,714.0,844.15,634.73
2018,10,24,12,15,963.0,72.0,2.2,21.7,706.5,849.03,640.13
2018,10,24,12,30,961.0,71.0,2.4,21.6,699.0,850.23,643.12
2018,10,24,12,45,956.5,70.0,2.55,21.55,683.0,845.77,641.81
2018,10,24,13,0,952.0,69.0,2.7,21.5,667.0,837.69,638.1
2018,10,24,13,15,944.0,68.5,2.9,21.3,644.0,823.89,631.15
2018,10,24,13,30,936.0,68.0,3.1,21.1,621.0,806.71,621.8
2018,10,24,13,45,924.0,67.0,3.25,20.95,590.5,782.68,607.12
2018,10,24,14,0,912.0,66.0,3.4,20.8,560.0,755.72,590.22
2018,10,24,14,15,897.0,64.0,3.4,20.6,523.0,722.7,568.2
2018,10,24,14,30,882.0,62.0,3.4,20.4,486.0,687.33,544.28
2018,10,24,14,45,860.5,60.5,3.45,20.2,444.0,646.14,515.89
2018,10,24,15,0,839.0,59.0,3.5,20.0,402.0,603.55,484.63
2018,10,24,15,15,773.5,61.0,3.5,20.0,349.0,541.72,436.39
2018,10,24,15,30,708.0,63.0,3.5,20.0,296.0,478.2,385.82
2018,10,24,15,45,674.5,57.5,3.15,19.3,251.0,425.67,343.09
2018,10,24,16,0,641.0,52.0,2.8,18.6,206.0,374.15,299.52
2018,10,24,16,15,465.0,50.5,2.45,17.6,148.5,271.0,214.25
2018,10,24,16,30,289.0,49.0,2.1,16.6,91.0,179.65,138.08
2018,10,24,16,45,232.5,34.0,1.7,15.65,59.5,130.67,93.43
2018,10,24,17,0,176.0,19.0,1.3,14.7,28.0,78.41,7.23
2018,10,24,17,15,88.0,9.5,1.3,14.2,14.0,29.41,0.0
2018,10,24,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,25,6,15,80.0,6.5,0.9,8.6,8.0,0.0,0.0
2018,10,25,6,30,160.0,13.0,1.0,8.9,16.0,12.78,0.0
2018,10,25,6,45,327.0,22.5,1.1,9.25,52.0,17.87,6.27
2018,10,25,7,0,494.0,32.0,1.2,9.6,88.0,28.17,19.07
2018,10,25,7,15,582.0,37.0,1.15,10.05,135.0,67.4,32.28
2018,10,25,7,30,670.0,42.0,1.1,10.5,182.0,116.58,64.73
2018,10,25,7,45,722.0,46.0,1.0,11.0,231.5,167.96,106.47
2018,10,25,8,0,774.0,50.0,0.9,11.5,281.0,224.3,155.26
2018,10,25,8,15,807.5,52.0,0.95,12.35,328.0,279.12,204.12
2018,10,25,8,30,841.0,54.0,1.0,13.2,375.0,334.89,253.17
2018,10,25,8,45,864.0,56.0,1.05,14.05,418.5,388.48,299.44
2018,10,25,9,0,887.0,58.0,1.1,14.9,462.0,442.53,344.53
2018,10,25,9,15,900.0,60.5,1.25,15.85,500.0,492.49,385.36
2018,10,25,9,30,913.0,63.0,1.4,16.8,538.0,541.43,424.05
2018,10,25,9,45,921.0,65.5,1.5,17.8,569.0,586.28,458.12
2018,10,25,10,0,929.0,68.0,1.6,18.8,600.0,629.21,489.7
2018,10,25,10,15,937.0,69.0,1.7,19.4,625.0,668.42,518.51
2018,10,25,10,30,945.0,70.0,1.8,20.0,650.0,705.27,544.45
2018,10,25,10,45,950.5,70.5,1.85,20.65,667.5,737.28,565.06
2018,10,25,11,0,956.0,71.0,1.9,21.3,685.0,766.39,583.52
2018,10,25,11,15,958.5,70.5,1.95,21.65,693.5,789.15,598.21
2018,10,25,11,30,961.0,70.0,2.0,22.0,702.0,808.59,610.71
2018,10,25,11,45,961.5,70.0,2.05,22.3,703.5,823.62,620.4
2018,10,25,12,0,962.0,70.0,2.1,22.6,705.0,835.1,627.82
2018,10,25,12,15,959.5,69.5,2.2,22.8,697.5,840.06,631.62
2018,10,25,12,30,957.0,69.0,2.3,23.0,690.0,841.37,633.12
2018,10,25,12,45,952.0,69.0,2.4,23.15,675.0,837.62,631.45
2018,10,25,13,0,947.0,69.0,2.5,23.3,660.0,830.3,627.47
2018,10,25,13,15,940.0,68.0,2.55,23.3,637.0,816.75,619.35
2018,10,25,13,30,933.0,67.0,2.6,23.3,614.0,799.83,609.0
2018,10,25,13,45,922.5,65.5,2.7,23.25,584.0,776.43,594.6
2018,10,25,14,0,912.0,64.0,2.8,23.2,554.0,750.05,578.04
2018,10,25,14,15,897.5,63.0,2.85,23.0,518.0,718.62,557.8
2018,10,25,14,30,883.0,62.0,2.9,22.8,482.0,684.82,535.63
2018,10,25,14,45,862.0,60.0,2.95,22.6,440.0,643.43,507.56
2018,10,25,15,0,841.0,58.0,3.0,22.4,398.0,600.6,476.44
2018,10,25,15,15,811.0,55.5,3.0,22.4,352.0,550.76,438.28
2018,10,25,15,30,781.0,53.0,3.0,22.4,306.0,504.4,401.53
2018,10,25,15,45,735.0,49.5,2.8,21.5,257.5,445.04,354.39
2018,10,25,16,0,689.0,46.0,2.6,20.6,209.0,387.65,306.98
2018,10,25,16,15,614.0,41.0,2.25,19.45,161.0,318.68,248.77
2018,10,25,16,30,539.0,36.0,1.9,18.3,113.0,255.15,193.15
2018,10,25,16,45,387.5,27.5,1.55,17.1,71.5,173.5,121.5
2018,10,25,17,0,236.0,19.0,1.2,15.9,30.0,93.41,0.0
2018,10,25,17,15,118.0,9.5,1.2,15.35,15.0,35.93,0.0
2018,10,25,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,26,6,15,63.5,5.5,1.05,11.1,6.5,0.0,0.0
2018,10,26,6,30,127.0,11.0,1.0,11.5,13.0,10.81,0.0
2018,10,26,6,45,303.5,21.0,0.95,11.9,48.5,16.57,4.37
2018,10,26,7,0,480.0,31.0,0.9,12.3,84.0,26.13,16.99
2018,10,26,7,15,568.5,36.5,1.0,13.2,130.5,64.85,30.55
2018,10,26,7,30,657.0,42.0,1.1,14.1,177.0,113.56,61.92
2018,10,26,7,45,709.5,45.5,1.25,15.05,225.5,163.63,101.75
2018,10,26,8,0,762.0,49.0,1.4,16.0,274.0,218.72,148.76
2018,10,26,8,15,795.0,52.0,1.35,16.85,321.0,273.58,196.99
2018,10,26,8,30,828.0,55.0,1.3,17.7,368.0,329.38,245.33
2018,10,26,8,45,851.5,57.0,1.3,18.6,411.0,382.4,290.44
2018,10,26,9,0,875.0,59.0,1.3,19.5,454.0,435.95,334.39
2018,10,26,9,15,889.0,61.0,1.35,20.3,491.5,485.23,373.94
2018,10,26,9,30,903.0,63.0,1.4,21.1,529.0,533.59,411.42
2018,10,26,9,45,912.0,65.5,1.4,21.85,560.5,578.51,444.88
2018,10,26,10,0,921.0,68.0,1.4,22.6,592.0,621.61,475.88
2018,10,26,10,15,928.5,69.0,1.5,23.05,616.5,660.14,504.07
2018,10,26,10,30,936.0,70.0,1.6,23.5,641.0,696.29,529.67
2018,10,26,10,45,940.0,71.0,1.65,23.95,657.5,727.47,549.83
2018,10,26,11,0,944.0,72.0,1.7,24.4,674.0,755.72,567.9
2018,10,26,11,15,946.0,72.5,1.75,24.6,683.5,778.89,583.03
2018,10,26,11,30,948.0,73.0,1.8,24.8,693.0,798.78,596.03
2018,10,26,11,45,947.5,73.0,1.85,25.0,693.5,812.82,605.19
2018,10,26,12,0,947.0,73.0,1.9,25.2,694.0,823.35,612.15
2018,10,26,12,15,937.0,76.0,1.95,25.2,685.0,826.19,614.58
2018,10,26,12,30,927.0,79.0,2.0,25.2,676.0,825.43,614.8
2018,10,26,12,45,831.0,110.0,2.1,25.2,636.0,788.67,591.15
2018,10,26,13,0,735.0,141.0,2.2,25.2,596.0,747.46,564.45
2018,10,26,13,15,746.0,130.0,2.2,25.05,578.0,739.06,560.01
2018,10,26,13,30,757.0,119.0,2.2,24.9,560.0,727.38,553.11
2018,10,26,13,45,795.0,101.0,2.25,24.75,543.0,722.32,551.29
2018,10,26,14,0,833.0,83.0,2.3,24.6,526.0,715.38,548.2
2018,10,26,14,15,821.0,79.0,2.35,24.4,491.0,684.12,527.99
2018,10,26,14,30,809.0,75.0,2.4,24.2,456.0,650.56,506.04
2018,10,26,14,45,783.0,72.0,2.4,23.95,414.0,606.91,475.39
2018,10,26,15,0,757.0,69.0,2.4,23.7,372.0,562.29,442.8
2018,10,26,15,15,717.0,66.5,2.4,23.7,326.5,509.41,402.58
2018,10,26,15,30,677.0,64.0,2.4,23.7,281.0,457.28,361.81
2018,10,26,15,45,639.0,57.5,2.1,22.7,236.0,405.32,320.52
2018,10,26,16,0,601.0,51.0,1.8,21.7,191.0,352.65,277.09
2018,10,26,16,15,546.5,44.0,1.6,20.65,148.0,294.52,227.96
2018,10,26,16,30,492.0,37.0,1.4,19.6,105.0,240.48,180.27
2018,10,26,16,45,345.0,28.0,1.2,18.5,66.0,159.21,109.19
2018,10,26,17,0,198.0,19.0,1.0,17.4,27.0,72.28,0.0
2018,10,26,17,15,99.0,9.5,1.0,16.9,13.5,9.34,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,6,15,53.0,5.5,0.6,12.4,6.0,0.0,0.0
2018,10,27,6,30,106.0,11.0,0.6,12.7,12.0,10.81,0.0
2018,10,27,6,45,273.0,21.5,0.6,13.05,45.5,17.27,3.51
2018,10,27,7,0,440.0,32.0,0.6,13.4,79.0,24.6,15.52
2018,10,27,7,15,533.5,38.0,0.65,14.1,125.0,63.16,30.53
2018,10,27,7,30,627.0,44.0,0.7,14.8,171.0,110.64,60.63
2018,10,27,7,45,633.5,54.5,0.75,15.5,211.5,156.59,98.65
2018,10,27,8,0,640.0,65.0,0.8,16.2,252.0,204.13,140.49
2018,10,27,8,15,709.5,64.5,0.8,17.1,303.5,259.32,186.81
2018,10,27,8,30,779.0,64.0,0.8,18.0,355.0,319.33,236.78
2018,10,27,8,45,818.0,63.5,0.8,18.85,401.0,373.43,281.85
2018,10,27,9,0,857.0,63.0,0.8,19.7,447.0,429.91,327.36
2018,10,27,9,15,867.5,66.5,0.9,20.45,483.0,478.2,366.07
2018,10,27,9,30,878.0,70.0,1.0,21.2,519.0,525.33,402.68
2018,10,27,9,45,882.5,73.5,1.05,21.9,548.5,567.74,434.44
2018,10,27,10,0,887.0,77.0,1.1,22.6,578.0,608.07,463.72
2018,10,27,10,15,907.0,75.0,1.25,23.0,606.0,650.08,494.96
2018,10,27,10,30,927.0,73.0,1.4,23.4,634.0,690.56,524.52
2018,10,27,10,45,939.0,71.0,1.5,23.85,653.0,723.72,546.41
2018,10,27,11,0,951.0,69.0,1.6,24.3,672.0,754.33,566.51
2018,10,27,11,15,953.5,69.5,1.65,24.45,681.5,777.94,582.03
2018,10,27,11,30,956.0,70.0,1.7,24.6,691.0,798.27,595.44
2018,10,27,11,45,956.0,70.0,1.75,24.8,692.0,812.75,604.89
2018,10,27,12,0,956.0,70.0,1.8,25.0,693.0,823.71,612.14
2018,10,27,12,15,918.0,83.0,1.9,25.05,676.0,815.75,607.65
2018,10,27,12,30,880.0,96.0,2.0,25.1,659.0,803.95,600.81
2018,10,27,12,45,908.5,84.0,2.05,25.1,653.5,813.44,608.24
2018,10,27,13,0,937.0,72.0,2.1,25.1,648.0,819.07,613.01
2018,10,27,13,15,929.5,71.5,2.15,25.0,625.5,805.84,605.37
2018,10,27,13,30,922.0,71.0,2.2,24.9,603.0,789.3,595.69
2018,10,27,13,45,905.0,71.0,2.25,24.75,571.5,763.06,579.44
2018,10,27,14,0,888.0,71.0,2.3,24.6,540.0,734.15,561.29
2018,10,27,14,15,873.0,69.0,2.3,24.4,504.0,701.91,540.43
2018,10,27,14,30,858.0,67.0,2.3,24.2,468.0,667.4,517.75
2018,10,27,14,45,842.5,63.5,2.35,23.95,427.5,628.78,491.76
2018,10,27,15,0,827.0,60.0,2.4,23.7,387.0,588.44,462.67
2018,10,27,15,15,792.5,57.5,2.4,23.7,340.5,540.5,426.12
2018,10,27,15,30,758.0,55.0,2.4,23.7,294.0,488.8,385.73
2018,10,27,15,45,713.5,50.5,2.25,22.7,246.5,430.33,339.78
2018,10,27,16,0,669.0,46.0,2.1,21.7,199.0,373.74,293.37
2018,10,27,16,15,590.5,40.5,1.9,20.55,151.5,304.21,235.18
2018,10,27,16,30,512.0,35.0,1.7,19.4,104.0,240.47,179.81
2018,10,27,16,45,360.0,26.5,1.45,18.3,65.0,161.27,108.81
2018,10,27,17,0,208.0,18.0,1.2,17.2,26.0,73.38,0.0
2018,10,27,17,15,104.0,9.0,1.2,16.65,13.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,28,6,15,6.5,3.0,1.55,9.65,3.0,0.0,0.0
2018,10,28,6,30,13.0,6.0,1.8,9.9,6.0,5.9,0.0
2018,10,28,6,45,37.5,22.0,2.0,10.2,25.0,19.37,2.91
2018,10,28,7,0,62.0,38.0,2.2,10.5,44.0,32.83,22.66
2018,10,28,7,15,87.0,56.5,2.35,10.95,70.5,55.27,38.56
2018,10,28,7,30,112.0,75.0,2.5,11.4,97.0,81.18,58.96
2018,10,28,7,45,146.5,94.0,2.65,11.85,131.0,112.0,83.83
2018,10,28,8,0,181.0,113.0,2.8,12.3,165.0,146.45,112.32
2018,10,28,8,15,251.0,126.0,2.9,12.8,211.5,189.2,146.99
2018,10,28,8,30,321.0,139.0,3.0,13.3,258.0,238.92,187.94
2018,10,28,8,45,347.5,153.0,3.05,13.8,295.5,279.93,222.52
2018,10,28,9,0,374.0,167.0,3.1,14.3,333.0,322.96,258.24
2018,10,28,9,15,414.0,174.5,3.15,14.8,372.5,369.84,296.43
2018,10,28,9,30,454.0,182.0,3.2,15.3,412.0,417.65,334.76
2018,10,28,9,45,490.5,183.5,3.25,15.85,446.0,459.77,368.08
2018,10,28,10,0,527.0,185.0,3.3,16.4,480.0,503.33,401.98
2018,10,28,10,15,536.0,190.5,3.35,16.9,502.0,534.88,425.94
2018,10,28,10,30,545.0,196.0,3.4,17.4,524.0,565.41,448.75
2018,10,28,10,45,584.0,190.0,3.45,17.9,550.0,603.37,477.39
2018,10,28,11,0,623.0,184.0,3.5,18.4,576.0,643.79,507.38
2018,10,28,11,15,765.5,136.5,3.55,18.8,625.0,713.73,561.23
2018,10,28,11,30,908.0,89.0,3.6,19.2,674.0,779.76,607.92
2018,10,28,11,45,924.0,83.5,3.65,19.55,680.0,799.87,621.18
2018,10,28,12,0,940.0,78.0,3.7,19.9,686.0,816.87,632.6
2018,10,28,12,15,858.0,105.5,3.75,20.1,656.0,794.52,616.47
2018,10,28,12,30,776.0,133.0,3.8,20.3,626.0,766.59,596.63
2018,10,28,12,45,774.5,129.5,3.9,20.55,612.0,762.41,594.1
2018,10,28,13,0,773.0,126.0,4.0,20.8,598.0,755.21,589.34
2018,10,28,13,15,747.5,128.0,4.0,20.75,571.0,732.67,573.86
2018,10,28,13,30,722.0,130.0,4.0,20.7,544.0,707.75,556.74
2018,10,28,13,45,680.0,132.5,4.05,20.7,506.5,669.0,528.91
2018,10,28,14,0,638.0,135.0,4.1,20.7,469.0,629.05,499.46
2018,10,28,14,15,660.0,118.5,4.05,20.5,443.0,612.51,488.65
2018,10,28,14,30,682.0,102.0,4.0,20.3,417.0,592.24,474.64
2018,10,28,14,45,701.5,87.5,4.0,20.1,386.0,568.79,457.85
2018,10,28,15,0,721.0,73.0,4.0,19.9,355.0,539.4,436.0
2018,10,28,15,15,741.0,62.0,4.0,19.9,321.5,513.18,415.26
2018,10,28,15,30,761.0,51.0,4.0,19.9,288.0,483.11,390.44
2018,10,28,15,45,679.0,51.5,3.8,19.1,237.0,411.8,332.37
2018,10,28,16,0,597.0,52.0,3.6,18.3,186.0,348.13,278.75
2018,10,28,16,15,523.0,43.5,3.2,17.5,140.0,280.8,220.67
2018,10,28,16,30,449.0,35.0,2.8,16.7,94.0,219.5,166.07
2018,10,28,16,45,327.0,26.5,2.4,15.85,59.5,148.7,99.31
2018,10,28,17,0,205.0,18.0,2.0,15.0,25.0,71.99,0.0
2018,10,28,17,15,102.5,9.0,2.0,14.55,12.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,10,29,6,15,14.0,3.0,2.55,7.55,3.0,0.0,0.0
2018,10,29,6,30,28.0,6.0,2.7,7.8,6.0,5.9,0.0
2018,10,29,6,45,55.0,21.5,2.85,8.05,25.5,18.02,0.18
2018,10,29,7,0,82.0,37.0,3.0,8.3,45.0,30.44,20.65
2018,10,29,7,15,115.0,55.0,3.25,8.95,73.5,53.89,36.84
2018,10,29,7,30,148.0,73.0,3.5,9.6,102.0,82.05,58.56
2018,10,29,7,45,166.5,91.5,3.75,10.2,132.5,112.05,83.54
2018,10,29,8,0,185.0,110.0,4.0,10.8,163.0,144.11,110.89
2018,10,29,8,15,147.5,130.0,4.2,11.5,176.5,164.17,129.96
2018,10,29,8,30,110.0,150.0,4.4,12.2,190.0,180.11,144.7
2018,10,29,8,45,167.0,165.5,4.65,12.9,235.0,223.04,179.71
2018,10,29,9,0,224.0,181.0,4.9,13.6,280.0,272.8,220.4
2018,10,29,9,15,261.5,194.0,4.9,14.1,319.0,314.95,254.86
2018,10,29,9,30,299.0,207.0,4.9,14.6,358.0,359.92,291.24
2018,10,29,9,45,218.0,226.5,4.95,15.1,340.0,346.02,279.37
2018,10,29,10,0,137.0,246.0,5.0,15.6,322.0,327.89,263.48
2018,10,29,10,15,127.5,251.5,5.0,15.85,324.5,333.8,267.77
2018,10,29,10,30,118.0,257.0,5.0,16.1,327.0,338.71,271.12
2018,10,29,10,45,171.5,271.0,4.95,16.35,376.5,394.4,315.59
2018,10,29,11,0,225.0,285.0,4.9,16.6,426.0,452.58,361.35
2018,10,29,11,15,336.0,266.5,4.9,16.6,480.0,526.22,420.56
2018,10,29,11,30,447.0,248.0,4.9,16.6,534.0,603.57,481.78
