Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,11,45,547.0,214.5,4.9,16.6,565.5,652.91,521.5
2018,10,29,12,0,647.0,181.0,4.9,16.6,597.0,705.02,563.05
2018,10,29,12,15,634.5,183.0,4.9,16.35,587.0,703.55,562.33
2018,10,29,12,30,622.0,185.0,4.9,16.1,577.0,699.44,559.92
2018,10,29,12,45,653.0,170.0,4.9,15.85,573.0,708.89,568.89
2018,10,29,13,0,684.0,155.0,4.9,15.6,569.0,715.31,575.56
2018,10,29,13,15,723.5,137.5,4.9,15.35,561.5,722.15,582.35
2018,10,29,13,30,763.0,120.0,4.9,15.1,554.0,724.99,585.92
2018,10,29,13,45,771.0,110.5,4.9,14.8,529.5,709.29,575.69
2018,10,29,14,0,779.0,101.0,4.9,14.5,505.0,687.75,561.12
2018,10,29,14,15,823.5,83.0,4.9,14.45,484.0,681.74,558.0
2018,10,29,14,30,868.0,65.0,4.9,14.4,463.0,665.78,547.2
2018,10,29,14,45,842.0,63.5,4.85,14.3,420.5,622.63,514.31
2018,10,29,15,0,816.0,62.0,4.8,14.2,378.0,582.36,482.09
2018,10,29,15,15,789.5,57.5,4.8,14.2,333.0,533.38,442.29
2018,10,29,15,30,763.0,53.0,4.8,14.2,288.0,484.04,401.02
2018,10,29,15,45,717.5,49.0,4.55,13.95,240.5,425.84,351.04
2018,10,29,16,0,672.0,45.0,4.3,13.7,193.0,369.58,301.11
2018,10,29,16,15,596.0,39.0,3.8,13.05,146.0,300.97,240.0
2018,10,29,16,30,520.0,33.0,3.3,12.4,99.0,238.0,182.15
2018,10,29,16,45,353.5,24.5,2.8,11.75,60.5,152.91,100.89
2018,10,29,17,0,187.0,16.0,2.3,11.1,22.0,64.74,0.0
2018,10,29,17,15,93.5,8.0,2.15,10.65,11.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,10,30,6,15,64.0,5.0,1.7,5.4,5.5,0.0,0.0
2018,10,30,6,30,128.0,10.0,1.8,5.9,11.0,9.83,0.0
2018,10,30,6,45,315.5,19.0,1.9,6.4,44.0,16.78,0.0
2018,10,30,7,0,503.0,28.0,2.0,6.9,77.0,23.38,14.54
2018,10,30,7,15,599.0,33.0,2.25,7.6,124.0,57.86,26.12
2018,10,30,7,30,695.0,38.0,2.5,8.3,171.0,107.54,57.01
2018,10,30,7,45,750.0,41.5,2.8,8.95,221.0,160.56,99.54
2018,10,30,8,0,805.0,45.0,3.1,9.6,271.0,217.52,149.44
2018,10,30,8,15,840.0,47.5,3.25,10.2,319.0,272.88,200.28
2018,10,30,8,30,875.0,50.0,3.4,10.8,367.0,330.48,252.94
2018,10,30,8,45,898.0,52.0,3.55,11.45,411.0,385.07,302.45
2018,10,30,9,0,921.0,54.0,3.7,12.1,455.0,440.05,350.95
2018,10,30,9,15,936.5,56.0,3.75,12.7,494.0,491.65,395.32
2018,10,30,9,30,952.0,58.0,3.8,13.3,533.0,542.35,437.56
2018,10,30,9,45,962.5,59.0,3.9,13.9,565.0,588.1,474.83
2018,10,30,10,0,973.0,60.0,4.0,14.5,597.0,631.99,509.62
2018,10,30,10,15,980.0,61.0,4.0,14.9,622.0,671.63,540.38
2018,10,30,10,30,987.0,62.0,4.0,15.3,647.0,708.72,568.46
2018,10,30,10,45,991.0,62.0,4.05,15.75,663.5,739.95,590.03
2018,10,30,11,0,995.0,62.0,4.1,16.2,680.0,768.08,609.24
2018,10,30,11,15,996.0,62.5,4.15,16.5,688.5,791.35,625.2
2018,10,30,11,30,997.0,63.0,4.2,16.8,697.0,811.15,638.7
2018,10,30,11,45,997.0,63.5,4.25,17.15,698.5,826.63,649.03
2018,10,30,12,0,997.0,64.0,4.3,17.5,700.0,838.45,656.84
2018,10,30,12,15,994.0,64.0,4.3,17.65,692.5,843.7,660.35
2018,10,30,12,30,991.0,64.0,4.3,17.8,685.0,845.19,661.35
2018,10,30,12,45,985.0,65.0,4.35,17.95,670.0,841.75,659.35
2018,10,30,13,0,979.0,66.0,4.4,18.1,655.0,834.67,654.9
2018,10,30,13,15,972.0,65.0,4.45,18.15,631.5,820.94,646.05
2018,10,30,13,30,965.0,64.0,4.5,18.2,608.0,803.74,634.79
2018,10,30,13,45,954.5,63.0,4.5,18.2,578.0,780.62,619.08
2018,10,30,14,0,944.0,62.0,4.5,18.2,548.0,754.45,601.15
2018,10,30,14,15,929.5,60.5,4.5,18.05,511.0,722.03,578.85
2018,10,30,14,30,915.0,59.0,4.5,17.9,474.0,687.15,554.53
2018,10,30,14,45,894.0,56.5,4.45,17.8,431.5,644.7,523.31
2018,10,30,15,0,873.0,54.0,4.4,17.7,389.0,600.74,489.08
2018,10,30,15,15,834.5,52.5,4.4,17.7,340.5,546.79,446.01
2018,10,30,15,30,796.0,51.0,4.4,17.7,292.0,496.82,404.72
2018,10,30,15,45,743.5,47.5,3.75,16.8,242.5,434.6,352.64
2018,10,30,16,0,691.0,44.0,3.1,15.9,193.0,374.85,300.97
2018,10,30,16,15,534.0,42.0,2.7,14.8,139.5,280.32,221.01
2018,10,30,16,30,377.0,40.0,2.3,13.7,86.0,196.19,148.84
2018,10,30,16,45,222.5,26.0,1.9,12.55,50.0,111.87,70.59
2018,10,30,17,0,68.0,12.0,1.5,11.4,14.0,29.43,0.0
2018,10,30,17,15,34.0,6.0,1.45,11.0,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,31,6,15,44.5,4.0,1.05,7.9,4.0,0.0,0.0
2018,10,31,6,30,89.0,8.0,1.0,8.2,8.0,7.86,0.0
2018,10,31,6,45,284.0,17.0,1.0,8.5,39.5,14.73,0.0
2018,10,31,7,0,479.0,26.0,1.0,8.8,71.0,21.47,12.65
2018,10,31,7,15,557.5,32.0,1.1,9.7,114.5,53.57,23.99
2018,10,31,7,30,636.0,38.0,1.2,10.6,158.0,99.81,52.56
2018,10,31,7,45,666.5,45.0,1.35,11.55,201.5,147.73,91.07
2018,10,31,8,0,697.0,52.0,1.5,12.5,245.0,198.3,135.19
2018,10,31,8,15,769.0,50.0,1.6,13.3,297.5,253.33,182.87
2018,10,31,8,30,841.0,48.0,1.7,14.1,350.0,315.31,236.5
2018,10,31,8,45,838.0,55.0,1.8,14.9,386.5,363.63,279.9
2018,10,31,9,0,835.0,62.0,1.9,15.7,423.0,410.02,320.29
2018,10,31,9,15,819.0,74.5,1.95,16.3,454.0,454.11,357.45
2018,10,31,9,30,803.0,87.0,2.0,16.9,485.0,495.15,390.78
2018,10,31,9,45,871.5,73.5,2.1,17.5,530.0,550.99,434.88
2018,10,31,10,0,940.0,60.0,2.2,18.1,575.0,609.81,480.18
2018,10,31,10,15,948.5,61.0,2.25,18.5,600.0,649.15,509.8
2018,10,31,10,30,957.0,62.0,2.3,18.9,625.0,686.14,537.14
2018,10,31,10,45,962.5,62.5,2.4,19.25,642.5,718.01,559.28
2018,10,31,11,0,968.0,63.0,2.5,19.6,660.0,746.97,579.06
2018,10,31,11,15,946.5,72.0,2.65,19.85,662.5,762.72,589.98
2018,10,31,11,30,925.0,81.0,2.8,20.1,665.0,774.34,598.16
2018,10,31,11,45,871.0,100.0,2.95,20.35,651.0,771.96,596.54
2018,10,31,12,0,817.0,119.0,3.1,20.6,637.0,761.75,589.53
2018,10,31,12,15,884.0,95.0,3.15,20.75,649.5,789.95,609.76
2018,10,31,12,30,951.0,71.0,3.2,20.9,662.0,818.67,630.11
2018,10,31,12,45,957.5,66.5,3.25,21.05,650.0,818.72,630.33
2018,10,31,13,0,964.0,62.0,3.3,21.2,638.0,815.07,628.32
2018,10,31,13,15,951.0,63.0,3.3,21.2,613.5,799.21,617.91
2018,10,31,13,30,938.0,64.0,3.3,21.2,589.0,780.11,605.37
2018,10,31,13,45,863.0,78.0,3.25,21.2,541.5,727.54,568.5
2018,10,31,14,0,788.0,92.0,3.2,21.2,494.0,678.69,534.16
2018,10,31,14,15,752.0,91.5,3.2,21.05,453.5,636.06,504.32
2018,10,31,14,30,716.0,91.0,3.2,20.9,413.0,595.17,474.14
2018,10,31,14,45,720.5,80.5,3.15,20.7,379.0,563.13,450.74
2018,10,31,15,0,725.0,70.0,3.1,20.5,345.0,531.04,426.51
2018,10,31,15,15,715.0,62.0,3.1,20.5,305.0,490.9,394.9
2018,10,31,15,30,705.0,54.0,3.1,20.5,265.0,449.35,361.1
2018,10,31,15,45,639.0,50.5,2.6,19.45,217.0,384.36,307.98
2018,10,31,16,0,573.0,47.0,2.1,18.4,169.0,325.82,258.41
2018,10,31,16,15,488.0,41.0,1.9,17.25,126.0,259.05,201.49
2018,10,31,16,30,403.0,35.0,1.7,16.1,83.0,199.18,148.62
2018,10,31,16,45,266.5,24.5,1.5,14.95,50.0,122.26,72.99
2018,10,31,17,0,130.0,14.0,1.3,13.8,17.0,47.12,0.0
2018,10,31,17,15,65.0,7.0,1.3,13.45,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,1,6,15,11.0,2.0,1.3,9.85,2.0,0.0,0.0
2018,11,1,6,30,22.0,4.0,1.2,10.2,4.0,3.93,0.0
2018,11,1,6,45,87.0,18.0,1.15,10.5,25.0,17.69,0.0
2018,11,1,7,0,152.0,32.0,1.1,10.8,46.0,24.86,15.16
2018,11,1,7,15,205.5,47.0,1.35,11.8,78.0,48.66,29.73
2018,11,1,7,30,259.0,62.0,1.6,12.8,110.0,81.26,52.46
2018,11,1,7,45,205.5,71.5,1.9,13.8,116.0,98.66,69.23
2018,11,1,8,0,152.0,81.0,2.2,14.8,122.0,108.87,80.75
2018,11,1,8,15,158.0,96.0,2.35,15.45,145.5,133.95,102.39
2018,11,1,8,30,164.0,111.0,2.5,16.1,169.0,159.58,124.26
2018,11,1,8,45,232.5,140.0,2.6,16.8,233.5,221.95,174.67
2018,11,1,9,0,301.0,169.0,2.7,17.5,298.0,290.92,229.84
2018,11,1,9,15,297.5,188.0,2.8,18.0,324.5,323.34,256.02
2018,11,1,9,30,294.0,207.0,2.9,18.5,351.0,354.98,281.04
2018,11,1,9,45,199.5,218.0,2.95,19.05,318.5,325.79,257.59
2018,11,1,10,0,105.0,229.0,3.0,19.6,286.0,287.89,226.63
2018,11,1,10,15,237.0,226.0,3.05,20.15,362.5,377.7,297.86
2018,11,1,10,30,369.0,223.0,3.1,20.7,439.0,468.5,368.21
2018,11,1,10,45,481.0,205.0,3.15,21.2,494.5,542.36,424.55
2018,11,1,11,0,593.0,187.0,3.2,21.7,550.0,615.45,479.53
2018,11,1,11,15,637.5,175.0,3.2,22.1,570.5,652.08,506.18
2018,11,1,11,30,682.0,163.0,3.2,22.5,591.0,685.58,530.57
2018,11,1,11,45,749.5,140.0,3.25,22.95,611.0,723.12,558.18
2018,11,1,12,0,817.0,117.0,3.3,23.4,631.0,756.78,581.17
2018,11,1,12,15,825.0,113.0,3.25,23.6,627.0,765.41,586.54
2018,11,1,12,30,833.0,109.0,3.2,23.8,623.0,770.93,589.99
2018,11,1,12,45,886.5,89.0,3.2,24.0,624.5,786.11,600.65
2018,11,1,13,0,940.0,69.0,3.2,24.2,626.0,801.36,611.4
2018,11,1,13,15,932.5,68.0,3.15,24.2,603.5,787.65,602.19
2018,11,1,13,30,925.0,67.0,3.1,24.2,581.0,770.63,590.98
2018,11,1,13,45,800.0,95.5,3.0,24.2,523.5,702.93,543.44
2018,11,1,14,0,675.0,124.0,2.9,24.2,466.0,634.33,493.59
2018,11,1,14,15,732.5,99.5,2.8,24.05,446.5,631.79,493.71
2018,11,1,14,30,790.0,75.0,2.7,23.9,427.0,621.08,487.21
2018,11,1,14,45,776.0,70.5,2.6,23.7,389.5,584.53,460.19
2018,11,1,15,0,762.0,66.0,2.5,23.5,352.0,546.32,431.42
2018,11,1,15,15,655.5,70.5,2.5,23.5,294.5,467.09,370.14
2018,11,1,15,30,549.0,75.0,2.5,23.5,237.0,391.4,310.34
2018,11,1,15,45,594.0,58.5,1.8,22.2,206.0,372.27,293.73
2018,11,1,16,0,639.0,42.0,1.1,20.9,175.0,345.12,268.34
2018,11,1,16,15,544.0,37.0,1.1,20.1,129.5,272.43,207.64
2018,11,1,16,30,449.0,32.0,1.1,19.3,84.0,210.91,153.97
2018,11,1,16,45,292.5,22.5,1.1,18.5,50.0,126.5,69.91
2018,11,1,17,0,136.0,13.0,1.1,17.7,16.0,47.32,0.0
2018,11,1,17,15,68.0,6.5,1.05,17.4,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,2,6,15,37.0,3.0,0.95,10.85,3.0,0.0,0.0
2018,11,2,6,30,74.0,6.0,0.9,11.1,6.0,5.9,0.0
2018,11,2,6,45,255.5,16.5,0.85,11.3,35.5,16.22,0.0
2018,11,2,7,0,437.0,27.0,0.8,11.5,65.0,23.01,13.35
2018,11,2,7,15,537.5,33.0,1.0,12.3,109.5,51.14,23.24
2018,11,2,7,30,638.0,39.0,1.2,13.1,154.0,97.88,50.62
2018,11,2,7,45,696.0,42.5,1.35,13.9,201.5,146.41,87.66
2018,11,2,8,0,754.0,46.0,1.5,14.7,249.0,200.53,133.24
2018,11,2,8,15,790.5,49.0,1.6,15.5,295.5,254.69,181.17
2018,11,2,8,30,827.0,52.0,1.7,16.3,342.0,310.28,230.19
2018,11,2,8,45,851.5,54.5,1.85,17.1,385.0,363.19,276.56
2018,11,2,9,0,876.0,57.0,2.0,17.9,428.0,416.73,322.18
2018,11,2,9,15,893.0,58.5,2.1,18.6,465.5,466.17,363.37
2018,11,2,9,30,910.0,60.0,2.2,19.3,503.0,514.93,402.74
2018,11,2,9,45,921.5,61.5,2.35,20.0,534.5,559.8,438.17
2018,11,2,10,0,933.0,63.0,2.5,20.7,566.0,603.01,471.38
2018,11,2,10,15,941.5,64.0,2.6,21.15,591.0,641.98,500.91
2018,11,2,10,30,950.0,65.0,2.7,21.6,616.0,678.62,528.09
2018,11,2,10,45,955.0,65.5,2.8,22.1,633.0,709.86,549.91
2018,11,2,11,0,960.0,66.0,2.9,22.6,650.0,738.19,568.83
2018,11,2,11,15,934.0,76.0,2.95,22.85,651.0,751.74,577.55
2018,11,2,11,30,908.0,86.0,3.0,23.1,652.0,761.03,583.46
2018,11,2,11,45,937.0,76.5,3.05,23.4,661.5,785.96,600.41
2018,11,2,12,0,966.0,67.0,3.1,23.7,671.0,807.96,615.22
2018,11,2,12,15,964.0,67.0,3.15,23.75,664.0,813.76,619.43
2018,11,2,12,30,962.0,67.0,3.2,23.8,657.0,815.94,621.4
2018,11,2,12,45,902.5,83.5,3.3,23.9,626.5,789.14,603.38
2018,11,2,13,0,843.0,100.0,3.4,24.0,596.0,763.62,586.41
2018,11,2,13,15,589.5,165.5,3.4,23.9,506.0,641.16,497.12
2018,11,2,13,30,336.0,231.0,3.4,23.8,416.0,508.06,395.08
2018,11,2,13,45,485.5,179.5,3.45,23.65,431.5,564.0,441.6
2018,11,2,14,0,635.0,128.0,3.5,23.5,447.0,608.11,478.01
2018,11,2,14,15,662.5,112.0,3.45,23.2,424.0,595.57,469.92
2018,11,2,14,30,690.0,96.0,3.4,22.9,401.0,579.05,458.9
2018,11,2,14,45,630.0,97.0,3.4,22.55,355.0,522.82,416.54
2018,11,2,15,0,570.0,98.0,3.4,22.2,309.0,467.97,374.47
2018,11,2,15,15,613.5,78.0,3.4,22.2,279.5,450.12,360.67
2018,11,2,15,30,657.0,58.0,3.4,22.2,250.0,424.24,339.39
2018,11,2,15,45,581.5,54.5,2.55,20.8,202.5,359.66,286.49
2018,11,2,16,0,506.0,51.0,1.7,19.4,155.0,297.59,234.27
2018,11,2,16,15,379.0,44.5,1.6,18.4,110.5,217.01,167.29
2018,11,2,16,30,252.0,38.0,1.5,17.4,66.0,147.12,108.11
2018,11,2,16,45,178.0,25.0,1.35,16.45,40.0,93.31,47.56
2018,11,2,17,0,104.0,12.0,1.2,15.5,14.0,37.96,0.0
2018,11,2,17,15,52.0,6.0,1.2,15.05,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,3,6,15,39.0,3.5,1.45,8.8,3.0,0.0,0.0
2018,11,3,6,30,78.0,7.0,1.4,9.2,6.0,0.0,0.0
2018,11,3,6,45,281.5,16.0,1.35,9.6,36.0,15.73,0.0
2018,11,3,7,0,485.0,25.0,1.3,10.0,66.0,21.07,11.56
2018,11,3,7,15,588.0,30.5,1.45,11.05,112.0,49.37,21.15
2018,11,3,7,30,691.0,36.0,1.6,12.1,158.0,98.41,49.26
2018,11,3,7,45,745.5,39.5,1.7,13.15,206.5,150.24,88.92
2018,11,3,8,0,800.0,43.0,1.8,14.2,255.0,206.03,136.1
2018,11,3,8,15,832.5,45.5,1.9,14.95,301.5,259.83,184.3
2018,11,3,8,30,865.0,48.0,2.0,15.7,348.0,315.62,234.12
2018,11,3,8,45,871.0,52.5,2.05,16.45,386.5,365.66,278.88
2018,11,3,9,0,877.0,57.0,2.1,17.2,425.0,414.55,321.27
2018,11,3,9,15,860.5,67.0,2.3,18.0,455.0,457.62,358.01
2018,11,3,9,30,844.0,77.0,2.5,18.8,485.0,497.72,391.05
2018,11,3,9,45,855.0,79.5,2.7,19.55,515.5,541.1,425.58
2018,11,3,10,0,866.0,82.0,2.9,20.3,546.0,583.0,458.02
2018,11,3,10,15,921.0,70.0,3.05,20.85,583.0,632.94,496.41
2018,11,3,10,30,976.0,58.0,3.2,21.4,620.0,684.47,535.2
2018,11,3,10,45,979.5,58.5,3.3,21.95,636.5,715.34,556.53
2018,11,3,11,0,983.0,59.0,3.4,22.5,653.0,743.14,575.03
2018,11,3,11,15,984.5,60.0,3.5,22.8,662.0,766.89,591.17
2018,11,3,11,30,986.0,61.0,3.6,23.1,671.0,787.25,604.97
2018,11,3,11,45,986.0,61.0,3.7,23.4,672.0,801.9,614.82
2018,11,3,12,0,986.0,61.0,3.8,23.7,673.0,812.95,622.27
2018,11,3,12,15,958.5,69.0,3.85,23.8,658.5,808.5,619.23
2018,11,3,12,30,931.0,77.0,3.9,23.9,644.0,800.24,613.74
2018,11,3,12,45,875.5,91.5,4.0,24.0,614.5,774.39,596.1
2018,11,3,13,0,820.0,106.0,4.1,24.1,585.0,749.91,579.51
2018,11,3,13,15,859.5,90.5,4.1,24.05,576.0,756.54,585.29
2018,11,3,13,30,899.0,75.0,4.1,24.0,567.0,754.33,584.69
2018,11,3,13,45,879.5,75.0,4.05,23.95,535.0,727.18,566.08
2018,11,3,14,0,860.0,75.0,4.0,23.9,503.0,697.57,545.77
2018,11,3,14,15,807.5,77.0,3.9,23.65,456.0,649.85,512.24
2018,11,3,14,30,755.0,79.0,3.8,23.4,409.0,597.44,473.62
2018,11,3,14,45,636.5,92.5,3.65,23.2,352.5,519.74,413.76
2018,11,3,15,0,518.0,106.0,3.5,23.0,296.0,440.88,352.12
2018,11,3,15,15,479.5,97.0,3.5,23.0,255.5,391.55,313.25
2018,11,3,15,30,441.0,88.0,3.5,23.0,215.0,343.7,274.47
2018,11,3,15,45,354.0,78.5,2.6,21.5,169.0,273.81,217.88
2018,11,3,16,0,267.0,69.0,1.7,20.0,123.0,210.48,165.54
2018,11,3,16,15,219.5,53.5,1.6,18.95,90.0,162.68,125.0
2018,11,3,16,30,172.0,38.0,1.5,17.9,57.0,119.07,86.69
2018,11,3,16,45,102.5,23.0,1.4,16.85,33.0,67.21,29.53
2018,11,3,17,0,33.0,8.0,1.3,15.8,9.0,16.09,0.0
2018,11,3,17,15,16.5,4.0,1.3,15.45,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,0.5,11.05,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,0.5,11.2,4.0,0.0,0.0
2018,11,4,6,45,78.5,17.0,0.45,11.35,21.5,16.71,0.0
2018,11,4,7,0,121.0,29.0,0.4,11.5,39.0,24.12,13.6
2018,11,4,7,15,194.0,44.5,0.4,12.2,72.5,44.42,26.95
2018,11,4,7,30,267.0,60.0,0.4,12.9,106.0,78.21,49.66
2018,11,4,7,45,487.0,56.5,0.35,13.55,172.0,124.38,78.13
2018,11,4,8,0,707.0,53.0,0.3,14.2,238.0,193.98,128.53
2018,11,4,8,15,760.5,55.5,0.35,14.8,287.5,248.29,174.96
2018,11,4,8,30,814.0,58.0,0.4,15.4,337.0,306.96,225.06
2018,11,4,8,45,819.0,63.5,0.45,16.05,374.5,355.41,267.32
2018,11,4,9,0,824.0,69.0,0.5,16.7,412.0,402.75,307.37
2018,11,4,9,15,613.5,123.0,0.7,17.65,391.0,401.29,310.41
2018,11,4,9,30,403.0,177.0,0.9,18.6,370.0,378.53,294.8
2018,11,4,9,45,420.5,185.5,1.1,19.55,398.5,414.51,322.86
2018,11,4,10,0,438.0,194.0,1.3,20.5,427.0,450.76,350.14
2018,11,4,10,15,488.0,190.5,1.45,21.0,461.0,494.41,383.3
2018,11,4,10,30,538.0,187.0,1.6,21.5,495.0,539.7,417.24
2018,11,4,10,45,581.5,180.0,1.75,22.0,521.5,578.19,445.87
2018,11,4,11,0,625.0,173.0,1.9,22.5,548.0,619.45,476.17
2018,11,4,11,15,772.0,131.5,2.05,22.65,601.5,695.04,533.2
2018,11,4,11,30,919.0,90.0,2.2,22.8,655.0,767.17,584.51
2018,11,4,11,45,941.5,83.0,2.35,23.0,662.5,790.02,600.24
2018,11,4,12,0,964.0,76.0,2.5,23.2,670.0,809.86,614.38
2018,11,4,12,15,972.0,73.0,2.65,23.2,666.5,819.91,622.37
2018,11,4,12,30,980.0,70.0,2.8,23.2,663.0,826.37,628.09
2018,11,4,12,45,974.0,70.0,2.95,23.2,647.5,821.95,626.4
2018,11,4,13,0,968.0,70.0,3.1,23.2,632.0,813.93,622.36
2018,11,4,13,15,960.5,69.0,3.2,23.0,609.0,800.12,614.56
2018,11,4,13,30,953.0,68.0,3.3,22.8,586.0,782.92,604.42
2018,11,4,13,45,899.5,75.0,3.4,22.65,543.0,738.65,574.73
2018,11,4,14,0,846.0,82.0,3.5,22.5,500.0,697.35,546.93
2018,11,4,14,15,857.0,71.0,3.55,22.15,468.5,673.83,532.05
2018,11,4,14,30,868.0,60.0,3.6,21.8,437.0,642.44,511.0
2018,11,4,14,45,833.0,60.0,3.6,21.45,393.5,596.21,476.61
2018,11,4,15,0,798.0,60.0,3.6,21.1,350.0,553.34,443.82
2018,11,4,15,15,791.0,55.5,3.6,21.1,312.0,516.63,414.47
2018,11,4,15,30,784.0,51.0,3.6,21.1,274.0,478.13,382.5
2018,11,4,15,45,730.0,47.0,3.15,19.7,225.5,416.13,331.91
2018,11,4,16,0,676.0,43.0,2.7,18.3,177.0,356.68,281.37
2018,11,4,16,15,582.0,37.0,2.35,17.1,130.0,282.43,217.51
2018,11,4,16,30,488.0,31.0,2.0,15.9,83.0,215.12,156.79
2018,11,4,16,45,305.0,21.0,1.7,14.7,48.0,123.94,49.26
2018,11,4,17,0,122.0,11.0,1.4,13.5,13.0,40.94,0.0
2018,11,4,17,15,61.0,5.5,1.4,12.95,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,5,6,15,17.0,2.0,1.2,7.5,1.5,0.0,0.0
2018,11,5,6,30,34.0,4.0,1.3,7.9,3.0,0.0,0.0
2018,11,5,6,45,215.0,14.0,1.35,8.25,29.0,13.76,0.0
2018,11,5,7,0,396.0,24.0,1.4,8.6,55.0,20.42,10.38
2018,11,5,7,15,503.0,30.0,1.6,9.3,97.5,43.15,19.29
2018,11,5,7,30,610.0,36.0,1.8,10.0,140.0,87.67,44.33
2018,11,5,7,45,671.5,39.5,1.95,10.65,186.0,134.55,79.68
2018,11,5,8,0,733.0,43.0,2.1,11.3,232.0,187.39,124.36
2018,11,5,8,15,771.0,45.5,2.25,12.15,277.5,239.79,171.41
2018,11,5,8,30,809.0,48.0,2.4,13.0,323.0,293.81,220.03
2018,11,5,8,45,835.5,49.5,2.6,13.85,364.5,345.09,266.08
2018,11,5,9,0,862.0,51.0,2.8,14.7,406.0,397.2,311.71
2018,11,5,9,15,878.5,53.0,3.0,15.55,443.0,445.92,353.46
2018,11,5,9,30,895.0,55.0,3.2,16.4,480.0,493.98,393.41
2018,11,5,9,45,906.0,57.0,3.4,17.2,511.0,538.21,429.31
2018,11,5,10,0,917.0,59.0,3.6,18.0,542.0,580.81,462.95
2018,11,5,10,15,926.5,59.5,3.65,18.45,566.5,619.04,492.7
2018,11,5,10,30,936.0,60.0,3.7,18.9,591.0,655.06,520.12
2018,11,5,10,45,942.0,60.0,3.8,19.35,608.0,685.82,542.78
2018,11,5,11,0,948.0,60.0,3.9,19.8,625.0,713.78,562.09
2018,11,5,11,15,951.0,61.0,3.9,20.05,634.5,737.78,578.54
2018,11,5,11,30,954.0,62.0,3.9,20.3,644.0,758.57,592.69
2018,11,5,11,45,954.5,61.5,3.9,20.55,645.0,772.55,601.97
2018,11,5,12,0,955.0,61.0,3.9,20.8,646.0,783.06,608.9
2018,11,5,12,15,952.0,62.0,3.9,20.95,639.5,789.12,613.02
2018,11,5,12,30,949.0,63.0,3.9,21.1,633.0,791.63,614.76
2018,11,5,12,45,943.5,63.0,3.9,21.2,618.5,787.58,612.09
2018,11,5,13,0,938.0,63.0,3.9,21.3,604.0,780.05,607.11
2018,11,5,13,15,930.5,62.5,3.85,21.25,582.0,767.04,598.48
2018,11,5,13,30,923.0,62.0,3.8,21.2,560.0,750.78,587.63
2018,11,5,13,45,912.0,60.5,3.75,21.15,530.5,727.69,571.9
2018,11,5,14,0,901.0,59.0,3.7,21.1,501.0,701.74,554.09
2018,11,5,14,15,885.5,58.0,3.6,20.9,466.0,670.67,532.57
2018,11,5,14,30,870.0,57.0,3.5,20.7,431.0,637.38,509.17
2018,11,5,14,45,848.0,55.0,3.45,20.45,390.5,596.88,478.74
2018,11,5,15,0,826.0,53.0,3.4,20.2,350.0,555.11,446.55
2018,11,5,15,15,791.5,50.5,3.4,20.2,305.0,504.87,406.5
2018,11,5,15,30,757.0,48.0,3.4,20.2,260.0,458.32,367.98
2018,11,5,15,45,704.5,44.0,2.75,19.1,213.5,398.39,318.04
2018,11,5,16,0,652.0,40.0,2.1,18.0,167.0,341.03,268.37
2018,11,5,16,15,561.5,35.0,1.9,16.9,122.5,270.78,207.82
2018,11,5,16,30,471.0,30.0,1.7,15.8,78.0,207.04,149.74
2018,11,5,16,45,294.5,20.5,1.5,14.7,45.0,118.88,37.18
2018,11,5,17,0,118.0,11.0,1.3,13.6,12.0,39.7,0.0
2018,11,5,17,15,59.0,5.5,1.3,13.15,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,6,6,15,17.0,2.0,0.85,8.95,1.5,0.0,0.0
2018,11,6,6,30,34.0,4.0,0.8,9.1,3.0,0.0,0.0
2018,11,6,6,45,221.5,15.0,0.75,9.25,29.5,14.74,0.0
2018,11,6,7,0,409.0,26.0,0.7,9.4,56.0,22.96,11.76
2018,11,6,7,15,522.0,32.0,0.7,10.15,100.0,44.59,20.62
2018,11,6,7,30,635.0,38.0,0.7,10.9,144.0,90.28,45.55
2018,11,6,7,45,698.5,42.0,0.75,11.6,192.0,139.06,81.68
2018,11,6,8,0,762.0,46.0,0.8,12.3,240.0,194.03,127.33
2018,11,6,8,15,801.0,49.0,0.9,13.15,287.0,248.51,175.35
2018,11,6,8,30,840.0,52.0,1.0,14.0,334.0,304.75,224.92
2018,11,6,8,45,866.0,54.0,1.05,14.8,377.0,357.81,271.37
2018,11,6,9,0,892.0,56.0,1.1,15.6,420.0,411.6,317.07
2018,11,6,9,15,910.0,57.5,1.2,16.3,458.0,461.76,358.95
2018,11,6,9,30,928.0,59.0,1.3,17.0,496.0,511.31,399.03
2018,11,6,9,45,941.0,60.0,1.35,17.7,528.0,556.8,434.57
2018,11,6,10,0,954.0,61.0,1.4,18.4,560.0,600.7,467.83
2018,11,6,10,15,962.5,62.0,1.5,18.9,585.0,640.09,497.58
2018,11,6,10,30,971.0,63.0,1.6,19.4,610.0,677.11,524.96
2018,11,6,10,45,976.0,64.0,1.7,19.9,627.5,709.26,548.11
2018,11,6,11,0,981.0,65.0,1.8,20.4,645.0,738.47,567.63
2018,11,6,11,15,983.5,65.0,1.85,20.75,654.0,761.72,582.88
2018,11,6,11,30,986.0,65.0,1.9,21.1,663.0,781.63,595.88
2018,11,6,11,45,986.5,65.5,1.95,21.4,664.5,797.2,606.08
2018,11,6,12,0,987.0,66.0,2.0,21.7,666.0,809.2,613.96
2018,11,6,12,15,984.0,66.0,2.1,21.85,658.5,814.4,618.1
2018,11,6,12,30,981.0,66.0,2.2,22.0,651.0,815.92,619.89
2018,11,6,12,45,975.5,66.0,2.25,22.15,636.0,811.91,617.64
2018,11,6,13,0,970.0,66.0,2.3,22.3,621.0,804.3,613.07
2018,11,6,13,15,962.0,65.0,2.4,22.25,598.0,790.16,604.93
2018,11,6,13,30,954.0,64.0,2.5,22.2,575.0,772.66,594.49
2018,11,6,13,45,942.5,63.0,2.55,22.2,545.0,749.42,579.56
2018,11,6,14,0,931.0,62.0,2.6,22.2,515.0,723.24,562.5
2018,11,6,14,15,914.0,61.0,2.6,22.0,478.5,690.61,540.83
2018,11,6,14,30,897.0,60.0,2.6,21.8,442.0,655.75,516.99
2018,11,6,14,45,872.5,57.5,2.6,21.6,399.5,612.48,485.2
2018,11,6,15,0,848.0,55.0,2.6,21.4,357.0,568.0,451.63
2018,11,6,15,15,812.5,52.5,2.6,21.4,311.0,520.19,413.97
2018,11,6,15,30,777.0,50.0,2.6,21.4,265.0,468.79,372.35
2018,11,6,15,45,721.5,46.0,1.95,19.75,217.0,406.78,321.68
2018,11,6,16,0,666.0,42.0,1.3,18.1,169.0,347.47,271.05
2018,11,6,16,15,568.5,36.0,1.3,17.05,123.0,272.93,207.95
2018,11,6,16,30,471.0,30.0,1.3,16.0,77.0,205.57,147.13
2018,11,6,16,45,292.0,20.0,1.3,15.0,44.0,116.25,24.22
2018,11,6,17,0,113.0,10.0,1.3,14.0,11.0,37.25,0.0
2018,11,6,17,15,56.5,5.0,1.3,13.6,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,7,6,15,17.5,2.0,0.4,10.75,1.5,0.0,0.0
2018,11,7,6,30,35.0,4.0,0.4,10.9,3.0,0.0,0.0
2018,11,7,6,45,223.0,14.0,0.4,11.0,28.0,13.76,0.0
2018,11,7,7,0,411.0,24.0,0.4,11.1,53.0,20.94,9.47
2018,11,7,7,15,522.5,30.0,0.45,11.6,96.0,41.31,18.38
2018,11,7,7,30,634.0,36.0,0.5,12.1,139.0,86.6,42.53
2018,11,7,7,45,696.0,40.0,0.55,12.65,186.5,134.9,77.87
2018,11,7,8,0,758.0,44.0,0.6,13.2,234.0,189.2,122.7
2018,11,7,8,15,796.5,46.5,0.7,13.85,280.0,242.68,169.73
2018,11,7,8,30,835.0,49.0,0.8,14.5,326.0,297.84,218.4
2018,11,7,8,45,860.5,51.0,0.85,15.2,368.5,350.32,264.35
2018,11,7,9,0,886.0,53.0,0.9,15.9,411.0,403.49,309.57
2018,11,7,9,15,903.0,55.0,1.15,16.6,449.0,453.32,351.85
2018,11,7,9,30,920.0,57.0,1.4,17.3,487.0,502.48,392.42
2018,11,7,9,45,932.0,58.5,1.65,18.0,518.5,547.56,428.83
2018,11,7,10,0,944.0,60.0,1.9,18.7,550.0,591.01,463.08
2018,11,7,10,15,952.5,60.5,2.05,19.1,574.5,629.45,492.88
2018,11,7,10,30,961.0,61.0,2.2,19.5,599.0,665.54,520.36
2018,11,7,10,45,966.5,61.5,2.35,19.95,616.0,697.13,543.88
2018,11,7,11,0,972.0,62.0,2.5,20.4,633.0,725.83,563.64
2018,11,7,11,15,974.0,63.0,2.55,20.65,642.5,749.6,579.72
2018,11,7,11,30,976.0,64.0,2.6,20.9,652.0,770.06,593.52
2018,11,7,11,45,975.0,64.5,2.7,21.15,652.5,784.37,603.38
2018,11,7,12,0,974.0,65.0,2.8,21.4,653.0,795.13,610.9
2018,11,7,12,15,971.5,65.0,2.85,21.4,646.0,800.62,615.16
2018,11,7,12,30,969.0,65.0,2.9,21.4,639.0,802.49,617.07
2018,11,7,12,45,964.5,64.0,2.95,21.45,624.0,798.11,614.63
2018,11,7,13,0,960.0,63.0,3.0,21.5,609.0,790.16,609.86
2018,11,7,13,15,952.0,62.0,3.05,21.45,586.0,776.14,601.14
2018,11,7,13,30,944.0,61.0,3.1,21.4,563.0,758.78,590.14
2018,11,7,13,45,933.0,60.0,3.1,21.3,533.5,736.1,575.22
2018,11,7,14,0,922.0,59.0,3.1,21.2,504.0,710.5,558.18
2018,11,7,14,15,906.0,57.5,3.1,21.0,468.0,678.22,536.35
2018,11,7,14,30,890.0,56.0,3.1,20.8,432.0,643.67,512.29
2018,11,7,14,45,867.5,53.5,3.1,20.6,390.5,601.92,481.14
2018,11,7,15,0,845.0,51.0,3.1,20.4,349.0,558.85,448.1
2018,11,7,15,15,810.5,48.5,3.1,20.4,303.5,508.25,407.84
2018,11,7,15,30,776.0,46.0,3.1,20.4,258.0,461.32,369.01
2018,11,7,15,45,723.0,42.0,2.4,19.0,211.0,400.82,318.73
2018,11,7,16,0,670.0,38.0,1.7,17.6,164.0,342.91,268.56
2018,11,7,16,15,577.5,32.5,1.6,16.45,119.0,271.24,206.94
2018,11,7,16,30,485.0,27.0,1.5,15.3,74.0,206.6,147.05
2018,11,7,16,45,304.0,18.0,1.4,14.15,42.0,113.81,9.23
2018,11,7,17,0,123.0,9.0,1.3,13.0,10.0,38.46,0.0
2018,11,7,17,15,61.5,4.5,1.35,12.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,8,6,15,9.5,1.5,1.45,5.35,1.0,0.0,0.0
2018,11,8,6,30,19.0,3.0,1.4,5.5,2.0,0.0,0.0
2018,11,8,6,45,158.5,15.5,1.35,5.7,25.0,15.24,0.0
2018,11,8,7,0,298.0,28.0,1.3,5.9,48.0,23.56,10.66
2018,11,8,7,15,421.5,37.5,1.5,6.85,91.0,43.04,22.72
2018,11,8,7,30,545.0,47.0,1.7,7.8,134.0,86.96,47.37
2018,11,8,7,45,617.5,54.0,1.9,8.8,182.5,134.75,82.59
2018,11,8,8,0,690.0,61.0,2.1,9.8,231.0,189.81,128.08
2018,11,8,8,15,737.0,65.5,2.25,10.5,279.0,244.07,176.1
2018,11,8,8,30,784.0,70.0,2.4,11.2,327.0,300.87,226.69
2018,11,8,8,45,818.0,73.0,2.55,11.9,372.0,355.06,275.03
2018,11,8,9,0,852.0,76.0,2.7,12.6,417.0,410.91,323.68
2018,11,8,9,15,884.5,75.5,2.75,13.2,458.5,463.8,368.79
2018,11,8,9,30,917.0,75.0,2.8,13.8,500.0,516.87,412.79
2018,11,8,9,45,944.5,72.0,2.85,14.4,535.0,565.23,452.02
2018,11,8,10,0,972.0,69.0,2.9,15.0,570.0,613.01,489.75
2018,11,8,10,15,980.5,70.5,2.95,15.4,595.5,653.49,521.25
2018,11,8,10,30,989.0,72.0,3.0,15.8,621.0,691.55,550.21
2018,11,8,10,45,993.5,73.0,3.0,16.2,638.5,723.87,574.1
2018,11,8,11,0,998.0,74.0,3.0,16.6,656.0,753.15,594.36
2018,11,8,11,15,1000.0,75.0,3.05,16.9,665.5,777.54,611.0
2018,11,8,11,30,1002.0,76.0,3.1,17.2,675.0,798.53,625.24
2018,11,8,11,45,1001.5,75.5,3.1,17.5,675.5,812.55,634.3
2018,11,8,12,0,1001.0,75.0,3.1,17.8,676.0,822.93,640.91
2018,11,8,12,15,998.5,75.5,3.15,17.9,669.0,829.26,645.57
2018,11,8,12,30,996.0,76.0,3.2,18.0,662.0,831.88,647.79
2018,11,8,12,45,989.0,75.5,3.2,18.15,645.5,826.32,643.96
2018,11,8,13,0,982.0,75.0,3.2,18.3,629.0,817.12,637.74
2018,11,8,13,15,971.5,74.0,3.2,18.3,604.5,801.24,627.26
2018,11,8,13,30,961.0,73.0,3.2,18.3,580.0,782.01,614.5
2018,11,8,13,45,948.0,71.5,3.2,18.25,549.0,757.25,597.88
2018,11,8,14,0,935.0,70.0,3.2,18.2,518.0,729.58,579.12
2018,11,8,14,15,914.5,68.5,3.2,18.05,480.0,694.21,554.76
