Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,16,30,221.0,27.0,0.9,11.5,42.0,111.82,64.57
2018,11,18,16,45,118.0,14.5,0.9,10.75,22.0,45.79,0.0
2018,11,18,17,0,15.0,2.0,0.9,10.0,2.0,0.0,0.0
2018,11,18,17,15,7.5,1.0,0.9,9.7,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,6,45,8.0,5.5,1.15,7.1,6.0,0.0,0.0
2018,11,19,7,0,16.0,11.0,1.1,7.2,12.0,10.81,0.0
2018,11,19,7,15,52.0,27.5,1.05,7.6,33.5,24.13,13.24
2018,11,19,7,30,88.0,44.0,1.0,8.0,55.0,44.9,29.6
2018,11,19,7,45,114.0,61.5,1.0,8.45,81.5,69.73,49.34
2018,11,19,8,0,140.0,79.0,1.0,8.9,108.0,97.44,72.2
2018,11,19,8,15,131.5,96.0,1.15,9.25,128.0,120.15,92.72
2018,11,19,8,30,123.0,113.0,1.3,9.6,148.0,141.95,112.33
2018,11,19,8,45,134.5,131.0,1.5,10.0,174.5,170.02,136.33
2018,11,19,9,0,146.0,149.0,1.7,10.4,201.0,199.12,160.92
2018,11,19,9,15,167.5,164.5,1.65,10.7,230.5,230.67,187.06
2018,11,19,9,30,189.0,180.0,1.6,11.0,260.0,263.84,214.21
2018,11,19,9,45,255.0,186.5,1.6,11.3,302.5,313.73,254.63
2018,11,19,10,0,321.0,193.0,1.6,11.6,345.0,365.47,296.11
2018,11,19,10,15,339.5,198.5,1.6,11.85,366.5,393.77,318.52
2018,11,19,10,30,358.0,204.0,1.6,12.1,388.0,422.31,340.95
2018,11,19,10,45,273.0,220.5,1.6,12.4,363.5,399.2,321.6
2018,11,19,11,0,188.0,237.0,1.6,12.7,339.0,365.6,293.95
2018,11,19,11,15,124.5,219.0,1.55,12.8,287.0,309.9,249.34
2018,11,19,11,30,61.0,201.0,1.5,12.9,235.0,245.21,196.89
2018,11,19,11,45,161.0,217.5,1.45,13.05,307.5,339.67,273.99
2018,11,19,12,0,261.0,234.0,1.4,13.2,380.0,437.56,350.76
2018,11,19,12,15,257.0,236.0,1.35,13.3,378.5,440.42,352.0
2018,11,19,12,30,253.0,238.0,1.3,13.4,377.0,442.36,353.23
2018,11,19,12,45,259.0,233.5,1.25,13.45,372.5,443.27,354.1
2018,11,19,13,0,265.0,229.0,1.2,13.5,368.0,443.19,354.24
2018,11,19,13,15,292.0,214.0,1.1,13.5,362.0,444.88,356.19
2018,11,19,13,30,319.0,199.0,1.0,13.5,356.0,444.86,356.77
2018,11,19,13,45,300.5,191.5,0.95,13.5,332.5,420.77,338.25
2018,11,19,14,0,282.0,184.0,0.9,13.5,309.0,396.26,319.43
2018,11,19,14,15,233.0,171.5,0.85,13.3,269.5,346.3,280.42
2018,11,19,14,30,184.0,159.0,0.8,13.1,230.0,290.21,236.16
2018,11,19,14,45,339.5,125.0,0.7,12.85,239.0,352.88,288.26
2018,11,19,15,0,495.0,91.0,0.6,12.6,248.0,389.74,317.49
2018,11,19,15,15,436.5,84.0,0.6,12.6,208.0,335.49,272.95
2018,11,19,15,30,378.0,77.0,0.6,12.6,168.0,284.24,230.51
2018,11,19,15,45,321.0,64.5,0.75,12.05,130.5,230.59,185.8
2018,11,19,16,0,264.0,52.0,0.9,11.5,93.0,180.9,142.95
2018,11,19,16,15,220.0,38.5,0.9,11.25,65.0,139.21,104.92
2018,11,19,16,30,176.0,25.0,0.9,11.0,37.0,95.72,52.88
2018,11,19,16,45,96.0,14.0,0.95,10.8,19.5,39.3,0.0
2018,11,19,17,0,16.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,11,19,17,15,8.0,1.5,1.0,10.45,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,20,6,45,82.5,7.0,1.25,5.1,9.5,0.0,0.0
2018,11,20,7,0,165.0,14.0,1.2,5.2,19.0,13.76,0.0
2018,11,20,7,15,321.5,24.0,1.3,6.1,54.5,18.91,8.74
2018,11,20,7,30,478.0,34.0,1.4,7.0,90.0,53.84,25.59
2018,11,20,7,45,558.5,40.0,1.5,7.85,133.0,96.15,52.86
2018,11,20,8,0,639.0,46.0,1.6,8.7,176.0,145.14,90.78
2018,11,20,8,15,688.5,50.0,1.65,9.35,220.0,193.37,132.6
2018,11,20,8,30,738.0,54.0,1.7,10.0,264.0,245.63,179.15
2018,11,20,8,45,770.5,57.0,1.75,10.7,305.0,295.3,224.09
2018,11,20,9,0,803.0,60.0,1.8,11.4,346.0,346.58,269.61
2018,11,20,9,15,825.0,63.0,2.05,12.25,383.0,394.95,312.1
2018,11,20,9,30,847.0,66.0,2.3,13.1,420.0,443.33,353.46
2018,11,20,9,45,861.5,67.5,2.55,13.95,450.5,485.48,388.93
2018,11,20,10,0,876.0,69.0,2.8,14.8,481.0,526.9,422.86
2018,11,20,10,15,887.5,70.0,2.9,15.2,505.5,564.7,453.45
2018,11,20,10,30,899.0,71.0,3.0,15.6,530.0,600.6,481.91
2018,11,20,10,45,906.5,72.0,3.05,16.05,547.5,631.97,506.09
2018,11,20,11,0,914.0,73.0,3.1,16.5,565.0,660.83,527.9
2018,11,20,11,15,918.5,73.0,3.15,16.7,574.5,683.94,545.62
2018,11,20,11,30,923.0,73.0,3.2,16.9,584.0,704.09,560.23
2018,11,20,11,45,883.0,84.0,3.25,17.1,574.0,702.79,558.79
2018,11,20,12,0,843.0,95.0,3.3,17.3,564.0,700.89,557.19
2018,11,20,12,15,786.0,110.0,3.3,17.35,543.5,684.18,544.79
2018,11,20,12,30,729.0,125.0,3.3,17.4,523.0,666.7,531.14
2018,11,20,12,45,805.0,102.5,3.3,17.45,532.0,694.35,553.15
2018,11,20,13,0,881.0,80.0,3.3,17.5,541.0,716.66,569.97
2018,11,20,13,15,797.5,95.0,3.3,17.35,499.5,673.77,538.96
2018,11,20,13,30,714.0,110.0,3.3,17.2,458.0,628.04,504.52
2018,11,20,13,45,678.0,109.5,3.25,17.05,425.0,593.81,478.99
2018,11,20,14,0,642.0,109.0,3.2,16.9,392.0,558.26,452.02
2018,11,20,14,15,678.5,93.5,3.1,16.7,372.0,550.85,447.33
2018,11,20,14,30,715.0,78.0,3.0,16.5,352.0,539.04,438.71
2018,11,20,14,45,729.5,69.5,2.85,16.25,323.5,515.79,420.36
2018,11,20,15,0,744.0,61.0,2.7,16.0,295.0,491.93,400.74
2018,11,20,15,15,686.0,58.0,2.7,16.0,249.5,433.61,352.85
2018,11,20,15,30,628.0,55.0,2.7,16.0,204.0,380.38,307.74
2018,11,20,15,45,455.5,53.0,1.95,14.7,149.5,277.77,222.63
2018,11,20,16,0,283.0,51.0,1.2,13.4,95.0,186.92,146.56
2018,11,20,16,15,239.5,37.5,1.15,12.8,66.0,144.66,108.17
2018,11,20,16,30,196.0,24.0,1.1,12.2,37.0,100.04,52.65
2018,11,20,16,45,109.0,13.5,1.05,11.55,19.5,42.13,0.0
2018,11,20,17,0,22.0,3.0,1.0,10.9,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,10.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.8,9.6,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.9,9.7,2.0,1.97,0.0
2018,11,21,7,15,0.0,3.5,3.1,9.95,3.5,3.37,0.0
2018,11,21,7,30,0.0,5.0,3.3,10.2,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.0,3.5,10.5,6.0,5.78,0.0
2018,11,21,8,0,0.0,7.0,3.7,10.8,7.0,6.75,0.17
2018,11,21,8,15,0.0,8.5,3.85,11.0,8.5,8.19,1.45
2018,11,21,8,30,0.0,10.0,4.0,11.2,10.0,9.64,2.71
2018,11,21,8,45,0.0,12.5,4.15,11.4,12.5,12.05,4.79
2018,11,21,9,0,0.0,15.0,4.3,11.6,15.0,14.47,6.85
2018,11,21,9,15,0.0,30.0,4.5,11.85,30.0,28.96,19.27
2018,11,21,9,30,0.0,45.0,4.7,12.1,45.0,43.47,31.59
2018,11,21,9,45,0.0,67.5,4.85,12.35,67.5,65.25,49.97
2018,11,21,10,0,0.0,90.0,5.0,12.6,90.0,87.13,68.25
2018,11,21,10,15,2.0,112.5,5.15,12.8,113.5,110.36,87.54
2018,11,21,10,30,4.0,135.0,5.3,13.0,137.0,133.93,106.98
2018,11,21,10,45,17.5,170.5,5.45,13.2,180.0,177.9,143.36
2018,11,21,11,0,31.0,206.0,5.6,13.4,223.0,227.82,184.26
2018,11,21,11,15,29.0,201.0,5.65,13.4,217.0,222.49,179.75
2018,11,21,11,30,27.0,196.0,5.7,13.4,211.0,216.96,175.18
2018,11,21,11,45,26.5,189.0,5.75,13.4,203.5,210.15,169.63
2018,11,21,12,0,26.0,182.0,5.8,13.4,196.0,203.2,164.01
2018,11,21,12,15,15.5,163.5,5.8,13.3,172.0,172.13,138.35
2018,11,21,12,30,5.0,145.0,5.8,13.2,148.0,146.04,116.66
2018,11,21,12,45,12.0,142.5,5.8,13.1,149.0,148.64,119.21
2018,11,21,13,0,19.0,140.0,5.8,13.0,150.0,151.2,121.74
2018,11,21,13,15,10.0,110.5,5.75,12.9,115.5,114.83,91.4
2018,11,21,13,30,1.0,81.0,5.7,12.8,81.0,79.02,61.29
2018,11,21,13,45,1.0,73.5,5.6,12.7,73.5,71.74,55.3
2018,11,21,14,0,1.0,66.0,5.5,12.6,66.0,64.45,49.27
2018,11,21,14,15,286.0,68.0,5.3,12.5,176.5,266.11,225.19
2018,11,21,14,30,571.0,70.0,5.1,12.4,287.0,440.57,371.4
2018,11,21,14,45,372.5,85.5,4.95,12.3,221.0,324.46,272.87
2018,11,21,15,0,174.0,101.0,4.8,12.2,155.0,215.36,179.42
2018,11,21,15,15,113.0,84.0,4.8,12.2,117.0,152.45,125.65
2018,11,21,15,30,52.0,67.0,4.8,12.2,79.0,94.91,75.95
2018,11,21,15,45,30.5,51.0,3.95,11.8,57.5,66.28,51.05
2018,11,21,16,0,9.0,35.0,3.1,11.4,36.0,37.38,26.03
2018,11,21,16,15,11.0,23.0,2.8,11.15,24.0,26.65,16.21
2018,11,21,16,30,13.0,11.0,2.5,10.9,12.0,16.25,3.85
2018,11,21,16,45,13.0,6.0,2.25,10.6,6.5,9.33,0.0
2018,11,21,17,0,13.0,1.0,2.0,10.3,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,1.95,10.2,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,22,6,45,78.0,6.5,1.1,6.8,8.5,0.0,0.0
2018,11,22,7,0,156.0,13.0,1.1,6.9,17.0,12.78,0.0
2018,11,22,7,15,319.0,22.0,1.2,7.5,51.0,17.31,6.21
2018,11,22,7,30,482.0,31.0,1.3,8.1,85.0,49.95,22.94
2018,11,22,7,45,569.0,36.0,1.4,8.75,128.0,90.14,47.37
2018,11,22,8,0,656.0,41.0,1.5,9.4,171.0,139.16,84.48
2018,11,22,8,15,538.5,61.5,1.55,9.7,185.0,169.7,117.98
2018,11,22,8,30,421.0,82.0,1.6,10.0,199.0,187.56,140.55
2018,11,22,8,45,505.0,84.0,1.65,10.35,245.5,237.69,183.11
2018,11,22,9,0,589.0,86.0,1.7,10.7,292.0,293.7,230.67
2018,11,22,9,15,638.5,85.5,1.75,11.0,330.0,340.03,270.74
2018,11,22,9,30,688.0,85.0,1.8,11.3,368.0,389.08,312.43
2018,11,22,9,45,572.5,115.0,1.85,11.65,362.5,393.93,318.43
2018,11,22,10,0,457.0,145.0,1.9,12.0,357.0,386.51,313.5
2018,11,22,10,15,500.5,148.0,2.0,12.3,391.0,430.39,349.24
2018,11,22,10,30,544.0,151.0,2.1,12.6,425.0,475.62,385.28
2018,11,22,10,45,738.0,106.5,2.2,12.95,491.5,565.09,456.7
2018,11,22,11,0,932.0,62.0,2.3,13.3,558.0,654.66,526.87
2018,11,22,11,15,925.0,65.5,2.4,13.45,565.0,674.52,541.99
2018,11,22,11,30,918.0,69.0,2.5,13.6,572.0,691.0,554.39
2018,11,22,11,45,847.0,88.5,2.6,13.75,553.5,681.46,547.23
2018,11,22,12,0,776.0,108.0,2.7,13.9,535.0,663.9,533.78
2018,11,22,12,15,774.0,105.0,2.75,13.95,527.0,666.05,536.2
2018,11,22,12,30,772.0,102.0,2.8,14.0,519.0,665.3,536.2
2018,11,22,12,45,782.0,99.0,2.9,14.05,512.5,670.08,540.56
2018,11,22,13,0,792.0,96.0,3.0,14.1,506.0,671.9,542.78
2018,11,22,13,15,829.0,83.0,3.05,14.0,497.0,678.14,548.58
2018,11,22,13,30,866.0,70.0,3.1,13.9,488.0,676.18,548.31
2018,11,22,13,45,865.0,66.0,3.15,13.8,463.0,659.2,536.79
2018,11,22,14,0,864.0,62.0,3.2,13.7,438.0,639.21,522.73
2018,11,22,14,15,854.5,58.5,3.25,13.45,406.0,611.54,502.15
2018,11,22,14,30,845.0,55.0,3.3,13.2,374.0,581.47,479.17
2018,11,22,14,45,807.0,53.5,3.3,12.95,332.5,535.2,442.46
2018,11,22,15,0,769.0,52.0,3.3,12.7,291.0,492.3,407.36
2018,11,22,15,15,739.0,48.0,3.3,12.7,250.5,446.85,368.86
2018,11,22,15,30,709.0,44.0,3.3,12.7,210.0,401.41,328.99
2018,11,22,15,45,644.0,39.5,2.85,11.7,166.0,340.44,275.7
2018,11,22,16,0,579.0,35.0,2.4,10.7,122.0,282.99,223.74
2018,11,22,16,15,465.0,28.5,2.1,9.95,83.0,210.18,157.81
2018,11,22,16,30,351.0,22.0,1.8,9.2,44.0,144.47,70.5
2018,11,22,16,45,189.0,12.5,1.55,8.5,23.0,61.95,0.0
2018,11,22,17,0,27.0,3.0,1.3,7.8,2.0,0.0,0.0
2018,11,22,17,15,13.5,1.5,1.25,7.6,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.05,8.85,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,8.9,4.0,3.93,0.0
2018,11,23,7,15,7.0,11.0,1.05,9.25,11.0,10.69,1.09
2018,11,23,7,30,0.0,18.0,1.1,9.6,18.0,17.36,8.81
2018,11,23,7,45,0.0,32.0,1.15,9.95,32.0,30.9,20.79
2018,11,23,8,0,0.0,46.0,1.2,10.3,46.0,44.39,32.66
2018,11,23,8,15,0.0,61.0,1.4,10.55,61.0,58.82,45.22
2018,11,23,8,30,0.0,76.0,1.6,10.8,76.0,73.35,57.69
2018,11,23,8,45,1.0,75.0,1.8,11.05,75.5,72.79,57.09
2018,11,23,9,0,2.0,74.0,2.0,11.3,75.0,72.24,56.47
2018,11,23,9,15,2.0,87.0,2.15,11.6,88.0,84.99,67.12
2018,11,23,9,30,2.0,100.0,2.3,11.9,101.0,97.8,77.69
2018,11,23,9,45,21.5,140.0,2.5,12.2,150.0,146.51,118.2
2018,11,23,10,0,41.0,180.0,2.7,12.5,199.0,200.1,162.15
2018,11,23,10,15,52.5,196.0,2.9,12.7,221.5,224.69,182.02
2018,11,23,10,30,64.0,212.0,3.1,12.9,244.0,250.11,202.55
2018,11,23,10,45,45.5,205.5,3.25,13.05,228.5,234.61,189.51
2018,11,23,11,0,27.0,199.0,3.4,13.2,213.0,217.93,175.51
2018,11,23,11,15,23.5,196.0,3.5,13.2,208.5,208.91,168.11
2018,11,23,11,30,20.0,193.0,3.6,13.2,204.0,204.19,164.18
2018,11,23,11,45,11.0,147.0,3.65,13.15,153.0,151.58,121.05
2018,11,23,12,0,2.0,101.0,3.7,13.1,102.0,99.38,77.79
2018,11,23,12,15,1.0,95.0,3.7,13.1,95.5,92.76,72.33
2018,11,23,12,30,0.0,89.0,3.7,13.1,89.0,86.12,66.81
2018,11,23,12,45,0.0,88.0,3.75,13.05,88.0,85.14,66.07
2018,11,23,13,0,0.0,87.0,3.8,13.0,87.0,84.17,65.34
2018,11,23,13,15,2.5,102.0,3.75,12.95,103.0,101.02,79.61
2018,11,23,13,30,5.0,117.0,3.7,12.9,119.0,118.17,94.12
2018,11,23,13,45,10.5,130.0,3.65,12.85,134.5,135.66,109.0
2018,11,23,14,0,16.0,143.0,3.6,12.8,150.0,153.56,124.23
2018,11,23,14,15,39.0,135.5,3.5,12.7,150.5,166.05,135.44
2018,11,23,14,30,62.0,128.0,3.4,12.6,151.0,171.89,141.03
2018,11,23,14,45,130.0,85.0,3.3,12.45,127.0,174.26,144.55
2018,11,23,15,0,198.0,42.0,3.2,12.3,103.0,163.74,136.68
2018,11,23,15,15,403.0,46.0,3.2,12.3,147.0,273.02,228.23
2018,11,23,15,30,608.0,50.0,3.2,12.3,191.0,361.86,297.96
2018,11,23,15,45,515.0,43.5,2.45,11.75,145.5,290.61,235.41
2018,11,23,16,0,422.0,37.0,1.7,11.2,100.0,225.69,177.9
2018,11,23,16,15,275.5,27.5,1.5,10.8,63.0,145.65,108.43
2018,11,23,16,30,129.0,18.0,1.3,10.4,26.0,69.67,29.86
2018,11,23,16,45,64.5,9.0,1.15,10.0,13.0,25.73,0.0
2018,11,23,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,24,6,45,59.5,5.5,1.1,9.0,6.5,0.0,0.0
2018,11,24,7,0,119.0,11.0,1.1,9.1,13.0,10.81,0.0
2018,11,24,7,15,287.5,20.0,1.3,9.55,45.0,15.69,3.23
2018,11,24,7,30,456.0,29.0,1.5,10.0,77.0,44.35,19.66
2018,11,24,7,45,543.0,34.5,1.7,10.5,118.5,83.14,42.53
2018,11,24,8,0,630.0,40.0,1.9,11.0,160.0,130.74,77.88
2018,11,24,8,15,415.5,51.0,2.1,11.3,138.0,132.18,90.5
2018,11,24,8,30,201.0,62.0,2.3,11.6,116.0,111.42,83.11
2018,11,24,8,45,112.5,90.0,2.5,11.9,121.0,121.68,95.53
2018,11,24,9,0,24.0,118.0,2.7,12.2,126.0,123.54,99.22
2018,11,24,9,15,61.5,138.0,2.85,12.5,162.0,159.27,128.59
2018,11,24,9,30,99.0,158.0,3.0,12.8,198.0,200.69,162.65
2018,11,24,9,45,395.0,126.5,3.1,13.1,304.0,317.6,258.39
2018,11,24,10,0,691.0,95.0,3.2,13.4,410.0,452.14,367.3
2018,11,24,10,15,700.0,97.5,3.3,13.7,431.0,484.48,393.7
2018,11,24,10,30,709.0,100.0,3.4,14.0,452.0,515.36,418.88
2018,11,24,10,45,582.0,133.5,3.45,14.3,429.0,496.28,403.09
2018,11,24,11,0,455.0,167.0,3.5,14.6,406.0,465.97,378.07
2018,11,24,11,15,421.0,176.0,3.55,14.7,400.0,465.08,377.33
2018,11,24,11,30,387.0,185.0,3.6,14.8,394.0,461.46,374.16
2018,11,24,11,45,302.0,175.5,3.6,14.95,339.0,393.97,320.4
2018,11,24,12,0,217.0,166.0,3.6,15.1,284.0,329.77,268.4
2018,11,24,12,15,235.5,185.5,3.65,15.05,312.5,366.78,298.34
2018,11,24,12,30,254.0,205.0,3.7,15.0,341.0,403.49,327.5
2018,11,24,12,45,218.0,206.0,3.7,14.95,320.5,380.97,309.14
2018,11,24,13,0,182.0,207.0,3.7,14.9,300.0,350.01,284.3
2018,11,24,13,15,219.0,188.5,3.7,14.8,296.0,362.58,295.76
2018,11,24,13,30,256.0,170.0,3.7,14.7,292.0,365.69,299.62
2018,11,24,13,45,465.5,133.5,3.65,14.55,340.0,469.69,386.39
2018,11,24,14,0,675.0,97.0,3.6,14.4,388.0,560.46,460.28
2018,11,24,14,15,743.5,78.5,3.55,14.2,375.5,566.02,465.35
2018,11,24,14,30,812.0,60.0,3.5,14.0,363.0,568.39,467.84
2018,11,24,14,45,785.5,57.5,3.45,13.8,325.0,528.57,435.81
2018,11,24,15,0,759.0,55.0,3.4,13.6,287.0,487.82,402.36
2018,11,24,15,15,708.0,52.0,3.4,13.6,243.5,433.38,356.68
2018,11,24,15,30,657.0,49.0,3.4,13.6,200.0,380.37,310.84
2018,11,24,15,45,525.0,46.0,2.9,12.8,150.5,297.31,239.99
2018,11,24,16,0,393.0,43.0,2.4,12.0,101.0,220.56,173.7
2018,11,24,16,15,271.5,32.0,2.15,11.3,65.5,149.02,110.84
2018,11,24,16,30,150.0,21.0,1.9,10.6,30.0,80.1,32.72
2018,11,24,16,45,75.0,10.5,1.6,9.95,15.0,29.9,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,25,6,45,28.0,4.0,1.25,5.75,4.5,0.0,0.0
2018,11,25,7,0,56.0,8.0,1.3,5.8,9.0,7.86,0.0
2018,11,25,7,15,239.5,20.0,1.25,6.2,42.0,15.86,2.17
2018,11,25,7,30,423.0,32.0,1.2,6.6,75.0,43.53,20.51
2018,11,25,7,45,512.5,38.5,1.2,7.0,116.5,81.78,43.38
2018,11,25,8,0,602.0,45.0,1.2,7.4,158.0,130.01,79.4
2018,11,25,8,15,657.5,48.5,1.15,7.9,200.5,176.13,118.58
2018,11,25,8,30,713.0,52.0,1.1,8.4,243.0,226.95,163.41
2018,11,25,8,45,750.0,55.0,1.1,8.9,284.0,276.13,207.87
2018,11,25,9,0,787.0,58.0,1.1,9.4,325.0,327.39,253.45
2018,11,25,9,15,814.0,60.0,1.05,10.05,362.0,375.52,295.35
2018,11,25,9,30,841.0,62.0,1.0,10.7,399.0,424.1,336.26
2018,11,25,9,45,861.5,62.0,1.0,11.3,430.5,466.96,371.78
2018,11,25,10,0,882.0,62.0,1.0,11.9,462.0,509.53,405.96
2018,11,25,10,15,893.5,63.0,0.9,12.4,486.5,547.33,434.87
2018,11,25,10,30,905.0,64.0,0.8,12.9,511.0,583.27,461.3
2018,11,25,10,45,912.5,64.5,0.7,13.35,528.0,614.19,483.19
2018,11,25,11,0,920.0,65.0,0.6,13.8,545.0,642.6,502.5
2018,11,25,11,15,923.5,65.5,0.7,14.15,555.0,665.78,520.25
2018,11,25,11,30,927.0,66.0,0.8,14.5,565.0,685.99,535.47
2018,11,25,11,45,927.5,65.5,0.85,14.85,566.5,699.96,544.93
2018,11,25,12,0,928.0,65.0,0.9,15.2,568.0,710.68,552.26
2018,11,25,12,15,926.5,65.0,1.05,15.4,562.5,717.28,558.33
2018,11,25,12,30,925.0,65.0,1.2,15.6,557.0,720.53,562.11
2018,11,25,12,45,920.5,64.0,1.35,15.85,543.5,717.2,561.15
2018,11,25,13,0,916.0,63.0,1.5,16.1,530.0,710.55,557.87
2018,11,25,13,15,907.5,62.0,1.65,16.05,509.0,697.89,550.87
2018,11,25,13,30,899.0,61.0,1.8,16.0,488.0,682.15,541.58
2018,11,25,13,45,885.5,60.0,1.9,16.0,460.5,660.14,527.13
2018,11,25,14,0,872.0,59.0,2.0,16.0,433.0,635.51,510.12
2018,11,25,14,15,853.0,57.5,2.0,15.8,399.5,604.44,487.17
2018,11,25,14,30,834.0,56.0,2.0,15.6,366.0,571.44,462.24
2018,11,25,14,45,806.0,53.5,2.05,15.4,327.0,534.2,433.43
2018,11,25,15,0,778.0,51.0,2.1,15.2,288.0,492.17,400.05
2018,11,25,15,15,736.5,48.0,2.1,15.2,246.0,442.15,358.75
2018,11,25,15,30,695.0,45.0,2.1,15.2,204.0,392.89,316.65
2018,11,25,15,45,629.5,40.5,1.6,14.0,161.0,332.66,264.75
2018,11,25,16,0,564.0,36.0,1.1,12.8,118.0,275.88,214.05
2018,11,25,16,15,436.5,29.0,1.1,12.1,79.0,198.85,146.14
2018,11,25,16,30,309.0,22.0,1.1,11.4,40.0,129.51,50.96
2018,11,25,16,45,154.5,11.0,1.15,10.7,20.0,51.02,0.0
2018,11,25,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,6,45,48.5,5.0,0.8,5.6,5.5,0.0,0.0
2018,11,26,7,0,97.0,10.0,0.8,5.6,11.0,9.83,0.0
2018,11,26,7,15,255.0,19.5,0.95,6.35,40.5,15.54,0.44
2018,11,26,7,30,413.0,29.0,1.1,7.1,70.0,39.13,17.45
2018,11,26,7,45,500.5,36.0,1.25,7.8,110.5,76.92,39.78
2018,11,26,8,0,588.0,43.0,1.4,8.5,151.0,124.4,74.9
2018,11,26,8,15,663.0,44.5,1.5,9.15,196.0,171.34,113.71
2018,11,26,8,30,738.0,46.0,1.6,9.8,241.0,224.89,160.14
2018,11,26,8,45,771.5,49.0,1.7,10.45,281.5,274.08,204.92
2018,11,26,9,0,805.0,52.0,1.8,11.1,322.0,325.06,250.71
2018,11,26,9,15,827.5,54.0,1.8,11.9,358.0,371.88,292.06
2018,11,26,9,30,850.0,56.0,1.8,12.7,394.0,418.73,332.17
2018,11,26,9,45,844.0,62.0,1.85,13.5,419.5,456.43,364.11
2018,11,26,10,0,838.0,68.0,1.9,14.3,445.0,492.57,393.66
2018,11,26,10,15,745.5,97.0,1.85,14.75,445.5,504.11,402.97
2018,11,26,10,30,653.0,126.0,1.8,15.2,446.0,507.14,404.91
2018,11,26,10,45,642.5,133.5,1.75,15.65,457.5,528.69,421.14
2018,11,26,11,0,632.0,141.0,1.7,16.1,469.0,547.66,434.84
2018,11,26,11,15,577.0,160.0,1.7,16.3,463.5,545.18,432.28
2018,11,26,11,30,522.0,179.0,1.7,16.5,458.0,541.47,428.66
2018,11,26,11,45,588.0,159.5,1.65,16.75,475.0,574.04,453.86
2018,11,26,12,0,654.0,140.0,1.6,17.0,492.0,609.37,480.4
2018,11,26,12,15,653.0,139.0,1.55,17.05,487.5,613.99,483.47
2018,11,26,12,30,652.0,138.0,1.5,17.1,483.0,616.14,484.98
2018,11,26,12,45,570.0,157.5,1.45,17.15,454.0,578.59,456.04
2018,11,26,13,0,488.0,177.0,1.4,17.2,425.0,542.94,428.47
2018,11,26,13,15,439.5,179.5,1.25,17.15,396.0,510.47,403.49
2018,11,26,13,30,391.0,182.0,1.1,17.1,367.0,469.37,372.02
2018,11,26,13,45,446.0,158.0,1.0,17.05,357.5,482.61,383.17
2018,11,26,14,0,501.0,134.0,0.9,17.0,348.0,484.21,385.07
2018,11,26,14,15,595.5,104.5,0.85,16.8,339.0,503.47,400.92
2018,11,26,14,30,690.0,75.0,0.8,16.6,330.0,512.49,408.46
2018,11,26,14,45,524.0,81.0,0.8,16.45,262.5,406.7,326.66
2018,11,26,15,0,358.0,87.0,0.8,16.3,195.0,305.31,246.73
2018,11,26,15,15,198.0,67.5,0.8,16.3,126.0,181.58,146.59
2018,11,26,15,30,38.0,48.0,0.8,16.3,57.0,66.23,50.35
2018,11,26,15,45,30.0,39.0,0.7,15.0,45.0,52.09,38.4
2018,11,26,16,0,22.0,30.0,0.6,13.7,33.0,38.5,26.56
2018,11,26,16,15,13.0,20.5,0.7,13.05,22.0,24.51,14.1
2018,11,26,16,30,4.0,11.0,0.8,12.4,11.0,11.91,0.0
2018,11,26,16,45,2.0,5.5,0.85,11.8,5.5,5.93,0.0
2018,11,26,17,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,27,6,45,19.0,3.5,0.8,7.0,3.5,0.0,0.0
2018,11,27,7,0,38.0,7.0,0.8,7.1,7.0,6.88,0.0
2018,11,27,7,15,89.0,21.0,0.85,7.45,27.5,17.62,0.0
2018,11,27,7,30,140.0,35.0,0.9,7.8,48.0,35.34,20.36
2018,11,27,7,45,184.5,49.5,0.95,8.15,77.0,61.5,39.43
2018,11,27,8,0,229.0,64.0,1.0,8.5,106.0,92.26,63.49
2018,11,27,8,15,245.5,79.5,1.05,8.9,134.5,123.16,90.12
2018,11,27,8,30,262.0,95.0,1.1,9.3,163.0,155.54,118.52
2018,11,27,8,45,302.5,104.0,1.15,9.7,195.0,189.74,147.81
2018,11,27,9,0,343.0,113.0,1.2,10.1,227.0,229.05,181.38
2018,11,27,9,15,399.5,119.5,1.25,10.7,266.5,273.56,218.58
2018,11,27,9,30,456.0,126.0,1.3,11.3,306.0,322.05,258.63
2018,11,27,9,45,376.0,155.0,1.35,11.85,311.0,334.42,269.62
2018,11,27,10,0,296.0,184.0,1.4,12.4,316.0,336.65,271.65
2018,11,27,10,15,331.0,189.5,1.45,12.7,344.5,372.34,300.4
2018,11,27,10,30,366.0,195.0,1.5,13.0,373.0,409.39,329.71
2018,11,27,10,45,302.5,209.5,1.5,13.25,360.0,399.07,320.84
2018,11,27,11,0,239.0,224.0,1.5,13.5,347.0,384.61,308.67
2018,11,27,11,15,195.5,232.5,1.55,13.6,334.5,367.22,294.72
2018,11,27,11,30,152.0,241.0,1.6,13.7,322.0,352.83,282.82
2018,11,27,11,45,202.5,240.5,1.6,13.75,349.0,389.55,312.52
2018,11,27,12,0,253.0,240.0,1.6,13.8,376.0,433.65,347.27
2018,11,27,12,15,225.0,240.5,1.55,13.8,360.5,411.59,329.64
2018,11,27,12,30,197.0,241.0,1.5,13.8,345.0,395.24,316.66
2018,11,27,12,45,149.5,231.5,1.45,13.8,309.0,353.37,283.48
2018,11,27,13,0,102.0,222.0,1.4,13.8,273.0,303.6,243.92
2018,11,27,13,15,73.0,204.5,1.4,13.7,240.5,264.71,213.13
2018,11,27,13,30,44.0,187.0,1.4,13.6,208.0,226.01,182.02
2018,11,27,13,45,88.0,184.5,1.35,13.5,223.0,253.12,205.37
2018,11,27,14,0,132.0,182.0,1.3,13.4,238.0,286.32,232.98
2018,11,27,14,15,158.5,168.5,1.25,13.25,230.5,286.21,233.61
2018,11,27,14,30,185.0,155.0,1.2,13.1,223.0,284.42,232.88
2018,11,27,14,45,177.5,138.5,1.1,12.9,198.0,257.73,211.35
2018,11,27,15,0,170.0,122.0,1.0,12.7,173.0,230.9,189.43
2018,11,27,15,15,173.5,104.0,1.0,12.7,149.5,214.36,175.49
2018,11,27,15,30,177.0,86.0,1.0,12.7,126.0,190.02,154.52
2018,11,27,15,45,148.5,69.5,0.9,11.85,98.0,153.0,122.75
2018,11,27,16,0,120.0,53.0,0.8,11.0,70.0,117.82,91.95
2018,11,27,16,15,83.5,36.0,0.8,10.75,46.0,81.1,58.84
2018,11,27,16,30,47.0,19.0,0.8,10.5,22.0,40.8,10.64
2018,11,27,16,45,23.5,9.5,0.85,10.2,11.0,15.43,0.0
2018,11,27,17,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.95,9.45,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.9,9.5,1.0,0.98,0.0
2018,11,28,7,15,0.5,5.0,0.95,9.7,5.0,4.82,0.0
2018,11,28,7,30,0.0,9.0,1.0,9.9,9.0,8.67,1.35
2018,11,28,7,45,0.0,10.0,1.05,10.15,10.0,9.64,2.55
2018,11,28,8,0,0.0,11.0,1.1,10.4,11.0,10.6,3.5
2018,11,28,8,15,0.0,12.0,1.1,10.45,12.0,11.57,4.41
2018,11,28,8,30,0.0,13.0,1.1,10.5,13.0,12.53,5.28
2018,11,28,8,45,0.0,13.0,1.1,10.6,13.0,12.54,5.28
2018,11,28,9,0,0.0,13.0,1.1,10.7,13.0,12.54,5.26
2018,11,28,9,15,0.0,15.0,1.15,10.75,15.0,14.47,6.92
2018,11,28,9,30,0.0,17.0,1.2,10.8,17.0,16.4,8.56
2018,11,28,9,45,0.0,19.0,1.3,10.9,19.0,18.34,10.2
2018,11,28,10,0,0.0,21.0,1.4,11.0,21.0,20.27,11.82
2018,11,28,10,15,0.0,23.5,1.25,11.1,23.5,22.69,13.86
2018,11,28,10,30,0.0,26.0,1.1,11.2,26.0,25.11,15.9
2018,11,28,10,45,0.0,49.0,0.95,11.35,49.0,47.35,34.81
2018,11,28,11,0,0.0,72.0,0.8,11.5,72.0,69.62,53.52
2018,11,28,11,15,11.5,121.5,0.7,11.6,127.5,125.66,100.31
2018,11,28,11,30,23.0,171.0,0.6,11.7,183.0,183.52,147.38
2018,11,28,11,45,31.0,146.5,0.5,11.8,163.0,168.16,134.78
2018,11,28,12,0,39.0,122.0,0.4,11.9,143.0,148.68,119.23
2018,11,28,12,15,57.5,138.0,0.55,12.05,168.5,178.64,144.28
2018,11,28,12,30,76.0,154.0,0.7,12.2,194.0,215.34,174.31
2018,11,28,12,45,65.0,158.5,0.8,12.35,192.0,206.84,167.16
2018,11,28,13,0,54.0,163.0,0.9,12.5,190.0,204.66,165.29
2018,11,28,13,15,33.0,123.5,1.1,12.45,140.0,147.87,118.99
2018,11,28,13,30,12.0,84.0,1.3,12.4,90.0,89.32,70.27
2018,11,28,13,45,53.5,114.5,1.5,12.35,137.5,151.82,123.71
2018,11,28,14,0,95.0,145.0,1.7,12.3,185.0,219.32,180.16
2018,11,28,14,15,131.0,131.0,1.75,12.2,181.5,224.83,185.55
2018,11,28,14,30,167.0,117.0,1.8,12.1,178.0,235.68,195.29
2018,11,28,14,45,138.0,113.5,1.85,12.05,160.5,204.84,169.41
2018,11,28,15,0,109.0,110.0,1.9,12.0,143.0,183.12,150.9
2018,11,28,15,15,123.5,98.5,1.9,12.0,130.5,175.39,144.23
2018,11,28,15,30,138.0,87.0,1.9,12.0,118.0,166.62,136.06
2018,11,28,15,45,146.5,68.5,1.7,11.55,95.0,150.79,121.43
2018,11,28,16,0,155.0,50.0,1.5,11.1,72.0,127.26,99.54
2018,11,28,16,15,126.5,35.0,1.5,10.9,48.5,94.57,68.86
2018,11,28,16,30,98.0,20.0,1.5,10.7,25.0,61.99,16.9
2018,11,28,16,45,49.0,10.0,1.55,10.5,12.5,22.5,0.0
2018,11,28,17,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
