Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,7,45,124.5,25.0,0.85,5.4,37.5,29.08,14.95
2018,12,9,8,0,109.0,27.0,0.8,5.7,43.0,37.11,21.78
2018,12,9,8,15,76.5,32.0,0.95,6.1,45.0,43.24,28.78
2018,12,9,8,30,44.0,37.0,1.1,6.5,47.0,45.43,32.51
2018,12,9,8,45,39.0,63.0,1.25,6.9,73.0,71.24,55.5
2018,12,9,9,0,34.0,89.0,1.4,7.3,99.0,97.19,78.2
2018,12,9,9,15,132.5,114.5,1.4,7.65,161.5,159.91,129.98
2018,12,9,9,30,231.0,140.0,1.4,8.0,224.0,232.3,189.72
2018,12,9,9,45,356.5,138.5,1.4,8.35,280.5,297.78,243.31
2018,12,9,10,0,482.0,137.0,1.4,8.7,337.0,369.45,301.61
2018,12,9,10,15,467.5,150.0,1.4,9.35,353.5,393.86,321.17
2018,12,9,10,30,453.0,163.0,1.4,10.0,370.0,416.1,338.66
2018,12,9,10,45,401.0,181.0,1.45,10.65,369.5,420.41,341.48
2018,12,9,11,0,349.0,199.0,1.5,11.3,369.0,416.02,337.27
2018,12,9,11,15,335.0,206.0,1.5,11.75,372.5,424.25,343.29
2018,12,9,11,30,321.0,213.0,1.5,12.2,376.0,430.89,347.83
2018,12,9,11,45,333.0,205.5,1.5,12.65,375.5,436.96,352.52
2018,12,9,12,0,345.0,198.0,1.5,13.1,375.0,442.1,356.48
2018,12,9,12,15,380.0,195.0,1.5,12.95,388.5,466.41,376.17
2018,12,9,12,30,415.0,192.0,1.5,12.8,402.0,497.01,400.28
2018,12,9,12,45,459.5,177.5,1.5,12.7,404.5,513.28,413.83
2018,12,9,13,0,504.0,163.0,1.5,12.6,407.0,527.59,425.95
2018,12,9,13,15,565.0,139.5,1.45,12.3,403.5,540.3,437.32
2018,12,9,13,30,626.0,116.0,1.4,12.0,400.0,553.59,448.92
2018,12,9,13,45,552.0,123.5,1.35,11.7,363.5,507.08,412.77
2018,12,9,14,0,478.0,131.0,1.3,11.4,327.0,458.37,374.92
2018,12,9,14,15,388.5,127.0,1.2,11.0,278.0,391.34,321.98
2018,12,9,14,30,299.0,123.0,1.1,10.6,229.0,318.57,263.58
2018,12,9,14,45,240.5,117.0,1.0,10.25,196.5,272.82,226.16
2018,12,9,15,0,182.0,111.0,0.9,9.9,164.0,229.77,190.24
2018,12,9,15,15,136.5,89.5,0.9,9.9,126.0,170.32,140.36
2018,12,9,15,30,91.0,68.0,0.9,9.9,88.0,120.17,97.49
2018,12,9,15,45,117.0,56.5,0.9,9.15,76.5,122.18,98.29
2018,12,9,16,0,143.0,45.0,0.9,8.4,65.0,115.72,90.68
2018,12,9,16,15,112.0,32.0,0.9,8.2,44.0,85.4,61.71
2018,12,9,16,30,81.0,19.0,0.9,8.0,23.0,50.95,6.98
2018,12,9,16,45,40.5,9.5,0.9,7.75,11.5,19.82,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,45,11.0,1.5,1.25,3.8,1.0,0.0,0.0
2018,12,10,7,0,22.0,3.0,1.3,3.8,2.0,0.0,0.0
2018,12,10,7,15,34.5,12.0,1.35,4.05,13.0,11.8,0.0
2018,12,10,7,30,47.0,21.0,1.4,4.3,24.0,18.71,5.18
2018,12,10,7,45,62.5,37.5,1.5,4.6,44.5,37.99,24.35
2018,12,10,8,0,78.0,54.0,1.6,4.9,65.0,59.28,42.25
2018,12,10,8,15,95.5,71.0,1.65,5.25,89.0,83.08,62.53
2018,12,10,8,30,113.0,88.0,1.7,5.6,113.0,108.7,84.73
2018,12,10,8,45,161.5,103.0,1.75,5.9,146.5,141.91,112.53
2018,12,10,9,0,210.0,118.0,1.8,6.2,180.0,180.98,145.66
2018,12,10,9,15,330.5,118.0,1.9,6.7,230.5,232.75,188.23
2018,12,10,9,30,451.0,118.0,2.0,7.2,281.0,296.8,241.52
2018,12,10,9,45,482.0,124.0,2.1,7.7,311.5,335.56,274.73
2018,12,10,10,0,513.0,130.0,2.2,8.2,342.0,375.54,308.49
2018,12,10,10,15,604.0,118.5,2.25,8.65,383.0,430.26,353.69
2018,12,10,10,30,695.0,107.0,2.3,9.1,424.0,487.21,400.09
2018,12,10,10,45,707.5,109.0,2.4,9.6,442.5,517.76,424.75
2018,12,10,11,0,720.0,111.0,2.5,10.1,461.0,546.8,447.92
2018,12,10,11,15,723.0,111.0,2.5,10.35,469.5,566.23,463.36
2018,12,10,11,30,726.0,111.0,2.5,10.6,478.0,583.36,476.81
2018,12,10,11,45,675.0,125.0,2.5,10.85,468.0,578.64,472.49
2018,12,10,12,0,624.0,139.0,2.5,11.1,458.0,569.98,465.11
2018,12,10,12,15,527.5,162.0,2.5,11.15,430.0,534.82,436.84
2018,12,10,12,30,431.0,185.0,2.5,11.2,402.0,499.6,408.2
2018,12,10,12,45,402.0,187.5,2.5,11.25,386.5,485.09,396.86
2018,12,10,13,0,373.0,190.0,2.5,11.3,371.0,461.8,378.61
2018,12,10,13,15,566.5,138.5,2.5,11.15,401.0,539.62,443.68
2018,12,10,13,30,760.0,87.0,2.5,11.0,431.0,605.52,497.89
2018,12,10,13,45,731.0,88.5,2.5,10.9,404.0,582.39,479.54
2018,12,10,14,0,702.0,90.0,2.5,10.8,377.0,555.26,458.53
2018,12,10,14,15,742.5,75.5,2.45,10.6,358.0,547.76,453.54
2018,12,10,14,30,783.0,61.0,2.4,10.4,339.0,538.62,446.58
2018,12,10,14,45,766.5,56.5,2.4,10.15,304.5,504.61,419.14
2018,12,10,15,0,750.0,52.0,2.4,9.9,270.0,469.09,389.72
2018,12,10,15,15,707.0,48.5,2.4,9.9,230.0,420.31,348.14
2018,12,10,15,30,664.0,45.0,2.4,9.9,190.0,372.32,305.9
2018,12,10,15,45,598.0,40.0,1.9,8.9,149.0,314.04,254.26
2018,12,10,16,0,532.0,35.0,1.4,7.9,108.0,259.1,203.99
2018,12,10,16,15,385.0,28.0,1.35,7.3,70.5,182.74,134.68
2018,12,10,16,30,238.0,21.0,1.3,6.7,33.0,104.91,21.26
2018,12,10,16,45,119.0,10.5,1.25,6.15,16.5,41.19,0.0
2018,12,10,17,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,11,7,15,175.0,11.0,1.05,3.05,21.5,10.81,0.0
2018,12,11,7,30,350.0,22.0,1.0,3.4,43.0,17.86,3.7
2018,12,11,7,45,482.0,28.5,1.0,3.75,83.0,50.6,22.6
2018,12,11,8,0,614.0,35.0,1.0,4.1,123.0,96.39,51.18
2018,12,11,8,15,679.5,39.0,1.05,4.6,166.0,142.6,87.61
2018,12,11,8,30,745.0,43.0,1.1,5.1,209.0,194.55,132.4
2018,12,11,8,45,786.0,46.0,1.15,5.65,251.0,244.64,178.1
2018,12,11,9,0,827.0,49.0,1.2,6.2,293.0,297.31,226.1
2018,12,11,9,15,851.5,51.0,1.45,6.95,330.0,345.11,270.09
2018,12,11,9,30,876.0,53.0,1.7,7.7,367.0,393.15,313.37
2018,12,11,9,45,892.5,55.0,2.0,8.5,399.5,437.76,352.98
2018,12,11,10,0,909.0,57.0,2.3,9.3,432.0,481.39,390.75
2018,12,11,10,15,921.0,58.0,2.4,9.65,457.5,520.49,424.08
2018,12,11,10,30,933.0,59.0,2.5,10.0,483.0,557.77,455.17
2018,12,11,10,45,941.0,60.0,2.6,10.35,502.0,590.8,482.26
2018,12,11,11,0,949.0,61.0,2.7,10.7,521.0,621.37,506.89
2018,12,11,11,15,953.5,61.5,2.8,10.9,532.5,646.63,527.32
2018,12,11,11,30,958.0,62.0,2.9,11.1,544.0,668.95,545.22
2018,12,11,11,45,959.5,61.5,2.95,11.25,547.5,685.16,558.16
2018,12,11,12,0,961.0,61.0,3.0,11.4,551.0,698.1,568.34
2018,12,11,12,15,959.0,61.0,3.05,11.45,546.5,705.97,574.41
2018,12,11,12,30,957.0,61.0,3.1,11.5,542.0,710.44,578.08
2018,12,11,12,45,952.0,60.5,3.15,11.6,530.0,708.91,577.28
2018,12,11,13,0,947.0,60.0,3.2,11.7,518.0,703.99,574.09
2018,12,11,13,15,938.5,59.5,3.15,11.65,498.5,693.43,566.64
2018,12,11,13,30,930.0,59.0,3.1,11.6,479.0,679.7,556.9
2018,12,11,13,45,917.5,57.5,3.1,11.55,452.5,659.16,541.68
2018,12,11,14,0,905.0,56.0,3.1,11.5,426.0,635.82,523.89
2018,12,11,14,15,886.5,54.5,3.0,11.3,393.5,606.27,500.79
2018,12,11,14,30,868.0,53.0,2.9,11.1,361.0,574.6,475.56
2018,12,11,14,45,841.0,51.0,2.8,10.85,323.0,535.76,444.07
2018,12,11,15,0,814.0,49.0,2.7,10.6,285.0,495.88,410.86
2018,12,11,15,15,772.5,46.0,2.7,10.6,243.5,450.0,371.54
2018,12,11,15,30,731.0,43.0,2.7,10.6,202.0,401.17,328.54
2018,12,11,15,45,665.0,38.5,2.05,9.15,159.0,341.11,275.6
2018,12,11,16,0,599.0,34.0,1.4,7.7,116.0,284.25,223.54
2018,12,11,16,15,466.5,27.0,1.35,7.15,77.0,205.67,151.5
2018,12,11,16,30,334.0,20.0,1.3,6.6,38.0,129.86,29.48
2018,12,11,16,45,167.0,10.0,1.3,6.05,19.0,53.25,0.0
2018,12,11,17,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,12,7,15,104.5,10.0,1.3,6.1,16.0,9.83,0.0
2018,12,12,7,30,209.0,20.0,1.4,6.5,32.0,15.93,1.51
2018,12,12,7,45,368.0,29.0,1.5,6.95,72.0,43.44,19.88
2018,12,12,8,0,527.0,38.0,1.6,7.4,112.0,88.41,47.57
2018,12,12,8,15,560.5,44.0,1.85,7.75,146.5,127.44,79.04
2018,12,12,8,30,594.0,50.0,2.1,8.1,181.0,169.16,115.85
2018,12,12,8,45,594.0,61.0,2.3,8.45,213.5,210.02,154.44
2018,12,12,9,0,594.0,72.0,2.5,8.8,246.0,249.96,192.15
2018,12,12,9,15,595.0,82.0,2.6,9.1,275.5,288.19,227.74
2018,12,12,9,30,596.0,92.0,2.7,9.4,305.0,325.32,261.57
2018,12,12,9,45,689.0,85.0,2.8,9.75,352.0,382.48,310.14
2018,12,12,10,0,782.0,78.0,2.9,10.1,399.0,444.56,362.17
2018,12,12,10,15,849.0,68.5,2.95,10.5,436.5,495.75,404.83
2018,12,12,10,30,916.0,59.0,3.0,10.9,474.0,547.12,447.02
2018,12,12,10,45,926.5,59.0,3.05,11.3,493.0,580.01,473.8
2018,12,12,11,0,937.0,59.0,3.1,11.7,512.0,610.6,498.31
2018,12,12,11,15,912.0,66.5,3.1,11.95,516.0,625.66,510.2
2018,12,12,11,30,887.0,74.0,3.1,12.2,520.0,636.72,518.75
2018,12,12,11,45,920.0,66.5,3.1,12.4,531.5,664.25,540.48
2018,12,12,12,0,953.0,59.0,3.1,12.6,543.0,689.37,559.9
2018,12,12,12,15,949.0,60.0,3.1,12.65,539.0,697.08,565.52
2018,12,12,12,30,945.0,61.0,3.1,12.7,535.0,701.41,568.84
2018,12,12,12,45,937.0,62.0,3.1,12.8,523.0,699.71,567.68
2018,12,12,13,0,929.0,63.0,3.1,12.9,511.0,694.69,564.2
2018,12,12,13,15,920.5,61.5,3.1,12.75,491.5,683.19,556.47
2018,12,12,13,30,912.0,60.0,3.1,12.6,472.0,668.56,546.46
2018,12,12,13,45,899.5,59.5,3.05,12.5,446.5,649.55,532.15
2018,12,12,14,0,887.0,59.0,3.0,12.4,421.0,627.83,515.5
2018,12,12,14,15,869.0,57.0,2.85,12.15,389.0,598.45,492.53
2018,12,12,14,30,851.0,55.0,2.7,11.9,357.0,566.99,467.48
2018,12,12,14,45,823.0,52.5,2.6,11.6,319.0,527.53,435.74
2018,12,12,15,0,795.0,50.0,2.5,11.3,281.0,490.52,404.95
2018,12,12,15,15,753.0,47.0,2.5,11.3,240.0,441.6,363.49
2018,12,12,15,30,711.0,44.0,2.5,11.3,199.0,393.25,321.13
2018,12,12,15,45,643.0,39.5,1.85,9.8,156.5,333.08,268.38
2018,12,12,16,0,575.0,35.0,1.2,8.3,114.0,276.23,216.69
2018,12,12,16,15,442.5,28.5,1.2,7.75,76.0,198.8,146.3
2018,12,12,16,30,310.0,22.0,1.2,7.2,38.0,128.08,31.62
2018,12,12,16,45,155.0,11.0,1.2,6.7,19.0,51.21,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,13,7,15,149.5,10.5,1.5,2.5,18.5,10.32,0.0
2018,12,13,7,30,299.0,21.0,1.6,3.3,37.0,17.11,0.83
2018,12,13,7,45,437.0,27.5,1.7,4.1,75.5,45.38,20.06
2018,12,13,8,0,575.0,34.0,1.8,4.9,114.0,88.82,46.47
2018,12,13,8,15,642.5,38.5,1.95,5.5,156.0,133.56,81.22
2018,12,13,8,30,710.0,43.0,2.1,6.1,198.0,184.3,124.67
2018,12,13,8,45,752.5,45.5,2.2,6.7,239.0,232.43,168.65
2018,12,13,9,0,795.0,48.0,2.3,7.3,280.0,283.35,215.36
2018,12,13,9,15,822.5,50.0,2.3,7.9,317.0,330.69,258.91
2018,12,13,9,30,850.0,52.0,2.3,8.5,354.0,378.62,301.95
2018,12,13,9,45,869.0,53.5,2.3,9.15,386.0,422.72,340.8
2018,12,13,10,0,888.0,55.0,2.3,9.8,418.0,466.12,377.9
2018,12,13,10,15,900.5,56.0,2.35,10.4,443.5,504.78,410.42
2018,12,13,10,30,913.0,57.0,2.4,11.0,469.0,541.75,440.71
2018,12,13,10,45,920.5,58.5,2.45,11.6,488.0,574.58,466.99
2018,12,13,11,0,928.0,60.0,2.5,12.2,507.0,605.0,490.8
2018,12,13,11,15,932.0,60.0,2.45,12.55,518.0,629.08,509.32
2018,12,13,11,30,936.0,60.0,2.4,12.9,529.0,650.26,525.28
2018,12,13,11,45,937.0,60.5,2.4,13.2,533.0,667.1,538.0
2018,12,13,12,0,938.0,61.0,2.4,13.5,537.0,680.75,548.16
2018,12,13,12,15,934.5,61.5,2.4,13.7,532.5,688.2,553.33
2018,12,13,12,30,931.0,62.0,2.4,13.9,528.0,692.32,556.14
2018,12,13,12,45,923.5,62.5,2.4,14.1,516.5,690.46,554.66
2018,12,13,13,0,916.0,63.0,2.4,14.3,505.0,685.33,550.93
2018,12,13,13,15,907.5,62.5,2.4,14.35,486.0,675.18,543.91
2018,12,13,13,30,899.0,62.0,2.4,14.4,467.0,661.96,534.58
2018,12,13,13,45,885.5,60.5,2.35,14.45,441.0,641.41,519.0
2018,12,13,14,0,872.0,59.0,2.3,14.5,415.0,618.2,501.22
2018,12,13,14,15,852.5,57.5,2.1,14.25,383.0,588.91,478.3
2018,12,13,14,30,833.0,56.0,1.9,14.0,351.0,557.65,453.43
2018,12,13,14,45,804.5,53.5,1.65,13.75,314.0,522.08,424.32
2018,12,13,15,0,776.0,51.0,1.4,13.5,277.0,481.77,390.86
2018,12,13,15,15,733.5,48.0,1.4,13.5,236.5,433.25,350.82
2018,12,13,15,30,691.0,45.0,1.4,13.5,196.0,385.36,309.88
2018,12,13,15,45,624.5,40.0,1.2,12.0,154.0,326.02,259.48
2018,12,13,16,0,558.0,35.0,1.0,10.5,112.0,269.97,209.94
2018,12,13,16,15,430.0,28.0,1.1,10.05,74.5,194.43,142.05
2018,12,13,16,30,302.0,21.0,1.2,9.6,37.0,125.24,33.2
2018,12,13,16,45,151.0,10.5,1.25,9.2,18.5,49.78,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.0,3.0,8.1,2.0,1.97,0.0
2018,12,14,7,30,0.0,4.0,3.1,8.3,4.0,3.85,0.0
2018,12,14,7,45,0.0,6.5,3.2,8.5,6.5,6.26,0.0
2018,12,14,8,0,0.0,9.0,3.3,8.7,9.0,8.67,1.74
2018,12,14,8,15,0.0,11.5,3.4,8.85,11.5,11.08,3.94
2018,12,14,8,30,0.0,14.0,3.5,9.0,14.0,13.5,6.11
2018,12,14,8,45,0.0,13.5,3.6,9.2,13.5,13.02,5.72
2018,12,14,9,0,0.0,13.0,3.7,9.4,13.0,12.54,5.29
2018,12,14,9,15,0.0,19.5,3.75,9.5,19.5,18.81,10.75
2018,12,14,9,30,0.0,26.0,3.8,9.6,26.0,25.09,16.17
2018,12,14,9,45,0.0,39.0,3.9,9.75,39.0,37.66,26.99
2018,12,14,10,0,0.0,52.0,4.0,9.9,52.0,50.24,37.73
2018,12,14,10,15,3.0,83.5,4.05,9.95,85.0,82.29,65.06
2018,12,14,10,30,6.0,115.0,4.1,10.0,118.0,115.11,92.78
2018,12,14,10,45,45.5,148.5,4.15,10.05,170.5,173.73,142.41
2018,12,14,11,0,85.0,182.0,4.2,10.1,223.0,233.09,192.12
2018,12,14,11,15,175.5,198.5,4.2,10.15,285.5,312.49,258.63
2018,12,14,11,30,266.0,215.0,4.2,10.2,348.0,396.56,327.87
2018,12,14,11,45,157.0,200.5,4.2,10.2,279.0,311.16,257.02
2018,12,14,12,0,48.0,186.0,4.2,10.2,210.0,221.57,181.59
2018,12,14,12,15,66.0,197.0,4.15,10.25,230.0,246.54,202.74
2018,12,14,12,30,84.0,208.0,4.1,10.3,250.0,271.93,223.94
2018,12,14,12,45,193.5,204.0,4.0,10.3,298.0,348.6,288.93
2018,12,14,13,0,303.0,200.0,3.9,10.3,346.0,425.38,352.76
2018,12,14,13,15,316.5,188.5,3.8,10.3,336.0,421.26,349.74
2018,12,14,13,30,330.0,177.0,3.7,10.3,326.0,415.74,345.89
2018,12,14,13,45,379.5,158.5,3.6,10.35,320.5,431.57,359.62
2018,12,14,14,0,429.0,140.0,3.5,10.4,315.0,436.99,364.84
2018,12,14,14,15,434.5,128.5,3.15,10.3,294.0,420.29,351.2
2018,12,14,14,30,440.0,117.0,2.8,10.2,273.0,401.79,335.9
2018,12,14,14,45,464.0,100.0,2.5,10.1,249.0,385.4,322.24
2018,12,14,15,0,488.0,83.0,2.2,10.0,225.0,368.67,307.58
2018,12,14,15,15,452.5,75.0,2.2,10.0,191.5,326.91,271.81
2018,12,14,15,30,417.0,67.0,2.2,10.0,158.0,284.56,234.75
2018,12,14,15,45,413.0,53.0,1.6,9.35,127.0,253.7,205.91
2018,12,14,16,0,409.0,39.0,1.0,8.7,96.0,220.64,173.75
2018,12,14,16,15,338.0,30.0,1.0,8.4,66.0,169.48,125.18
2018,12,14,16,30,267.0,21.0,1.0,8.1,36.0,115.04,33.34
2018,12,14,16,45,133.5,10.5,1.0,7.75,18.0,45.32,0.0
2018,12,14,17,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,15,7,15,62.0,9.5,1.55,4.95,12.5,9.34,0.0
2018,12,15,7,30,124.0,19.0,1.6,5.2,25.0,14.94,0.0
2018,12,15,7,45,190.5,32.0,1.65,5.45,52.5,36.04,19.05
2018,12,15,8,0,257.0,45.0,1.7,5.7,80.0,66.03,40.32
2018,12,15,8,15,333.5,56.0,1.7,6.05,117.5,102.17,67.87
2018,12,15,8,30,410.0,67.0,1.7,6.4,155.0,145.64,103.55
2018,12,15,8,45,597.0,58.5,1.7,6.75,215.0,204.41,149.75
2018,12,15,9,0,784.0,50.0,1.7,7.1,275.0,278.87,211.1
2018,12,15,9,15,810.5,52.0,1.65,7.6,311.5,325.6,253.84
2018,12,15,9,30,837.0,54.0,1.6,8.1,348.0,372.55,295.85
2018,12,15,9,45,779.0,70.0,1.6,8.6,363.0,400.12,321.94
2018,12,15,10,0,721.0,86.0,1.6,9.1,378.0,421.22,341.43
2018,12,15,10,15,617.0,116.0,1.6,9.7,377.0,428.26,348.28
2018,12,15,10,30,513.0,146.0,1.6,10.3,376.0,424.57,345.57
2018,12,15,10,45,620.0,127.0,1.6,10.85,416.5,482.37,391.89
2018,12,15,11,0,727.0,108.0,1.6,11.4,457.0,541.71,438.28
2018,12,15,11,15,828.5,85.0,1.55,11.8,491.5,594.46,478.96
2018,12,15,11,30,930.0,62.0,1.5,12.2,526.0,646.39,518.36
2018,12,15,11,45,916.0,65.5,1.45,12.55,525.5,657.2,525.45
2018,12,15,12,0,902.0,69.0,1.4,12.9,525.0,664.49,530.13
2018,12,15,12,15,798.0,93.0,1.3,13.05,494.5,635.47,506.66
2018,12,15,12,30,694.0,117.0,1.2,13.2,464.0,600.85,479.19
2018,12,15,12,45,553.5,147.5,1.1,13.35,420.5,540.12,431.63
2018,12,15,13,0,413.0,178.0,1.0,13.5,377.0,481.03,384.73
2018,12,15,13,15,458.0,159.0,1.0,13.5,372.0,489.09,392.68
2018,12,15,13,30,503.0,140.0,1.0,13.5,367.0,494.5,397.95
2018,12,15,13,45,572.0,120.0,0.95,13.5,364.5,514.44,413.93
2018,12,15,14,0,641.0,100.0,0.9,13.5,362.0,527.44,424.31
2018,12,15,14,15,668.5,85.5,0.9,13.3,340.0,516.35,416.53
2018,12,15,14,30,696.0,71.0,0.9,13.1,318.0,501.46,405.69
2018,12,15,14,45,682.5,66.0,0.85,12.95,287.0,471.25,381.74
2018,12,15,15,0,669.0,61.0,0.8,12.8,256.0,439.63,356.08
2018,12,15,15,15,668.0,52.5,0.8,12.8,223.0,406.34,328.37
2018,12,15,15,30,667.0,44.0,0.8,12.8,190.0,373.77,299.78
2018,12,15,15,45,579.0,40.0,0.75,11.6,147.5,307.3,244.28
2018,12,15,16,0,491.0,36.0,0.7,10.4,105.0,249.42,194.12
2018,12,15,16,15,357.0,29.0,0.8,10.0,69.5,175.31,128.68
2018,12,15,16,30,223.0,22.0,0.9,9.6,34.0,102.88,31.91
2018,12,15,16,45,111.5,11.0,0.95,9.15,17.0,40.14,0.0
2018,12,15,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,16,7,15,38.0,8.5,1.55,5.85,10.5,8.36,0.0
2018,12,16,7,30,76.0,17.0,1.8,6.4,21.0,13.29,0.0
2018,12,16,7,45,108.0,31.5,2.1,6.9,43.0,32.64,18.18
2018,12,16,8,0,140.0,46.0,2.4,7.4,65.0,56.01,36.36
2018,12,16,8,15,167.5,61.0,2.5,7.8,91.5,82.52,58.02
2018,12,16,8,30,195.0,76.0,2.6,8.2,118.0,111.75,82.89
2018,12,16,8,45,240.0,90.5,2.75,8.6,152.0,147.23,113.0
2018,12,16,9,0,285.0,105.0,2.9,9.0,186.0,186.72,146.89
2018,12,16,9,15,303.5,118.0,3.05,9.5,215.0,219.66,175.88
2018,12,16,9,30,322.0,131.0,3.2,10.0,244.0,253.7,205.46
2018,12,16,9,45,241.0,148.5,3.3,10.5,237.5,252.19,205.93
2018,12,16,10,0,160.0,166.0,3.4,11.0,231.0,240.87,197.22
2018,12,16,10,15,127.0,170.5,3.45,11.3,224.0,235.94,193.28
2018,12,16,10,30,94.0,175.0,3.5,11.6,217.0,224.61,183.71
2018,12,16,10,45,57.0,160.0,3.55,11.9,186.0,191.84,156.24
2018,12,16,11,0,20.0,145.0,3.6,12.2,155.0,153.67,123.97
2018,12,16,11,15,10.0,116.0,3.55,12.35,121.0,119.01,94.93
2018,12,16,11,30,0.0,87.0,3.5,12.5,87.0,84.19,65.55
2018,12,16,11,45,0.0,94.5,3.45,12.65,94.5,91.62,71.73
2018,12,16,12,0,0.0,102.0,3.4,12.8,102.0,99.12,77.93
2018,12,16,12,15,9.5,119.0,3.25,12.75,123.5,122.51,97.68
2018,12,16,12,30,19.0,136.0,3.1,12.7,145.0,146.32,117.69
2018,12,16,12,45,81.0,169.5,3.0,12.6,208.5,228.32,186.69
2018,12,16,13,0,143.0,203.0,2.9,12.5,272.0,314.88,257.88
2018,12,16,13,15,119.0,193.5,2.85,12.4,249.5,289.04,236.58
2018,12,16,13,30,95.0,184.0,2.8,12.3,227.0,255.79,209.56
2018,12,16,13,45,88.0,166.5,2.75,12.2,204.5,231.57,190.12
2018,12,16,14,0,81.0,149.0,2.7,12.1,182.0,207.21,170.35
2018,12,16,14,15,110.5,138.5,2.55,11.85,180.0,219.99,181.85
2018,12,16,14,30,140.0,128.0,2.4,11.6,178.0,224.14,185.98
2018,12,16,14,45,93.0,109.5,2.3,11.4,141.0,174.16,143.81
2018,12,16,15,0,46.0,91.0,2.2,11.2,104.0,120.06,97.78
2018,12,16,15,15,27.5,70.5,2.2,11.2,78.0,86.95,69.4
2018,12,16,15,30,9.0,50.0,2.2,11.2,52.0,52.72,39.81
2018,12,16,15,45,6.0,45.5,2.1,10.55,46.5,47.2,34.88
2018,12,16,16,0,3.0,41.0,2.0,9.9,41.0,42.46,30.39
2018,12,16,16,15,1.5,27.5,2.1,9.8,27.5,27.8,17.05
2018,12,16,16,30,0.0,14.0,2.2,9.7,14.0,13.51,0.04
2018,12,16,16,45,0.0,7.0,2.25,9.55,7.0,6.88,0.0
2018,12,16,17,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,17,7,15,134.5,10.0,1.5,6.15,16.5,9.83,0.0
2018,12,17,7,30,269.0,20.0,1.7,6.4,33.0,16.6,0.0
2018,12,17,7,45,407.5,27.0,1.9,6.65,69.5,38.88,16.29
2018,12,17,8,0,546.0,34.0,2.1,6.9,106.0,81.38,41.49
2018,12,17,8,15,619.5,38.5,2.15,7.1,148.0,124.93,74.18
2018,12,17,8,30,693.0,43.0,2.2,7.3,190.0,175.19,116.4
2018,12,17,8,45,739.0,46.0,2.2,7.45,231.0,223.6,160.3
2018,12,17,9,0,785.0,49.0,2.2,7.6,272.0,275.1,207.46
2018,12,17,9,15,810.5,52.0,2.2,7.9,309.0,322.57,251.4
2018,12,17,9,30,836.0,55.0,2.2,8.2,346.0,370.21,294.62
2018,12,17,9,45,851.0,58.0,2.2,8.5,378.0,413.82,333.63
2018,12,17,10,0,866.0,61.0,2.2,8.8,410.0,456.49,370.79
2018,12,17,10,15,881.0,61.5,2.2,9.1,436.0,495.31,403.91
2018,12,17,10,30,896.0,62.0,2.2,9.4,462.0,532.66,435.0
2018,12,17,10,45,906.0,63.0,2.2,9.75,482.0,566.11,462.19
2018,12,17,11,0,916.0,64.0,2.2,10.1,502.0,597.37,487.04
2018,12,17,11,15,921.5,64.5,2.15,10.25,514.0,622.99,507.17
2018,12,17,11,30,927.0,65.0,2.1,10.4,526.0,645.84,524.82
2018,12,17,11,45,928.5,65.5,2.1,10.5,530.5,663.26,538.44
2018,12,17,12,0,930.0,66.0,2.1,10.6,535.0,677.56,549.55
2018,12,17,12,15,927.0,66.0,2.1,10.6,531.0,685.16,555.7
2018,12,17,12,30,924.0,66.0,2.1,10.6,527.0,689.45,559.05
2018,12,17,12,45,917.0,65.5,2.15,10.6,515.0,687.23,557.99
2018,12,17,13,0,910.0,65.0,2.2,10.6,503.0,681.73,554.66
2018,12,17,13,15,822.5,81.0,2.2,10.6,465.5,642.92,524.94
2018,12,17,13,30,735.0,97.0,2.2,10.6,428.0,600.61,492.02
2018,12,17,13,45,602.0,116.0,2.2,10.6,377.5,529.16,435.66
2018,12,17,14,0,469.0,135.0,2.2,10.6,327.0,456.22,377.23
2018,12,17,14,15,461.5,123.0,2.15,10.55,299.5,430.43,357.29
2018,12,17,14,30,454.0,111.0,2.1,10.5,272.0,403.27,335.57
2018,12,17,14,45,310.5,106.5,2.1,10.4,211.5,307.64,256.67
2018,12,17,15,0,167.0,102.0,2.1,10.3,151.0,210.87,175.41
2018,12,17,15,15,83.5,85.5,2.1,10.3,110.0,138.96,114.13
2018,12,17,15,30,0.0,69.0,2.1,10.3,69.0,69.84,54.53
2018,12,17,15,45,0.0,54.5,1.55,9.25,54.5,55.0,41.76
2018,12,17,16,0,0.0,40.0,1.0,8.2,40.0,40.01,28.58
2018,12,17,16,15,1.0,27.0,1.05,7.8,27.0,26.93,16.58
2018,12,17,16,30,2.0,14.0,1.1,7.4,14.0,14.13,0.79
2018,12,17,16,45,1.0,7.0,1.15,6.95,7.0,7.15,0.0
2018,12,17,17,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,4.15,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,4.05,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.4,3.95,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.35,3.85,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,18,7,15,26.0,8.5,0.35,4.15,9.5,8.36,0.0
2018,12,18,7,30,52.0,17.0,0.4,4.5,19.0,14.4,0.0
2018,12,18,7,45,128.0,31.5,0.45,4.85,45.5,32.75,17.97
2018,12,18,8,0,204.0,46.0,0.5,5.2,72.0,60.67,38.14
2018,12,18,8,15,315.5,54.5,0.55,5.65,112.5,96.15,63.42
2018,12,18,8,30,427.0,63.0,0.6,6.1,153.0,143.31,100.34
2018,12,18,8,45,614.5,53.5,0.6,6.55,212.0,199.98,144.16
2018,12,18,9,0,802.0,44.0,0.6,7.0,271.0,273.45,203.78
2018,12,18,9,15,829.5,46.5,0.8,7.75,308.5,321.53,247.49
2018,12,18,9,30,857.0,49.0,1.0,8.5,346.0,370.24,291.04
2018,12,18,9,45,876.0,50.5,1.25,9.3,378.5,414.71,330.43
2018,12,18,10,0,895.0,52.0,1.5,10.1,411.0,458.5,368.24
2018,12,18,10,15,908.5,53.0,1.6,10.5,437.5,498.11,401.81
2018,12,18,10,30,922.0,54.0,1.7,10.9,464.0,536.11,433.28
2018,12,18,10,45,930.5,54.5,1.8,11.35,483.5,568.97,460.02
2018,12,18,11,0,939.0,55.0,1.9,11.8,503.0,599.47,484.38
2018,12,18,11,15,944.0,55.5,2.0,12.0,515.0,625.34,505.23
2018,12,18,11,30,949.0,56.0,2.1,12.2,527.0,648.36,523.61
2018,12,18,11,45,951.0,56.0,2.2,12.4,531.5,665.93,537.68
2018,12,18,12,0,953.0,56.0,2.3,12.6,536.0,680.32,549.22
2018,12,18,12,15,951.0,56.0,2.4,12.65,532.5,688.82,556.07
2018,12,18,12,30,949.0,56.0,2.5,12.7,529.0,693.96,560.48
2018,12,18,12,45,944.0,55.5,2.55,12.75,518.0,693.15,560.34
2018,12,18,13,0,939.0,55.0,2.6,12.8,507.0,688.99,557.85
2018,12,18,13,15,930.0,55.0,2.65,12.75,488.5,679.49,551.68
2018,12,18,13,30,921.0,55.0,2.7,12.7,470.0,666.84,543.24
2018,12,18,13,45,908.5,54.0,2.75,12.65,444.5,647.74,529.43
2018,12,18,14,0,896.0,53.0,2.8,12.6,419.0,625.86,513.07
2018,12,18,14,15,877.5,51.5,2.7,12.35,387.5,597.16,490.85
2018,12,18,14,30,859.0,50.0,2.6,12.1,356.0,566.34,466.52
2018,12,18,14,45,832.0,48.5,2.55,11.9,319.5,528.93,436.45
2018,12,18,15,0,805.0,47.0,2.5,11.7,283.0,490.45,404.67
2018,12,18,15,15,765.5,44.0,2.5,11.7,242.5,443.15,364.64
2018,12,18,15,30,726.0,41.0,2.5,11.7,202.0,399.27,325.96
2018,12,18,15,45,661.0,37.0,1.9,10.35,160.0,340.7,274.61
2018,12,18,16,0,596.0,33.0,1.3,9.0,118.0,285.25,224.2
2018,12,18,16,15,468.0,27.0,1.3,8.45,79.5,209.17,155.67
2018,12,18,16,30,340.0,21.0,1.3,7.9,41.0,136.03,55.25
2018,12,18,16,45,170.0,10.5,1.3,7.4,20.5,55.57,0.0
2018,12,18,17,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,19,7,15,133.5,9.0,0.65,5.5,15.0,8.85,0.0
2018,12,19,7,30,267.0,18.0,0.7,5.8,30.0,17.69,0.0
2018,12,19,7,45,416.5,25.5,0.75,6.1,67.5,37.21,15.29
2018,12,19,8,0,566.0,33.0,0.8,6.4,105.0,79.93,39.83
2018,12,19,8,15,499.5,46.5,0.9,6.7,127.5,113.42,69.62
2018,12,19,8,30,433.0,60.0,1.0,7.0,150.0,140.65,97.49
2018,12,19,8,45,488.0,68.0,1.1,7.35,189.5,183.78,134.91
2018,12,19,9,0,543.0,76.0,1.2,7.7,229.0,231.4,176.65
2018,12,19,9,15,515.5,91.0,1.4,8.2,252.0,263.26,207.19
2018,12,19,9,30,488.0,106.0,1.6,8.7,275.0,290.3,232.77
2018,12,19,9,45,649.5,87.0,1.75,9.2,334.0,359.72,290.16
2018,12,19,10,0,811.0,68.0,1.9,9.7,393.0,437.64,354.12
2018,12,19,10,15,816.5,72.0,2.05,10.15,417.0,474.13,385.15
2018,12,19,10,30,822.0,76.0,2.2,10.6,441.0,508.75,414.16
2018,12,19,10,45,870.5,68.0,2.3,11.05,469.5,550.02,447.86
2018,12,19,11,0,919.0,60.0,2.4,11.5,498.0,592.59,481.92
2018,12,19,11,15,929.5,59.5,2.45,11.8,511.5,620.27,503.83
2018,12,19,11,30,940.0,59.0,2.5,12.1,525.0,645.38,523.49
2018,12,19,11,45,938.0,60.5,2.55,12.35,529.0,662.1,536.52
2018,12,19,12,0,936.0,62.0,2.6,12.6,533.0,675.58,546.98
